Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,83.0,6.0,0.95,0.0,7.5,0.0,0.0
2016,1,1,7,30,166.0,12.0,1.0,0.0,15.0,96.84,0.0
2016,1,1,7,45,318.0,22.0,1.05,0.5,49.5,225.84,145.89
2016,1,1,8,0,470.0,32.0,1.1,1.0,84.0,335.04,276.78
2016,1,1,8,15,553.5,39.0,1.25,1.5,126.0,391.28,331.14
2016,1,1,8,30,637.0,46.0,1.4,2.0,168.0,455.99,388.33
2016,1,1,8,45,685.5,51.0,1.6,3.0,210.0,497.08,423.44
2016,1,1,9,0,734.0,56.0,1.8,4.0,252.0,536.38,455.46
2016,1,1,9,15,767.0,59.5,1.95,4.0,290.5,562.22,476.8
2016,1,1,9,30,800.0,63.0,2.1,4.0,329.0,585.37,495.3
2016,1,1,9,45,806.0,69.5,2.25,4.5,361.0,592.34,499.35
2016,1,1,10,0,812.0,76.0,2.4,5.0,393.0,596.19,500.68
2016,1,1,10,15,828.0,78.0,2.4,5.5,421.0,597.97,499.62
2016,1,1,10,30,844.0,80.0,2.4,6.0,449.0,596.45,495.76
2016,1,1,10,45,533.5,144.5,2.4,6.5,382.0,466.77,388.24
2016,1,1,11,0,223.0,209.0,2.4,7.0,315.0,330.29,274.27
2016,1,1,11,15,230.0,215.0,2.4,7.0,326.5,330.95,274.5
2016,1,1,11,30,237.0,221.0,2.4,7.0,338.0,330.42,273.07
2016,1,1,11,45,235.0,225.0,2.4,7.0,342.5,322.47,265.51
2016,1,1,12,0,233.0,229.0,2.4,7.0,347.0,313.81,257.33
2016,1,1,12,15,232.5,228.5,2.35,7.0,346.0,301.12,245.73
2016,1,1,12,30,232.0,228.0,2.3,7.0,345.0,287.84,233.55
2016,1,1,12,45,232.5,224.0,2.3,7.5,339.0,271.42,218.33
2016,1,1,13,0,233.0,220.0,2.3,8.0,333.0,254.47,202.61
2016,1,1,13,15,123.5,195.0,2.25,8.0,254.5,193.72,154.85
2016,1,1,13,30,14.0,170.0,2.2,8.0,176.0,147.48,120.24
2016,1,1,13,45,13.0,162.0,2.15,8.0,167.5,138.86,113.22
2016,1,1,14,0,12.0,154.0,2.1,8.0,159.0,130.3,106.22
2016,1,1,14,15,10.0,143.5,2.0,7.5,147.5,119.9,97.95
2016,1,1,14,30,8.0,133.0,1.9,7.0,136.0,109.72,94.12
2016,1,1,14,45,5.0,121.0,1.8,7.0,123.0,100.19,85.71
2016,1,1,15,0,2.0,109.0,1.7,7.0,110.0,90.53,77.11
2016,1,1,15,15,1.0,94.5,1.45,6.5,95.0,78.98,66.8
2016,1,1,15,30,0.0,80.0,1.2,6.0,80.0,67.29,56.2
2016,1,1,15,45,0.0,64.5,0.95,6.0,64.5,54.74,44.54
2016,1,1,16,0,0.0,49.0,0.7,6.0,49.0,42.04,32.61
2016,1,1,16,15,0.0,34.5,0.65,5.5,34.5,29.96,21.14
2016,1,1,16,30,0.0,20.0,0.6,5.0,20.0,17.63,8.41
2016,1,1,16,45,0.0,10.0,0.55,5.0,10.0,9.1,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.5,1.25,1.5,6.5,0.0,0.0
2016,1,2,7,30,0.0,13.0,1.4,2.0,13.0,11.82,0.0
2016,1,2,7,45,177.5,23.5,1.55,3.0,42.5,150.02,94.38
2016,1,2,8,0,355.0,34.0,1.7,4.0,72.0,272.97,224.79
2016,1,2,8,15,416.0,44.0,1.95,4.5,108.5,324.31,274.12
2016,1,2,8,30,477.0,54.0,2.2,5.0,145.0,376.45,321.09
2016,1,2,8,45,517.0,62.0,2.45,5.5,181.5,413.49,353.72
2016,1,2,9,0,557.0,70.0,2.7,6.0,218.0,449.27,383.99
2016,1,2,9,15,586.5,75.0,2.85,6.5,252.0,473.45,403.49
2016,1,2,9,30,616.0,80.0,3.0,7.0,286.0,495.49,420.57
2016,1,2,9,45,498.5,112.5,3.15,7.5,289.5,449.86,380.7
2016,1,2,10,0,381.0,145.0,3.3,8.0,293.0,407.31,343.21
2016,1,2,10,15,216.5,164.0,3.35,8.5,249.0,311.23,261.16
2016,1,2,10,30,52.0,183.0,3.4,9.0,205.0,210.04,174.01
2016,1,2,10,45,47.5,189.0,3.45,9.5,210.5,209.74,173.24
2016,1,2,11,0,43.0,195.0,3.5,10.0,216.0,209.53,172.35
2016,1,2,11,15,77.5,210.0,3.55,10.0,248.5,238.96,196.68
2016,1,2,11,30,112.0,225.0,3.6,10.0,281.0,265.94,218.51
2016,1,2,11,45,153.5,228.0,3.65,10.5,305.5,287.0,234.7
2016,1,2,12,0,195.0,231.0,3.7,11.0,330.0,299.31,243.29
2016,1,2,12,15,549.5,150.5,3.7,11.0,427.5,369.51,295.87
2016,1,2,12,30,904.0,70.0,3.7,11.0,525.0,409.87,319.65
2016,1,2,12,45,896.5,71.0,3.7,11.0,515.5,371.03,283.06
2016,1,2,13,0,889.0,72.0,3.7,11.0,506.0,330.68,245.02
2016,1,2,13,15,624.5,128.0,3.65,11.0,428.0,265.87,195.56
2016,1,2,13,30,360.0,184.0,3.6,11.0,350.0,223.04,167.62
2016,1,2,13,45,447.0,157.5,3.55,11.0,353.0,193.18,137.99
2016,1,2,14,0,534.0,131.0,3.5,11.0,356.0,156.37,104.38
2016,1,2,14,15,267.0,117.0,3.25,10.5,229.5,104.26,75.37
2016,1,2,14,30,0.0,103.0,3.0,10.0,103.0,87.98,73.78
2016,1,2,14,45,0.0,93.0,2.8,10.0,93.0,79.76,66.55
2016,1,2,15,0,0.0,83.0,2.6,10.0,83.0,71.46,59.18
2016,1,2,15,15,0.0,71.5,2.25,9.5,71.5,61.92,50.71
2016,1,2,15,30,0.0,60.0,1.9,9.0,60.0,52.28,42.02
2016,1,2,15,45,0.0,48.5,1.55,8.5,48.5,42.55,33.1
2016,1,2,16,0,0.0,37.0,1.2,8.0,37.0,32.64,23.9
2016,1,2,16,15,0.0,26.0,1.15,7.5,26.0,22.91,14.73
2016,1,2,16,30,0.0,15.0,1.1,7.0,15.0,13.19,4.98
2016,1,2,16,45,0.0,7.5,1.05,6.5,7.5,6.82,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,3.35,4.5,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,3.5,5.0,8.0,7.28,0.0
2016,1,3,7,45,43.0,23.5,3.7,5.5,28.5,57.82,32.47
2016,1,3,8,0,86.0,39.0,3.9,6.0,49.0,115.07,92.08
2016,1,3,8,15,106.0,57.0,3.95,6.5,74.0,137.99,114.63
2016,1,3,8,30,126.0,75.0,4.0,7.0,99.0,170.51,144.07
2016,1,3,8,45,137.5,92.0,4.1,7.5,124.0,195.77,166.47
2016,1,3,9,0,149.0,109.0,4.2,8.0,149.0,220.39,187.68
2016,1,3,9,15,159.5,124.0,4.25,8.5,172.5,241.04,204.95
2016,1,3,9,30,170.0,139.0,4.3,9.0,196.0,261.02,221.23
2016,1,3,9,45,235.0,148.0,4.4,9.5,235.0,317.19,268.19
2016,1,3,10,0,300.0,157.0,4.5,10.0,274.0,361.35,304.26
2016,1,3,10,15,299.0,169.5,4.55,10.0,293.5,367.52,308.26
2016,1,3,10,30,298.0,182.0,4.6,10.0,313.0,372.3,311.14
2016,1,3,10,45,248.5,197.5,4.65,10.5,310.0,350.94,291.56
2016,1,3,11,0,199.0,213.0,4.7,11.0,307.0,322.07,266.15
2016,1,3,11,15,311.0,201.5,4.75,11.0,353.5,368.84,304.26
2016,1,3,11,30,423.0,190.0,4.8,11.0,400.0,408.57,335.35
2016,1,3,11,45,340.0,208.0,4.9,11.5,378.0,363.27,296.47
2016,1,3,12,0,257.0,226.0,5.0,12.0,356.0,327.34,265.74
2016,1,3,12,15,214.0,229.5,5.05,12.0,337.5,295.67,239.15
2016,1,3,12,30,171.0,233.0,5.1,12.0,319.0,270.43,218.03
2016,1,3,12,45,269.5,216.0,5.2,12.0,349.0,279.96,222.91
2016,1,3,13,0,368.0,199.0,5.3,12.0,379.0,279.32,218.03
2016,1,3,13,15,225.0,201.5,5.15,12.0,310.5,225.3,176.1
2016,1,3,13,30,82.0,204.0,5.0,12.0,242.0,184.84,147.21
2016,1,3,13,45,41.0,150.5,4.9,12.0,169.5,132.1,104.87
2016,1,3,14,0,0.0,97.0,4.8,12.0,97.0,84.71,66.88
2016,1,3,14,15,0.0,102.5,4.4,11.5,102.5,88.57,70.43
2016,1,3,14,30,0.0,108.0,4.0,11.0,108.0,91.82,76.95
2016,1,3,14,45,0.0,97.0,3.6,11.0,97.0,82.84,69.04
2016,1,3,15,0,0.0,86.0,3.2,11.0,86.0,73.8,61.04
2016,1,3,15,15,0.0,74.5,2.85,10.5,74.5,64.28,52.63
2016,1,3,15,30,0.0,63.0,2.5,10.0,63.0,54.67,44.0
2016,1,3,15,45,0.0,50.5,2.2,9.5,50.5,44.18,34.43
2016,1,3,16,0,0.0,38.0,1.9,9.0,38.0,33.53,24.59
2016,1,3,16,15,0.0,26.5,1.7,8.5,26.5,23.35,15.07
2016,1,3,16,30,0.0,15.0,1.5,8.0,15.0,13.19,5.09
2016,1,3,16,45,0.0,7.5,1.35,8.0,7.5,6.82,0.0
2016,1,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,6.5,1.6,6.5,6.5,0.0,0.0
2016,1,4,7,30,0.0,13.0,1.8,7.0,13.0,11.82,0.0
2016,1,4,7,45,188.0,22.5,2.0,7.5,43.0,156.14,95.81
2016,1,4,8,0,376.0,32.0,2.2,8.0,73.0,283.27,230.37
2016,1,4,8,15,440.0,41.5,2.4,8.0,110.5,336.25,281.25
2016,1,4,8,30,504.0,51.0,2.6,8.0,148.0,390.16,329.82
2016,1,4,8,45,551.5,57.5,2.8,8.5,185.5,430.43,364.8
2016,1,4,9,0,599.0,64.0,3.0,9.0,223.0,469.56,397.42
2016,1,4,9,15,631.5,68.0,3.15,9.5,258.5,494.74,417.49
2016,1,4,9,30,664.0,72.0,3.3,10.0,294.0,517.77,435.11
2016,1,4,9,45,357.0,116.5,3.5,10.5,237.5,368.48,309.66
2016,1,4,10,0,50.0,161.0,3.7,11.0,181.0,193.11,159.38
2016,1,4,10,15,25.0,121.0,3.75,11.0,131.0,131.15,106.98
2016,1,4,10,30,0.0,81.0,3.8,11.0,81.0,71.73,55.98
2016,1,4,10,45,111.5,146.5,3.9,11.5,199.0,210.94,174.47
2016,1,4,11,0,223.0,212.0,4.0,12.0,317.0,334.92,275.57
2016,1,4,11,15,338.0,198.0,4.0,12.0,363.5,380.59,311.85
2016,1,4,11,30,453.0,184.0,4.0,12.0,410.0,419.31,341.62
2016,1,4,11,45,452.0,188.0,4.05,12.0,415.5,404.83,328.15
2016,1,4,12,0,451.0,192.0,4.1,12.0,421.0,388.9,313.52
2016,1,4,12,15,404.0,201.0,4.05,12.0,405.5,353.37,283.23
2016,1,4,12,30,357.0,210.0,4.0,12.0,390.0,324.16,258.19
2016,1,4,12,45,393.0,198.5,4.0,12.0,394.0,308.18,242.5
2016,1,4,13,0,429.0,187.0,4.0,12.0,398.0,289.45,223.9
2016,1,4,13,15,323.5,197.0,3.95,12.0,353.5,246.85,189.99
2016,1,4,13,30,218.0,207.0,3.9,12.0,309.0,214.23,165.69
2016,1,4,13,45,255.0,192.0,3.9,12.0,305.5,192.29,145.34
2016,1,4,14,0,292.0,177.0,3.9,12.0,302.0,168.4,124.32
2016,1,4,14,15,165.5,164.0,3.7,11.5,234.0,135.95,104.77
2016,1,4,14,30,39.0,151.0,3.5,11.0,166.0,117.55,99.7
2016,1,4,14,45,35.5,137.5,3.3,11.0,150.0,107.29,90.78
2016,1,4,15,0,32.0,124.0,3.1,11.0,134.0,97.46,82.15
2016,1,4,15,15,27.0,108.5,2.7,10.5,116.0,86.14,72.23
2016,1,4,15,30,22.0,93.0,2.3,10.0,98.0,74.57,61.91
2016,1,4,15,45,14.0,76.5,1.9,9.5,79.5,63.69,52.01
2016,1,4,16,0,6.0,60.0,1.5,9.0,61.0,50.38,39.72
2016,1,4,16,15,3.0,42.5,1.4,8.5,43.0,36.21,26.49
2016,1,4,16,30,0.0,25.0,1.3,8.0,25.0,21.82,12.34
2016,1,4,16,45,0.0,12.5,1.25,8.0,12.5,11.01,0.0
2016,1,4,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.4,7.5,0.5,0.44,0.0
2016,1,5,8,0,0.0,1.0,2.5,8.0,1.0,0.88,0.0
2016,1,5,8,15,0.0,2.0,2.65,8.0,2.0,1.75,0.0
2016,1,5,8,30,0.0,3.0,2.8,8.0,3.0,2.63,0.0
2016,1,5,8,45,0.0,3.5,3.0,8.5,3.5,3.07,0.0
2016,1,5,9,0,0.0,4.0,3.2,9.0,4.0,3.51,0.0
2016,1,5,9,15,0.0,5.0,3.35,9.0,5.0,4.39,0.0
2016,1,5,9,30,0.0,6.0,3.5,9.0,6.0,5.27,0.0
2016,1,5,9,45,11.5,78.5,3.65,9.5,83.0,77.15,61.66
2016,1,5,10,0,23.0,151.0,3.8,10.0,160.0,156.65,129.29
2016,1,5,10,15,81.0,173.5,3.9,10.0,208.5,221.8,184.62
2016,1,5,10,30,139.0,196.0,4.0,10.0,257.0,285.05,237.26
2016,1,5,10,45,69.5,140.5,4.1,10.0,171.0,173.1,142.86
2016,1,5,11,0,0.0,85.0,4.2,10.0,85.0,75.28,59.03
2016,1,5,11,15,35.5,152.5,4.2,9.5,170.0,160.8,132.02
2016,1,5,11,30,71.0,220.0,4.2,9.0,255.0,241.06,199.02
2016,1,5,11,45,35.5,163.5,4.2,9.0,181.0,166.33,136.19
2016,1,5,12,0,0.0,107.0,4.2,9.0,107.0,94.8,75.73
2016,1,5,12,15,0.0,101.0,4.15,9.0,101.0,89.39,71.17
2016,1,5,12,30,0.0,95.0,4.1,9.0,95.0,84.05,66.63
2016,1,5,12,45,0.0,120.0,4.1,9.0,120.0,105.64,85.05
2016,1,5,13,0,0.0,145.0,4.1,9.0,145.0,126.51,102.79
2016,1,5,13,15,0.0,132.5,4.05,8.5,132.5,115.45,93.66
2016,1,5,13,30,0.0,120.0,4.0,8.0,120.0,104.56,84.66
2016,1,5,13,45,0.0,69.5,4.0,8.0,69.5,61.45,47.74
2016,1,5,14,0,0.0,19.0,4.0,8.0,19.0,16.73,8.97
2016,1,5,14,15,0.0,34.0,3.85,7.5,34.0,29.97,20.62
2016,1,5,14,30,0.0,49.0,3.7,7.0,49.0,43.24,32.34
2016,1,5,14,45,0.0,44.5,3.6,7.0,44.5,39.25,30.42
2016,1,5,15,0,0.0,40.0,3.5,7.0,40.0,35.26,26.81
2016,1,5,15,15,0.0,34.5,3.25,7.0,34.5,30.39,22.36
2016,1,5,15,30,0.0,29.0,3.0,7.0,29.0,25.53,17.87
2016,1,5,15,45,0.0,23.5,2.8,7.0,23.5,20.67,13.33
2016,1,5,16,0,0.0,18.0,2.6,7.0,18.0,15.82,8.76
2016,1,5,16,15,0.0,12.5,2.35,6.5,12.5,10.98,4.19
2016,1,5,16,30,0.0,7.0,2.1,6.0,7.0,6.14,0.0
2016,1,5,16,45,0.0,3.5,1.85,5.5,3.5,3.07,0.0
2016,1,5,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,3.45,8.0,0.5,0.44,0.0
2016,1,6,8,0,0.0,1.0,3.4,8.0,1.0,0.88,0.0
2016,1,6,8,15,0.0,1.5,3.5,8.0,1.5,1.31,0.0
2016,1,6,8,30,0.0,2.0,3.6,8.0,2.0,1.75,0.0
2016,1,6,8,45,0.0,2.5,3.7,8.0,2.5,2.19,0.0
2016,1,6,9,0,0.0,3.0,3.8,8.0,3.0,2.63,0.0
2016,1,6,9,15,0.0,4.0,3.85,8.0,4.0,3.51,0.0
2016,1,6,9,30,0.0,5.0,3.9,8.0,5.0,4.39,0.0
2016,1,6,9,45,0.0,24.0,3.95,8.0,24.0,21.13,12.9
2016,1,6,10,0,0.0,43.0,4.0,8.0,43.0,37.93,27.54
2016,1,6,10,15,159.0,112.0,4.1,8.0,182.0,220.52,186.95
2016,1,6,10,30,318.0,181.0,4.2,8.0,321.0,385.17,324.32
2016,1,6,10,45,163.0,173.5,4.3,8.0,245.5,269.38,225.71
2016,1,6,11,0,8.0,166.0,4.4,8.0,170.0,155.4,127.77
2016,1,6,11,15,4.0,87.5,4.45,8.0,89.5,79.68,63.26
2016,1,6,11,30,0.0,9.0,4.5,8.0,9.0,7.93,1.23
2016,1,6,11,45,0.0,39.5,4.55,8.0,39.5,34.87,24.61
2016,1,6,12,0,0.0,70.0,4.6,8.0,70.0,61.92,47.92
2016,1,6,12,15,0.0,113.0,4.55,8.0,113.0,99.98,80.51
2016,1,6,12,30,0.0,156.0,4.5,8.0,156.0,137.19,112.13
2016,1,6,12,45,0.0,128.0,4.45,8.0,128.0,112.55,91.21
2016,1,6,13,0,0.0,100.0,4.4,8.0,100.0,88.22,70.53
2016,1,6,13,15,14.0,142.5,4.3,8.0,149.5,127.45,103.62
2016,1,6,13,30,28.0,185.0,4.2,8.0,199.0,160.27,130.83
2016,1,6,13,45,14.0,110.5,4.1,8.0,117.5,98.65,79.04
2016,1,6,14,0,0.0,36.0,4.0,8.0,36.0,31.74,22.05
2016,1,6,14,15,0.0,78.0,3.8,7.5,78.0,68.89,54.5
2016,1,6,14,30,0.0,120.0,3.6,7.0,120.0,101.0,82.49
2016,1,6,14,45,0.0,108.5,3.45,7.0,108.5,91.58,77.98
2016,1,6,15,0,0.0,97.0,3.3,7.0,97.0,82.23,69.63
2016,1,6,15,15,0.0,83.5,3.1,6.5,83.5,71.29,59.85
2016,1,6,15,30,0.0,70.0,2.9,6.0,70.0,60.22,49.8
2016,1,6,15,45,0.0,57.0,2.7,6.0,57.0,49.4,39.74
2016,1,6,16,0,0.0,44.0,2.5,6.0,44.0,38.47,29.47
2016,1,6,16,15,0.0,31.0,2.4,5.5,31.0,27.34,18.97
2016,1,6,16,30,0.0,18.0,2.3,5.0,18.0,15.84,7.83
2016,1,6,16,45,0.0,9.0,2.2,5.0,9.0,7.91,0.0
2016,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.6,4.0,11.0,10.01,0.0
2016,1,7,7,45,130.0,27.0,0.65,4.5,41.0,131.04,80.58
2016,1,7,8,0,260.0,43.0,0.7,5.0,71.0,232.77,189.71
2016,1,7,8,15,352.5,53.5,0.85,5.0,110.5,299.71,251.14
2016,1,7,8,30,445.0,64.0,1.0,5.0,150.0,370.23,312.91
2016,1,7,8,45,524.5,68.0,1.15,5.5,192.0,428.17,362.05
2016,1,7,9,0,604.0,72.0,1.3,6.0,234.0,484.77,408.49
2016,1,7,9,15,643.5,77.0,1.45,6.0,272.5,516.0,433.92
2016,1,7,9,30,683.0,82.0,1.6,6.0,311.0,544.95,457.0
2016,1,7,9,45,759.5,73.0,1.8,6.5,352.0,575.38,480.77
2016,1,7,10,0,836.0,64.0,2.0,7.0,393.0,606.01,503.96
2016,1,7,10,15,851.5,65.5,2.05,7.0,421.5,607.47,503.59
2016,1,7,10,30,867.0,67.0,2.1,7.0,450.0,602.08,498.02
2016,1,7,10,45,580.0,136.0,2.2,7.5,397.5,496.61,410.58
2016,1,7,11,0,293.0,205.0,2.3,8.0,345.0,376.91,311.37
2016,1,7,11,15,597.5,138.0,2.35,8.0,434.5,476.63,392.62
2016,1,7,11,30,902.0,71.0,2.4,8.0,524.0,545.92,445.41
2016,1,7,11,45,906.0,71.0,2.5,8.0,531.0,520.54,422.2
2016,1,7,12,0,910.0,71.0,2.6,8.0,538.0,492.31,396.74
2016,1,7,12,15,582.5,150.0,2.65,8.0,449.0,393.56,316.84
2016,1,7,12,30,255.0,229.0,2.7,8.0,360.0,304.27,246.17
2016,1,7,12,45,247.5,226.0,2.75,8.0,351.5,284.1,228.69
2016,1,7,13,0,240.0,223.0,2.8,8.0,343.0,263.59,210.61
2016,1,7,13,15,298.0,207.0,2.85,8.0,351.0,251.1,197.01
2016,1,7,13,30,356.0,191.0,2.9,8.0,359.0,233.09,178.16
2016,1,7,13,45,180.0,169.5,2.95,8.0,254.5,168.48,130.64
2016,1,7,14,0,4.0,148.0,3.0,8.0,150.0,125.65,102.57
2016,1,7,14,15,2.0,124.5,2.95,8.0,125.5,106.02,86.16
2016,1,7,14,30,0.0,101.0,2.9,8.0,101.0,86.81,69.9
2016,1,7,14,45,0.0,91.5,2.85,8.0,91.5,78.85,66.2
2016,1,7,15,0,0.0,82.0,2.8,8.0,82.0,70.93,59.14
2016,1,7,15,15,0.0,71.5,2.45,7.5,71.5,62.15,51.32
2016,1,7,15,30,0.0,61.0,2.1,7.0,61.0,53.29,43.31
2016,1,7,15,45,280.5,53.0,1.8,6.5,103.0,39.5,30.65
2016,1,7,16,0,561.0,45.0,1.5,6.0,145.0,35.35,26.68
2016,1,7,16,15,466.5,37.5,1.35,5.5,104.5,30.02,21.45
2016,1,7,16,30,372.0,30.0,1.2,5.0,64.0,24.65,15.52
2016,1,7,16,45,186.0,15.0,1.1,5.0,32.0,12.02,0.0
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,5.0,0.55,3.0,5.0,0.0,0.0
2016,1,8,7,30,0.0,10.0,0.5,3.0,10.0,9.1,0.0
2016,1,8,7,45,87.5,24.0,0.5,3.5,33.5,92.01,55.79
2016,1,8,8,0,175.0,38.0,0.5,4.0,57.0,177.16,144.59
2016,1,8,8,15,205.0,54.5,0.55,4.0,87.0,215.31,180.81
2016,1,8,8,30,235.0,71.0,0.6,4.0,117.0,241.46,205.36
2016,1,8,8,45,258.0,86.0,0.65,4.5,147.0,272.97,232.74
2016,1,8,9,0,281.0,101.0,0.7,5.0,177.0,303.8,258.49
2016,1,8,9,15,293.5,115.0,0.75,5.5,204.5,325.81,276.07
2016,1,8,9,30,306.0,129.0,0.8,6.0,232.0,346.59,292.16
2016,1,8,9,45,358.5,135.5,0.9,7.0,268.0,393.6,328.94
2016,1,8,10,0,411.0,142.0,1.0,8.0,304.0,427.59,354.42
2016,1,8,10,15,384.5,158.5,1.1,8.0,318.5,421.34,348.15
2016,1,8,10,30,358.0,175.0,1.2,8.0,333.0,404.26,333.74
2016,1,8,10,45,296.0,194.0,1.3,8.5,329.0,378.22,311.12
2016,1,8,11,0,234.0,213.0,1.4,9.0,325.0,344.47,282.51
2016,1,8,11,15,224.5,221.0,1.4,9.0,331.0,338.06,276.57
2016,1,8,11,30,215.0,229.0,1.4,9.0,337.0,331.16,270.08
2016,1,8,11,45,213.5,233.0,1.45,9.5,341.5,324.0,263.06
2016,1,8,12,0,212.0,237.0,1.5,10.0,346.0,316.17,255.45
2016,1,8,12,15,223.5,235.5,1.4,10.0,350.5,308.36,247.92
2016,1,8,12,30,235.0,234.0,1.3,10.0,355.0,299.19,239.1
2016,1,8,12,45,235.0,229.5,1.25,10.0,348.5,282.06,223.98
2016,1,8,13,0,235.0,225.0,1.2,10.0,342.0,264.47,208.41
2016,1,8,13,15,231.0,219.0,1.1,10.0,331.5,244.18,190.65
2016,1,8,13,30,227.0,213.0,1.0,10.0,321.0,223.82,172.97
2016,1,8,13,45,187.5,203.5,0.95,10.0,290.0,194.77,150.17
2016,1,8,14,0,148.0,194.0,0.9,10.0,259.0,169.31,131.14
2016,1,8,14,15,181.5,179.0,0.85,9.5,253.0,149.57,115.16
2016,1,8,14,30,215.0,164.0,0.8,9.0,247.0,126.57,100.04
2016,1,8,14,45,202.0,151.0,0.75,9.0,223.5,112.6,95.8
2016,1,8,15,0,189.0,138.0,0.7,9.0,200.0,103.69,88.08
2016,1,8,15,15,180.0,121.0,0.6,8.5,174.5,92.14,78.0
2016,1,8,15,30,171.0,104.0,0.5,8.0,149.0,80.26,67.47
2016,1,8,15,45,152.5,87.0,0.4,8.0,121.5,68.02,56.29
2016,1,8,16,0,134.0,70.0,0.3,8.0,94.0,53.93,43.25
2016,1,8,16,15,106.0,52.0,0.25,7.5,68.0,40.77,30.95
2016,1,8,16,30,78.0,34.0,0.2,7.0,42.0,27.23,17.79
2016,1,8,16,45,39.0,17.0,0.2,7.0,21.0,14.55,0.0
2016,1,8,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,3.0,2.05,5.0,3.0,0.0,0.0
2016,1,9,7,30,0.0,6.0,2.2,5.0,6.0,5.46,0.0
2016,1,9,7,45,1.5,21.5,2.35,5.5,21.5,21.35,8.47
2016,1,9,8,0,3.0,37.0,2.5,6.0,37.0,39.59,27.84
2016,1,9,8,15,14.0,54.5,2.6,6.0,56.5,64.35,50.36
2016,1,9,8,30,25.0,72.0,2.7,6.0,76.0,96.01,78.72
2016,1,9,8,45,32.0,88.5,2.8,6.0,96.0,116.84,97.38
2016,1,9,9,0,39.0,105.0,2.9,6.0,116.0,137.39,115.5
2016,1,9,9,15,43.5,120.5,2.95,6.0,134.0,154.76,130.53
2016,1,9,9,30,48.0,136.0,3.0,6.0,152.0,171.85,145.07
2016,1,9,9,45,31.0,141.5,3.05,6.5,152.0,163.21,136.75
2016,1,9,10,0,14.0,147.0,3.1,7.0,152.0,146.9,121.96
2016,1,9,10,15,7.0,127.0,3.05,7.0,129.5,120.46,99.01
2016,1,9,10,30,0.0,107.0,3.0,7.0,107.0,96.06,77.79
2016,1,9,10,45,50.5,161.5,2.95,7.5,186.0,183.9,153.03
2016,1,9,11,0,101.0,216.0,2.9,8.0,265.0,264.86,220.07
2016,1,9,11,15,123.0,224.5,2.85,8.0,285.5,286.69,237.36
2016,1,9,11,30,145.0,233.0,2.8,8.0,306.0,299.15,246.93
2016,1,9,11,45,108.5,231.0,2.75,8.0,286.5,265.87,218.84
2016,1,9,12,0,72.0,229.0,2.7,8.0,267.0,240.7,197.68
2016,1,9,12,15,53.5,219.5,2.55,8.0,248.0,218.95,179.45
2016,1,9,12,30,35.0,210.0,2.4,8.0,229.0,198.84,162.71
2016,1,9,12,45,17.5,115.5,2.25,8.0,125.0,108.48,87.16
2016,1,9,13,0,0.0,21.0,2.1,8.0,21.0,18.51,10.44
2016,1,9,13,15,0.0,84.0,1.95,8.0,84.0,74.36,58.74
2016,1,9,13,30,0.0,147.0,1.8,8.0,147.0,126.87,103.46
2016,1,9,13,45,1.0,147.0,1.7,8.0,147.5,126.05,102.74
2016,1,9,14,0,2.0,147.0,1.6,8.0,148.0,124.86,101.84
2016,1,9,14,15,7.5,145.0,1.5,8.0,148.0,122.06,99.43
2016,1,9,14,30,13.0,143.0,1.4,8.0,148.0,118.27,96.45
2016,1,9,14,45,10.0,131.0,1.3,8.0,135.0,107.97,92.18
2016,1,9,15,0,7.0,119.0,1.2,8.0,122.0,98.35,83.73
2016,1,9,15,15,3.5,105.0,1.1,7.5,106.5,87.2,73.94
2016,1,9,15,30,0.0,91.0,1.0,7.0,91.0,75.92,63.86
2016,1,9,15,45,0.0,74.5,0.9,7.0,74.5,62.73,51.75
2016,1,9,16,0,0.0,58.0,0.8,7.0,58.0,49.37,39.32
2016,1,9,16,15,0.0,42.0,0.8,7.0,42.0,36.21,26.94
2016,1,9,16,30,0.0,26.0,0.8,7.0,26.0,22.87,14.14
2016,1,9,16,45,0.0,13.0,0.8,7.0,13.0,11.44,0.0
2016,1,9,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,7.0,0.85,5.0,7.0,0.0,0.0
2016,1,10,7,30,0.0,14.0,1.0,5.0,14.0,12.73,0.0
2016,1,10,7,45,228.5,22.5,1.15,5.5,48.0,180.35,114.99
2016,1,10,8,0,457.0,31.0,1.3,6.0,82.0,331.1,270.24
2016,1,10,8,15,540.0,38.0,1.3,6.0,124.0,388.39,324.47
2016,1,10,8,30,623.0,45.0,1.3,6.0,166.0,453.96,381.6
2016,1,10,8,45,677.5,48.5,1.35,6.5,208.5,497.98,418.55
2016,1,10,9,0,732.0,52.0,1.4,7.0,251.0,540.4,452.57
2016,1,10,9,15,764.5,55.5,1.3,7.0,290.0,567.01,472.58
2016,1,10,9,30,797.0,59.0,1.2,7.0,329.0,591.05,489.72
2016,1,10,9,45,824.0,60.0,1.15,7.5,364.0,605.72,498.55
2016,1,10,10,0,851.0,61.0,1.1,8.0,399.0,612.88,501.42
2016,1,10,10,15,525.5,129.0,1.05,8.5,342.5,478.79,392.47
2016,1,10,10,30,200.0,197.0,1.0,9.0,286.0,324.81,266.41
2016,1,10,10,45,293.5,193.5,0.95,9.5,331.5,377.84,309.09
2016,1,10,11,0,387.0,190.0,0.9,10.0,377.0,417.72,338.79
2016,1,10,11,15,322.5,208.0,1.0,10.0,366.5,387.56,313.6
2016,1,10,11,30,258.0,226.0,1.1,10.0,356.0,358.52,289.83
2016,1,10,11,45,306.5,221.0,1.2,10.5,378.0,365.71,294.48
2016,1,10,12,0,355.0,216.0,1.3,11.0,400.0,369.42,295.64
2016,1,10,12,15,228.0,226.0,1.35,11.0,344.5,303.46,242.86
2016,1,10,12,30,101.0,236.0,1.4,11.0,289.0,247.4,198.61
2016,1,10,12,45,70.0,222.0,1.45,11.5,258.5,217.54,174.42
2016,1,10,13,0,39.0,208.0,1.5,12.0,228.0,190.57,152.71
2016,1,10,13,15,19.5,166.0,1.5,11.5,176.0,148.69,119.13
2016,1,10,13,30,0.0,124.0,1.5,11.0,124.0,108.05,86.32
2016,1,10,13,45,93.0,159.5,1.5,11.0,200.5,147.51,115.47
2016,1,10,14,0,186.0,195.0,1.5,11.0,277.0,176.34,135.18
2016,1,10,14,15,107.0,174.0,1.4,10.5,220.5,141.94,111.13
2016,1,10,14,30,28.0,153.0,1.3,10.0,164.0,120.67,97.37
2016,1,10,14,45,24.5,139.5,1.25,10.0,149.0,114.02,96.81
2016,1,10,15,0,21.0,126.0,1.2,10.0,134.0,103.4,87.55
2016,1,10,15,15,17.0,111.5,1.0,9.5,117.0,91.93,77.58
2016,1,10,15,30,13.0,97.0,0.8,9.0,100.0,80.32,67.31
2016,1,10,15,45,6.5,81.0,0.65,9.0,82.5,67.51,55.65
2016,1,10,16,0,0.0,65.0,0.5,9.0,65.0,54.57,43.71
2016,1,10,16,15,0.0,47.5,0.4,8.5,47.5,40.42,30.58
2016,1,10,16,30,0.0,30.0,0.3,8.0,30.0,26.06,16.97
2016,1,10,16,45,0.0,15.0,0.25,8.0,15.0,13.21,1.07
2016,1,10,17,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,5.0,0.6,7.0,5.0,0.0,0.0
2016,1,11,7,30,0.0,10.0,0.6,7.0,10.0,9.1,0.0
2016,1,11,7,45,89.5,24.5,0.65,7.5,34.0,94.6,58.26
2016,1,11,8,0,179.0,39.0,0.7,8.0,58.0,181.72,146.72
2016,1,11,8,15,210.0,55.0,0.8,8.0,88.0,219.94,182.67
2016,1,11,8,30,241.0,71.0,0.9,8.0,118.0,246.11,207.11
2016,1,11,8,45,261.5,86.5,1.0,8.5,148.5,277.09,233.82
2016,1,11,9,0,282.0,102.0,1.1,9.0,179.0,307.27,258.87
2016,1,11,9,15,296.0,116.0,1.0,9.5,207.0,330.38,276.77
2016,1,11,9,30,310.0,130.0,0.9,10.0,235.0,352.27,293.03
2016,1,11,9,45,507.5,106.0,0.85,10.5,299.0,457.08,376.54
2016,1,11,10,0,705.0,82.0,0.8,11.0,363.0,554.24,449.63
2016,1,11,10,15,619.0,111.5,0.7,11.0,371.5,524.62,422.77
2016,1,11,10,30,533.0,141.0,0.6,11.0,380.0,487.57,391.87
2016,1,11,10,45,564.0,140.0,0.5,11.5,403.5,492.84,393.56
2016,1,11,11,0,595.0,139.0,0.4,12.0,427.0,499.85,395.69
2016,1,11,11,15,512.5,166.5,0.35,12.0,420.0,460.21,363.26
2016,1,11,11,30,430.0,194.0,0.3,12.0,413.0,425.69,335.21
2016,1,11,11,45,380.5,208.0,0.25,12.0,403.5,391.35,307.63
2016,1,11,12,0,331.0,222.0,0.2,12.0,394.0,364.82,285.95
2016,1,11,12,15,306.0,226.0,0.3,12.0,385.0,341.56,267.59
2016,1,11,12,30,281.0,230.0,0.4,12.0,376.0,319.0,249.57
2016,1,11,12,45,336.0,216.0,0.55,12.5,388.5,310.99,241.22
2016,1,11,13,0,391.0,202.0,0.7,13.0,401.0,298.37,228.17
2016,1,11,13,15,383.5,196.5,0.75,13.0,387.0,270.4,204.13
2016,1,11,13,30,376.0,191.0,0.8,13.0,373.0,242.46,180.19
2016,1,11,13,45,394.0,178.0,0.9,13.0,360.5,213.7,154.96
2016,1,11,14,0,412.0,165.0,1.0,13.0,348.0,180.05,126.68
2016,1,11,14,15,386.0,157.5,0.95,12.5,320.0,146.78,103.24
2016,1,11,14,30,360.0,150.0,0.9,12.0,292.0,120.24,89.73
2016,1,11,14,45,349.5,138.0,0.85,12.0,266.0,100.87,84.43
2016,1,11,15,0,339.0,126.0,0.8,12.0,240.0,93.16,77.82
2016,1,11,15,15,327.5,111.5,0.75,11.5,210.5,83.59,69.57
2016,1,11,15,30,316.0,97.0,0.7,11.0,181.0,70.95,58.45
2016,1,11,15,45,458.5,70.0,0.7,11.0,169.0,54.43,43.56
2016,1,11,16,0,601.0,43.0,0.7,11.0,157.0,36.45,27.21
2016,1,11,16,15,515.5,36.5,0.7,10.5,115.5,31.5,22.47
2016,1,11,16,30,430.0,30.0,0.7,10.0,74.0,24.32,15.39
2016,1,11,16,45,215.0,15.0,0.75,9.5,37.0,11.81,1.15
2016,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
