Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.05,9.0,1.5,1.36,0.0
2016,1,22,7,30,0.0,3.0,3.1,9.0,3.0,2.73,0.0
2016,1,22,7,45,0.0,9.0,3.15,9.5,9.0,7.9,0.41
2016,1,22,8,0,0.0,15.0,3.2,10.0,15.0,13.18,5.49
2016,1,22,8,15,0.0,22.0,3.3,10.0,22.0,19.35,11.04
2016,1,22,8,30,0.0,29.0,3.4,10.0,29.0,25.53,16.56
2016,1,22,8,45,0.0,36.0,3.55,10.0,36.0,31.72,22.03
2016,1,22,9,0,0.0,43.0,3.7,10.0,43.0,37.92,27.44
2016,1,22,9,15,0.0,50.0,3.7,10.5,50.0,44.12,32.73
2016,1,22,9,30,0.0,57.0,3.7,11.0,57.0,50.33,37.96
2016,1,22,9,45,0.0,43.5,3.7,11.5,43.5,38.37,27.51
2016,1,22,10,0,0.0,30.0,3.7,12.0,30.0,26.44,17.14
2016,1,22,10,15,0.0,58.5,3.7,12.0,58.5,51.68,38.71
2016,1,22,10,30,0.0,87.0,3.7,12.0,87.0,77.16,60.26
2016,1,22,10,45,4.0,131.5,3.75,12.0,134.0,121.09,97.21
2016,1,22,11,0,8.0,176.0,3.8,12.0,181.0,165.06,133.68
2016,1,22,11,15,97.0,213.5,3.85,12.0,266.0,258.37,211.44
2016,1,22,11,30,186.0,251.0,3.9,12.0,351.0,346.21,282.42
2016,1,22,11,45,278.5,241.0,3.95,12.0,393.5,382.43,310.92
2016,1,22,12,0,371.0,231.0,4.0,12.0,436.0,406.01,328.63
2016,1,22,12,15,219.0,238.5,3.9,12.0,360.0,320.27,258.67
2016,1,22,12,30,67.0,246.0,3.8,12.0,284.0,246.37,198.87
2016,1,22,12,45,46.5,229.0,3.75,12.0,255.5,218.18,175.96
2016,1,22,13,0,26.0,212.0,3.7,12.0,227.0,192.73,155.32
2016,1,22,13,15,141.0,221.5,3.45,11.5,295.5,230.99,184.01
2016,1,22,13,30,256.0,231.0,3.2,11.0,364.0,256.55,200.4
2016,1,22,13,45,307.0,212.5,3.0,11.0,365.0,236.19,180.18
2016,1,22,14,0,358.0,194.0,2.8,11.0,366.0,211.09,156.19
2016,1,22,14,15,179.0,167.5,2.55,11.0,253.5,152.96,116.23
2016,1,22,14,30,0.0,141.0,2.3,11.0,141.0,118.63,95.65
2016,1,22,14,45,0.0,91.5,2.05,11.0,91.5,79.65,65.89
2016,1,22,15,0,0.0,42.0,1.8,11.0,42.0,37.04,27.88
2016,1,22,15,15,0.0,37.5,1.65,10.5,37.5,33.05,24.42
2016,1,22,15,30,0.0,33.0,1.5,10.0,33.0,29.07,20.89
2016,1,22,15,45,0.0,28.0,1.4,10.0,28.0,24.64,16.86
2016,1,22,16,0,0.0,23.0,1.3,10.0,23.0,20.23,12.79
2016,1,22,16,15,0.0,17.5,1.3,9.5,17.5,15.38,8.3
2016,1,22,16,30,0.0,12.0,1.3,9.0,12.0,10.53,3.78
2016,1,22,16,45,0.0,7.5,1.3,9.0,7.5,6.58,0.0
2016,1,22,17,0,0.0,3.0,1.3,9.0,3.0,2.63,0.0
2016,1,22,17,15,0.0,1.5,1.3,9.0,1.5,1.36,0.0
2016,1,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,10.5,1.75,6.5,10.5,9.55,0.0
2016,1,23,7,30,0.0,21.0,2.0,7.0,21.0,19.1,0.0
2016,1,23,7,45,202.5,31.0,2.25,7.5,57.0,189.19,143.04
2016,1,23,8,0,405.0,41.0,2.5,8.0,93.0,324.07,268.89
2016,1,23,8,15,490.5,49.0,2.7,8.0,136.5,393.03,331.55
2016,1,23,8,30,576.0,57.0,2.9,8.0,180.0,463.13,392.87
2016,1,23,8,45,621.5,63.5,3.15,8.5,223.0,505.99,429.2
2016,1,23,9,0,667.0,70.0,3.4,9.0,266.0,547.51,463.04
2016,1,23,9,15,333.5,86.0,3.45,9.0,184.0,340.5,290.24
2016,1,23,9,30,0.0,102.0,3.5,9.0,102.0,93.85,75.57
2016,1,23,9,45,0.0,92.0,3.55,9.5,92.0,82.79,66.03
2016,1,23,10,0,0.0,82.0,3.6,10.0,82.0,72.77,57.19
2016,1,23,10,15,197.5,133.0,3.6,10.0,227.0,276.71,232.92
2016,1,23,10,30,395.0,184.0,3.6,10.0,372.0,453.62,377.64
2016,1,23,10,45,381.5,197.0,3.6,10.0,386.0,448.83,371.52
2016,1,23,11,0,368.0,210.0,3.6,10.0,400.0,442.67,365.14
2016,1,23,11,15,279.5,231.0,3.55,10.0,378.0,399.11,328.02
2016,1,23,11,30,191.0,252.0,3.5,10.0,356.0,350.68,287.33
2016,1,23,11,45,113.5,240.0,3.45,10.0,302.0,287.98,235.47
2016,1,23,12,0,36.0,228.0,3.4,10.0,248.0,225.47,183.69
2016,1,23,12,15,50.0,237.5,3.4,10.0,265.5,236.66,192.8
2016,1,23,12,30,64.0,247.0,3.4,10.0,283.0,246.25,200.27
2016,1,23,12,45,230.5,234.0,3.45,10.0,360.0,297.36,239.76
2016,1,23,13,0,397.0,221.0,3.5,10.0,437.0,332.96,264.02
2016,1,23,13,15,312.0,229.0,3.55,10.0,396.0,290.56,229.11
2016,1,23,13,30,227.0,237.0,3.6,10.0,355.0,255.64,201.43
2016,1,23,13,45,136.0,219.0,3.65,10.0,289.0,206.9,163.69
2016,1,23,14,0,45.0,201.0,3.7,10.0,223.0,170.52,137.18
2016,1,23,14,15,22.5,169.0,3.7,9.5,180.0,144.15,116.61
2016,1,23,14,30,0.0,137.0,3.7,9.0,137.0,115.78,94.06
2016,1,23,14,45,5.5,137.0,3.7,9.0,139.0,114.09,92.82
2016,1,23,15,0,11.0,137.0,3.7,9.0,141.0,112.75,96.22
2016,1,23,15,15,7.0,123.0,3.5,8.5,125.5,101.66,86.63
2016,1,23,15,30,3.0,109.0,3.3,8.0,110.0,90.43,76.79
2016,1,23,15,45,1.5,93.0,3.15,8.0,93.5,77.67,65.26
2016,1,23,16,0,0.0,77.0,3.0,8.0,77.0,64.76,53.43
2016,1,23,16,15,0.0,59.5,2.8,7.5,59.5,50.62,40.38
2016,1,23,16,30,0.0,42.0,2.6,7.0,42.0,36.28,27.0
2016,1,23,16,45,0.0,27.0,2.45,6.5,27.0,23.68,14.87
2016,1,23,17,0,0.0,12.0,2.3,6.0,12.0,10.55,0.0
2016,1,23,17,15,0.0,6.0,2.25,6.0,6.0,5.46,0.0
2016,1,23,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,15,75.0,8.5,1.65,5.0,11.0,47.09,0.0
2016,1,24,7,30,150.0,17.0,1.8,5.0,22.0,97.87,0.0
2016,1,24,7,45,279.0,29.0,2.0,5.5,58.0,231.74,178.89
2016,1,24,8,0,408.0,41.0,2.2,6.0,94.0,327.15,273.3
2016,1,24,8,15,488.5,49.5,2.25,6.0,137.0,393.82,334.08
2016,1,24,8,30,569.0,58.0,2.3,6.0,180.0,461.58,393.18
2016,1,24,8,45,619.5,63.5,2.35,6.5,223.5,506.58,430.77
2016,1,24,9,0,670.0,69.0,2.4,7.0,267.0,550.34,465.79
2016,1,24,9,15,405.0,112.5,2.4,7.0,237.5,421.47,357.76
2016,1,24,9,30,140.0,156.0,2.4,7.0,208.0,268.99,227.33
2016,1,24,9,45,460.5,120.5,2.4,7.0,313.5,461.49,391.06
2016,1,24,10,0,781.0,85.0,2.4,7.0,419.0,632.56,527.95
2016,1,24,10,15,575.5,137.5,2.4,7.0,393.0,543.27,452.43
2016,1,24,10,30,370.0,190.0,2.4,7.0,367.0,445.3,370.97
2016,1,24,10,45,350.0,204.5,2.45,7.5,378.5,438.16,363.74
2016,1,24,11,0,330.0,219.0,2.5,8.0,390.0,429.9,355.13
2016,1,24,11,15,294.5,232.5,2.4,8.0,389.0,410.52,337.92
2016,1,24,11,30,259.0,246.0,2.3,8.0,388.0,391.2,320.93
2016,1,24,11,45,266.0,249.5,2.25,8.0,396.5,385.82,315.64
2016,1,24,12,0,273.0,253.0,2.2,8.0,405.0,379.08,309.08
2016,1,24,12,15,265.5,254.5,2.05,8.0,402.5,362.25,294.18
2016,1,24,12,30,258.0,256.0,1.9,8.0,400.0,345.11,279.03
2016,1,24,12,45,245.5,254.0,1.75,8.5,390.0,320.99,257.83
2016,1,24,13,0,233.0,252.0,1.6,9.0,380.0,300.1,239.28
2016,1,24,13,15,284.5,237.0,1.65,9.0,389.0,289.43,228.19
2016,1,24,13,30,336.0,222.0,1.7,9.0,398.0,273.39,211.9
2016,1,24,13,45,365.0,206.0,1.75,9.0,390.5,246.71,187.2
2016,1,24,14,0,394.0,190.0,1.8,9.0,383.0,217.2,160.36
2016,1,24,14,15,434.0,170.0,2.0,9.0,370.5,179.48,127.6
2016,1,24,14,30,474.0,150.0,2.2,9.0,358.0,140.48,97.54
2016,1,24,14,45,644.5,107.0,2.4,9.0,365.5,83.79,60.2
2016,1,24,15,0,815.0,64.0,2.6,9.0,373.0,49.65,39.52
2016,1,24,15,15,785.5,61.0,2.4,8.5,332.5,48.05,38.26
2016,1,24,15,30,756.0,58.0,2.2,8.0,292.0,46.48,36.97
2016,1,24,15,45,703.5,55.0,2.05,8.0,247.5,44.85,35.49
2016,1,24,16,0,651.0,52.0,1.9,8.0,203.0,43.34,34.03
2016,1,24,16,15,580.0,45.5,1.7,7.0,158.5,35.36,26.68
2016,1,24,16,30,509.0,39.0,1.5,6.0,114.0,31.02,22.46
2016,1,24,16,45,385.0,29.5,1.3,5.5,74.5,23.82,15.23
2016,1,24,17,0,261.0,20.0,1.1,5.0,35.0,16.45,2.79
2016,1,24,17,15,130.5,10.0,1.05,5.0,17.5,9.1,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,7,15,142.0,7.5,1.6,4.5,13.0,81.66,0.0
2016,1,25,7,30,284.0,15.0,1.7,5.0,26.0,190.37,0.0
2016,1,25,7,45,417.0,23.5,1.85,5.5,65.0,299.02,233.15
2016,1,25,8,0,550.0,32.0,2.0,6.0,104.0,397.02,330.9
2016,1,25,8,15,622.0,37.5,2.1,6.5,149.0,458.25,386.63
2016,1,25,8,30,694.0,43.0,2.2,7.0,194.0,519.86,439.61
2016,1,25,8,45,740.0,46.5,2.3,7.5,239.0,561.69,474.31
2016,1,25,9,0,786.0,50.0,2.4,8.0,284.0,601.93,506.16
2016,1,25,9,15,815.0,52.5,2.55,8.5,325.5,621.9,520.99
2016,1,25,9,30,844.0,55.0,2.7,9.0,367.0,644.88,537.59
2016,1,25,9,45,848.0,61.5,2.85,9.5,401.0,653.21,542.47
2016,1,25,10,0,852.0,68.0,3.0,10.0,435.0,663.13,548.0
2016,1,25,10,15,866.5,70.0,3.05,10.5,465.5,661.55,544.51
2016,1,25,10,30,881.0,72.0,3.1,11.0,496.0,661.58,542.05
2016,1,25,10,45,890.5,73.5,3.15,11.5,519.5,654.43,533.95
2016,1,25,11,0,900.0,75.0,3.2,12.0,543.0,643.93,523.2
2016,1,25,11,15,906.5,76.0,3.2,12.0,560.0,627.72,508.71
2016,1,25,11,30,913.0,77.0,3.2,12.0,577.0,608.27,491.49
2016,1,25,11,45,915.5,77.5,3.25,12.0,585.5,582.93,469.57
2016,1,25,12,0,918.0,78.0,3.3,12.0,594.0,554.69,444.94
2016,1,25,12,15,918.0,78.0,3.3,12.0,595.0,521.95,416.12
2016,1,25,12,30,918.0,78.0,3.3,12.0,596.0,486.72,384.67
2016,1,25,12,45,916.0,78.0,3.3,12.5,589.0,448.3,349.31
2016,1,25,13,0,914.0,78.0,3.3,13.0,582.0,407.82,311.62
2016,1,25,13,15,908.0,77.0,3.25,12.5,567.0,363.29,271.14
2016,1,25,13,30,902.0,76.0,3.2,12.0,552.0,317.43,228.94
2016,1,25,13,45,893.0,74.5,3.15,12.0,529.5,269.35,184.61
2016,1,25,14,0,884.0,73.0,3.1,12.0,507.0,220.65,140.98
2016,1,25,14,15,870.5,71.5,3.0,12.0,478.0,170.96,100.0
2016,1,25,14,30,857.0,70.0,2.9,12.0,449.0,115.55,61.12
2016,1,25,14,45,685.5,93.5,2.85,12.0,381.5,76.42,51.26
2016,1,25,15,0,514.0,117.0,2.8,12.0,314.0,82.11,67.97
2016,1,25,15,15,636.5,88.0,2.4,11.5,305.5,63.42,51.54
2016,1,25,15,30,759.0,59.0,2.0,11.0,297.0,47.22,37.17
2016,1,25,15,45,715.5,55.0,1.7,10.5,253.0,44.79,35.08
2016,1,25,16,0,672.0,51.0,1.4,10.0,209.0,42.39,32.92
2016,1,25,16,15,603.5,45.0,1.3,9.0,164.5,38.11,28.97
2016,1,25,16,30,535.0,39.0,1.2,8.0,120.0,30.97,22.26
2016,1,25,16,45,414.0,30.0,1.15,7.5,79.0,24.21,15.53
2016,1,25,17,0,293.0,21.0,1.1,7.0,38.0,17.31,4.58
2016,1,25,17,15,146.5,10.5,1.1,6.5,19.0,9.55,0.0
2016,1,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,26,7,15,125.5,8.5,1.55,4.0,13.5,74.16,0.0
2016,1,26,7,30,251.0,17.0,1.6,4.0,27.0,180.27,0.0
2016,1,26,7,45,385.5,26.5,1.65,4.5,66.5,292.82,230.75
2016,1,26,8,0,520.0,36.0,1.7,5.0,106.0,384.24,321.45
2016,1,26,8,15,595.5,42.5,1.75,5.5,151.5,449.17,379.76
2016,1,26,8,30,671.0,49.0,1.8,6.0,197.0,514.34,435.21
2016,1,26,8,45,720.0,53.0,1.85,6.5,242.5,558.95,471.7
2016,1,26,9,0,769.0,57.0,1.9,7.0,288.0,601.9,505.26
2016,1,26,9,15,800.0,60.0,1.9,7.5,330.0,629.46,525.19
2016,1,26,9,30,831.0,63.0,1.9,8.0,372.0,654.33,542.35
2016,1,26,9,45,851.0,65.5,1.95,8.5,409.0,668.17,550.85
2016,1,26,10,0,871.0,68.0,2.0,9.0,446.0,678.79,556.7
2016,1,26,10,15,886.0,70.0,1.95,9.5,477.0,677.45,552.81
2016,1,26,10,30,901.0,72.0,1.9,10.0,508.0,677.67,549.92
2016,1,26,10,45,912.0,72.5,1.9,11.0,532.5,670.14,540.49
2016,1,26,11,0,923.0,73.0,1.9,12.0,557.0,659.17,528.47
2016,1,26,11,15,929.5,74.0,1.85,12.0,573.5,642.57,513.7
2016,1,26,11,30,936.0,75.0,1.8,12.0,590.0,622.64,496.24
2016,1,26,11,45,938.5,75.5,1.8,12.5,599.0,596.73,473.42
2016,1,26,12,0,941.0,76.0,1.8,13.0,608.0,567.84,447.99
2016,1,26,12,15,941.0,76.0,1.8,13.0,609.0,534.38,419.4
2016,1,26,12,30,941.0,76.0,1.8,13.0,610.0,498.34,388.13
2016,1,26,12,45,935.0,77.0,1.85,13.5,602.0,458.35,352.56
2016,1,26,13,0,929.0,78.0,1.9,14.0,594.0,416.51,314.77
2016,1,26,13,15,923.0,77.0,1.9,14.0,578.5,371.28,274.02
2016,1,26,13,30,917.0,76.0,1.9,14.0,563.0,324.69,231.57
2016,1,26,13,45,747.5,111.5,1.9,14.0,498.0,261.81,181.98
2016,1,26,14,0,578.0,147.0,1.9,14.0,433.0,218.08,150.43
2016,1,26,14,15,484.5,158.5,1.8,13.5,388.5,180.65,123.91
2016,1,26,14,30,391.0,170.0,1.7,13.0,344.0,151.61,107.4
2016,1,26,14,45,472.5,140.5,1.65,13.0,334.5,107.25,78.48
2016,1,26,15,0,554.0,111.0,1.6,13.0,325.0,78.87,64.75
2016,1,26,15,15,664.0,85.5,1.4,12.5,315.5,61.42,49.54
2016,1,26,15,30,774.0,60.0,1.2,12.0,306.0,48.02,37.75
2016,1,26,15,45,730.5,56.0,1.0,11.5,261.0,45.61,35.69
2016,1,26,16,0,687.0,52.0,0.8,11.0,216.0,43.23,33.57
2016,1,26,16,15,619.5,46.0,0.85,10.5,170.5,38.96,29.6
2016,1,26,16,30,552.0,40.0,0.9,10.0,125.0,34.7,25.45
2016,1,26,16,45,432.0,31.0,0.95,9.5,83.5,25.02,16.2
2016,1,26,17,0,312.0,22.0,1.0,9.0,42.0,18.15,6.16
2016,1,26,17,15,156.0,11.0,0.95,8.5,21.0,10.01,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.5,0.7,6.5,13.5,12.28,0.0
2016,1,27,7,30,0.0,27.0,0.7,7.0,27.0,36.43,0.0
2016,1,27,7,45,246.5,32.5,0.75,7.5,66.0,219.19,171.74
2016,1,27,8,0,493.0,38.0,0.8,8.0,105.0,379.32,312.06
2016,1,27,8,15,570.0,45.0,0.85,8.0,151.0,444.01,368.41
2016,1,27,8,30,647.0,52.0,0.9,8.0,197.0,504.29,419.35
2016,1,27,8,45,690.5,58.0,1.0,8.5,241.5,547.61,454.18
2016,1,27,9,0,734.0,64.0,1.1,9.0,286.0,589.23,486.24
2016,1,27,9,15,766.5,67.5,1.1,9.5,328.0,618.42,506.84
2016,1,27,9,30,799.0,71.0,1.1,10.0,370.0,644.95,524.74
2016,1,27,9,45,722.0,89.0,1.15,10.5,379.0,614.12,498.56
2016,1,27,10,0,645.0,107.0,1.2,11.0,388.0,576.72,467.93
2016,1,27,10,15,677.5,107.0,1.15,11.0,420.5,590.32,477.1
2016,1,27,10,30,710.0,107.0,1.1,11.0,453.0,600.76,483.16
2016,1,27,10,45,623.0,140.5,1.1,11.5,454.5,566.19,453.45
2016,1,27,11,0,536.0,174.0,1.1,12.0,456.0,525.82,420.04
2016,1,27,11,15,735.5,125.5,1.05,12.0,525.5,586.45,465.78
2016,1,27,11,30,935.0,77.0,1.0,12.0,595.0,627.5,494.4
2016,1,27,11,45,668.5,154.5,0.95,12.5,528.0,531.1,417.35
2016,1,27,12,0,402.0,232.0,0.9,13.0,461.0,430.02,338.16
2016,1,27,12,15,672.0,154.5,0.85,13.0,538.0,480.56,375.28
2016,1,27,12,30,942.0,77.0,0.8,13.0,615.0,503.08,387.15
2016,1,27,12,45,766.5,123.5,0.75,13.5,557.5,431.69,329.45
2016,1,27,13,0,591.0,170.0,0.7,14.0,500.0,369.15,280.04
2016,1,27,13,15,564.0,173.5,0.6,14.0,482.0,332.72,249.03
2016,1,27,13,30,537.0,177.0,0.5,14.0,464.0,297.32,218.6
2016,1,27,13,45,423.5,194.5,0.4,14.0,415.5,253.91,185.33
2016,1,27,14,0,310.0,212.0,0.3,14.0,367.0,222.08,162.97
2016,1,27,14,15,334.0,195.0,0.25,13.5,353.0,192.26,138.35
2016,1,27,14,30,358.0,178.0,0.2,13.0,339.0,160.12,114.23
2016,1,27,14,45,504.0,134.5,0.15,13.0,342.0,105.62,75.14
2016,1,27,15,0,650.0,91.0,0.1,13.0,345.0,63.59,51.1
2016,1,27,15,15,616.0,88.0,0.15,12.5,309.0,62.86,50.84
2016,1,27,15,30,582.0,85.0,0.2,12.0,273.0,62.27,50.52
2016,1,27,15,45,552.0,76.0,0.3,12.0,233.5,56.81,45.67
2016,1,27,16,0,522.0,67.0,0.4,12.0,194.0,51.19,40.58
2016,1,27,16,15,466.0,57.5,0.45,11.5,153.5,44.85,34.78
2016,1,27,16,30,410.0,48.0,0.5,11.0,113.0,38.35,28.64
2016,1,27,16,45,328.0,35.5,0.6,10.5,76.5,28.79,19.5
2016,1,27,17,0,246.0,23.0,0.7,10.0,40.0,18.88,7.53
2016,1,27,17,15,123.0,11.5,0.7,10.0,20.0,10.46,0.0
2016,1,27,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,15,130.5,8.5,0.75,6.5,14.5,77.43,0.0
2016,1,28,7,30,261.0,17.0,0.8,7.0,29.0,189.07,9.02
2016,1,28,7,45,392.5,26.5,0.85,7.5,69.0,298.96,235.27
2016,1,28,8,0,524.0,36.0,0.9,8.0,109.0,390.22,321.3
2016,1,28,8,15,596.0,42.0,0.95,8.0,154.0,452.82,376.56
2016,1,28,8,30,668.0,48.0,1.0,8.0,199.0,515.6,429.3
2016,1,28,8,45,713.5,52.0,1.05,8.5,244.0,558.14,463.11
2016,1,28,9,0,759.0,56.0,1.1,9.0,289.0,599.03,494.18
2016,1,28,9,15,609.5,90.0,1.05,9.5,293.5,544.82,448.34
2016,1,28,9,30,460.0,124.0,1.0,10.0,298.0,475.41,391.16
2016,1,28,9,45,445.0,141.5,0.95,10.5,323.0,481.13,393.75
2016,1,28,10,0,430.0,159.0,0.9,11.0,348.0,484.51,393.68
2016,1,28,10,15,334.0,188.5,0.95,11.5,341.5,433.31,351.3
2016,1,28,10,30,238.0,218.0,1.0,12.0,335.0,383.18,309.9
2016,1,28,10,45,280.0,223.0,1.05,12.5,367.0,417.45,336.0
2016,1,28,11,0,322.0,228.0,1.1,13.0,399.0,438.91,351.28
2016,1,28,11,15,456.0,198.5,1.3,13.0,449.0,487.52,389.55
2016,1,28,11,30,590.0,169.0,1.5,13.0,499.0,520.75,415.11
2016,1,28,11,45,590.0,172.0,1.75,13.0,506.0,502.8,400.5
2016,1,28,12,0,590.0,175.0,2.0,13.0,513.0,482.88,384.25
2016,1,28,12,15,359.0,223.0,2.2,13.0,429.0,383.96,306.01
2016,1,28,12,30,128.0,271.0,2.4,13.0,345.0,300.23,239.76
2016,1,28,12,45,129.0,267.5,2.6,13.0,341.0,287.87,229.76
2016,1,28,13,0,130.0,264.0,2.8,13.0,337.0,275.16,219.08
2016,1,28,13,15,65.0,207.0,2.65,13.0,243.5,198.57,157.98
2016,1,28,13,30,0.0,150.0,2.5,13.0,150.0,130.46,103.84
2016,1,28,13,45,29.5,183.0,2.35,13.5,198.0,160.45,127.49
2016,1,28,14,0,59.0,216.0,2.2,14.0,246.0,185.7,146.54
2016,1,28,14,15,334.0,169.5,2.15,13.5,322.5,175.6,126.45
2016,1,28,14,30,609.0,123.0,2.1,13.0,399.0,139.34,88.23
2016,1,28,14,45,353.5,146.5,2.05,13.0,303.5,110.86,81.9
2016,1,28,15,0,98.0,170.0,2.0,13.0,208.0,129.43,109.11
2016,1,28,15,15,94.5,152.5,1.75,12.5,186.5,117.36,98.9
2016,1,28,15,30,91.0,135.0,1.5,12.0,165.0,104.98,88.34
2016,1,28,15,45,85.5,116.5,1.25,11.5,141.5,88.68,74.13
2016,1,28,16,0,80.0,98.0,1.0,11.0,118.0,75.72,62.66
2016,1,28,16,15,69.0,79.0,1.0,10.5,94.0,62.05,50.3
2016,1,28,16,30,58.0,60.0,1.0,10.0,70.0,48.0,37.36
2016,1,28,16,45,34.5,42.0,1.05,10.0,47.5,35.06,25.08
2016,1,28,17,0,11.0,24.0,1.1,10.0,25.0,20.63,9.52
2016,1,28,17,15,5.5,12.0,1.05,10.0,12.5,10.91,0.0
2016,1,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,14.5,0.8,9.5,14.5,13.19,0.0
2016,1,29,7,30,0.0,29.0,0.8,10.0,29.0,39.7,2.24
2016,1,29,7,45,247.5,32.5,0.85,10.5,67.5,220.25,173.23
2016,1,29,8,0,495.0,36.0,0.9,11.0,106.0,380.98,311.46
2016,1,29,8,15,567.0,42.0,1.1,11.5,150.0,436.42,360.06
2016,1,29,8,30,639.0,48.0,1.3,12.0,194.0,498.94,412.29
2016,1,29,8,45,516.5,76.5,1.5,12.5,210.5,463.27,383.64
2016,1,29,9,0,394.0,105.0,1.7,13.0,227.0,412.78,342.36
2016,1,29,9,15,407.5,118.5,1.85,13.5,260.0,437.01,361.23
2016,1,29,9,30,421.0,132.0,2.0,14.0,293.0,459.49,377.71
2016,1,29,9,45,343.0,160.0,2.15,14.5,299.5,421.24,345.04
2016,1,29,10,0,265.0,188.0,2.3,15.0,306.0,394.28,321.17
2016,1,29,10,15,154.0,196.5,2.35,15.0,266.5,310.8,252.56
2016,1,29,10,30,43.0,205.0,2.4,15.0,227.0,230.25,185.41
2016,1,29,10,45,22.5,186.0,2.45,15.0,197.5,185.47,148.65
2016,1,29,11,0,2.0,167.0,2.5,15.0,168.0,152.61,121.31
2016,1,29,11,15,1.0,141.0,2.55,15.0,141.5,126.96,100.21
2016,1,29,11,30,0.0,115.0,2.6,15.0,115.0,102.3,79.83
2016,1,29,11,45,0.0,127.5,2.65,15.0,127.5,113.4,88.97
2016,1,29,12,0,0.0,140.0,2.7,15.0,140.0,124.36,97.91
2016,1,29,12,15,0.0,148.0,2.75,15.0,148.0,131.13,103.43
2016,1,29,12,30,0.0,156.0,2.8,15.0,156.0,137.75,108.85
2016,1,29,12,45,3.5,170.5,2.85,15.0,172.5,151.25,119.89
2016,1,29,13,0,7.0,185.0,2.9,15.0,189.0,164.03,130.28
2016,1,29,13,15,6.0,181.0,2.85,15.0,184.5,159.08,126.29
2016,1,29,13,30,5.0,177.0,2.8,15.0,180.0,154.21,122.43
2016,1,29,13,45,120.0,202.0,2.8,15.0,263.0,194.56,151.3
2016,1,29,14,0,235.0,227.0,2.8,15.0,346.0,224.09,169.82
2016,1,29,14,15,234.0,213.5,2.65,14.5,326.5,197.62,148.34
2016,1,29,14,30,233.0,200.0,2.5,14.0,307.0,171.2,128.53
2016,1,29,14,45,232.5,184.0,2.45,14.0,284.0,137.91,105.86
2016,1,29,15,0,232.0,168.0,2.4,14.0,261.0,118.7,99.33
2016,1,29,15,15,228.5,151.0,2.1,13.5,234.5,108.36,90.68
2016,1,29,15,30,225.0,134.0,1.8,13.0,208.0,97.68,81.61
2016,1,29,15,45,216.5,115.5,1.55,13.0,178.5,85.63,71.03
2016,1,29,16,0,208.0,97.0,1.3,13.0,149.0,73.17,59.94
2016,1,29,16,15,189.0,79.0,1.2,12.0,119.0,60.59,48.74
2016,1,29,16,30,170.0,61.0,1.1,11.0,89.0,47.61,36.92
2016,1,29,16,45,134.5,43.5,1.05,10.5,61.0,34.55,24.67
2016,1,29,17,0,99.0,26.0,1.0,10.0,33.0,21.11,10.51
2016,1,29,17,15,49.5,13.0,1.0,10.0,16.5,11.82,0.0
2016,1,29,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.0,2.65,7.0,6.0,5.46,0.0
2016,1,30,7,30,0.0,12.0,2.6,7.0,12.0,10.56,0.0
2016,1,30,7,45,0.0,27.0,2.6,7.0,27.0,24.72,14.8
2016,1,30,8,0,0.0,42.0,2.6,7.0,42.0,40.16,28.98
2016,1,30,8,15,0.0,59.5,2.6,7.0,59.5,58.06,45.03
2016,1,30,8,30,0.0,77.0,2.6,7.0,77.0,75.32,60.38
2016,1,30,8,45,2.0,94.0,2.65,7.5,94.5,92.92,75.71
2016,1,30,9,0,4.0,111.0,2.7,8.0,112.0,110.31,90.59
2016,1,30,9,15,7.5,125.5,2.7,8.0,128.0,125.73,103.75
2016,1,30,9,30,11.0,140.0,2.7,8.0,144.0,141.13,116.73
2016,1,30,9,45,172.5,160.0,2.75,8.5,236.5,292.8,247.32
2016,1,30,10,0,334.0,180.0,2.8,9.0,329.0,433.29,362.59
2016,1,30,10,15,320.0,196.0,2.85,9.0,347.0,434.48,361.45
2016,1,30,10,30,306.0,212.0,2.9,9.0,365.0,434.21,359.87
2016,1,30,10,45,608.0,140.5,3.0,9.5,461.5,563.55,465.02
2016,1,30,11,0,910.0,69.0,3.1,10.0,558.0,659.81,540.15
2016,1,30,11,15,642.5,153.0,3.15,10.0,503.5,565.15,461.3
2016,1,30,11,30,375.0,237.0,3.2,10.0,449.0,456.77,372.53
2016,1,30,11,45,198.0,229.0,3.25,10.0,341.0,328.23,268.3
2016,1,30,12,0,21.0,221.0,3.3,10.0,233.0,208.24,169.07
2016,1,30,12,15,14.0,205.5,3.3,10.0,213.5,189.03,153.37
2016,1,30,12,30,7.0,190.0,3.3,10.0,194.0,170.71,138.23
2016,1,30,12,45,4.0,178.0,3.3,10.0,181.0,157.97,127.72
2016,1,30,13,0,1.0,166.0,3.3,10.0,168.0,145.69,117.61
2016,1,30,13,15,0.5,162.5,3.2,10.0,163.5,141.84,114.51
2016,1,30,13,30,0.0,159.0,3.1,10.0,159.0,138.03,111.46
2016,1,30,13,45,1.0,160.0,3.05,10.0,161.0,138.25,111.76
2016,1,30,14,0,2.0,161.0,3.0,10.0,163.0,138.15,111.8
2016,1,30,14,15,23.5,176.0,2.95,10.0,187.5,151.22,121.96
2016,1,30,14,30,45.0,191.0,2.9,10.0,212.0,154.2,123.89
2016,1,30,14,45,67.5,182.0,2.85,10.0,210.5,142.42,114.59
2016,1,30,15,0,90.0,173.0,2.8,10.0,209.0,131.54,112.2
2016,1,30,15,15,86.5,156.0,2.65,9.5,188.0,119.8,102.25
2016,1,30,15,30,83.0,139.0,2.5,9.0,167.0,107.75,91.89
2016,1,30,15,45,77.5,120.5,2.35,8.5,143.5,94.49,80.27
2016,1,30,16,0,72.0,102.0,2.2,8.0,120.0,80.92,68.14
2016,1,30,16,15,61.5,82.5,1.9,7.5,96.0,66.4,54.9
2016,1,30,16,30,51.0,63.0,1.6,7.0,72.0,51.56,41.12
2016,1,30,16,45,30.0,44.5,1.3,6.5,49.5,37.07,27.42
2016,1,30,17,0,9.0,26.0,1.0,6.0,27.0,22.3,12.21
2016,1,30,17,15,4.5,13.0,0.95,6.0,13.5,11.82,0.0
2016,1,30,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.0,1.95,3.0,5.0,4.55,0.0
2016,1,31,7,30,0.0,10.0,2.1,3.0,10.0,8.79,0.0
2016,1,31,7,45,0.0,23.0,2.25,3.5,23.0,20.27,11.42
2016,1,31,8,0,0.0,36.0,2.4,4.0,36.0,32.17,22.44
2016,1,31,8,15,0.0,51.0,2.5,4.0,51.0,47.17,36.03
2016,1,31,8,30,0.0,66.0,2.6,4.0,66.0,61.78,49.18
2016,1,31,8,45,0.0,80.5,2.75,4.0,80.5,75.57,61.43
2016,1,31,9,0,0.0,95.0,2.9,4.0,95.0,89.2,73.37
2016,1,31,9,15,0.0,109.0,3.0,4.0,109.0,102.15,84.56
2016,1,31,9,30,0.0,123.0,3.1,4.0,123.0,115.01,95.55
2016,1,31,9,45,9.5,146.0,3.25,4.0,150.5,143.81,120.5
2016,1,31,10,0,19.0,169.0,3.4,4.0,178.0,172.21,144.8
2016,1,31,10,15,50.5,196.0,3.5,4.0,221.5,229.73,194.09
2016,1,31,10,30,82.0,223.0,3.6,4.0,265.0,275.98,233.04
2016,1,31,10,45,105.5,238.0,3.75,4.5,293.5,302.18,254.29
2016,1,31,11,0,129.0,253.0,3.9,5.0,322.0,335.72,281.31
2016,1,31,11,15,139.0,261.5,4.05,5.0,338.5,342.89,286.76
2016,1,31,11,30,149.0,270.0,4.2,5.0,355.0,348.91,291.31
2016,1,31,11,45,250.5,261.5,4.35,5.5,407.0,395.65,329.51
2016,1,31,12,0,352.0,253.0,4.5,6.0,459.0,428.83,355.47
2016,1,31,12,15,268.0,266.5,4.65,6.0,423.5,381.63,315.49
2016,1,31,12,30,184.0,280.0,4.8,6.0,388.0,335.73,277.06
2016,1,31,12,45,92.0,219.0,5.0,6.5,273.0,231.35,190.38
2016,1,31,13,0,0.0,158.0,5.2,7.0,158.0,138.52,113.01
2016,1,31,13,15,0.0,91.5,5.3,7.0,91.5,81.05,64.25
2016,1,31,13,30,0.0,25.0,5.4,7.0,25.0,22.06,13.49
2016,1,31,13,45,253.5,101.5,5.55,7.0,232.0,144.84,109.84
2016,1,31,14,0,507.0,178.0,5.7,7.0,439.0,237.8,176.04
2016,1,31,14,15,491.5,170.5,5.7,6.5,412.0,199.07,143.01
2016,1,31,14,30,476.0,163.0,5.7,6.0,385.0,161.54,114.24
2016,1,31,14,45,659.5,117.0,5.75,6.0,399.0,106.56,71.27
2016,1,31,15,0,843.0,71.0,5.8,6.0,413.0,54.49,44.31
2016,1,31,15,15,814.5,68.0,5.65,5.5,371.5,53.04,43.19
2016,1,31,15,30,786.0,65.0,5.5,5.0,330.0,51.62,42.07
2016,1,31,15,45,728.0,63.5,5.35,5.0,282.5,51.41,41.93
2016,1,31,16,0,670.0,62.0,5.2,5.0,235.0,46.97,37.81
2016,1,31,16,15,602.5,55.5,5.1,4.5,188.0,42.95,34.04
2016,1,31,16,30,535.0,49.0,5.0,4.0,141.0,38.92,30.08
2016,1,31,16,45,407.0,40.0,4.9,4.0,97.5,32.46,23.6
2016,1,31,17,0,279.0,31.0,4.8,4.0,54.0,25.96,15.72
2016,1,31,17,15,139.5,15.5,4.85,4.0,27.0,14.1,0.0
2016,1,31,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,1.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,7,15,205.0,9.0,4.4,1.5,20.5,119.85,0.0
2016,2,1,7,30,410.0,18.0,4.6,2.0,41.0,277.14,131.7
2016,2,1,7,45,531.0,25.5,4.85,2.5,86.0,378.58,315.4
2016,2,1,8,0,652.0,33.0,5.1,3.0,131.0,474.01,407.68
2016,2,1,8,15,717.0,38.0,5.25,3.5,179.5,533.87,463.55
2016,2,1,8,30,782.0,43.0,5.4,4.0,228.0,588.39,511.9
2016,2,1,8,45,822.5,46.0,5.6,4.5,276.0,627.88,544.98
2016,2,1,9,0,863.0,49.0,5.8,5.0,324.0,665.81,575.41
2016,2,1,9,15,889.5,51.5,5.8,5.0,367.5,691.2,595.1
2016,2,1,9,30,916.0,54.0,5.8,5.0,411.0,713.81,612.09
2016,2,1,9,45,928.5,58.0,5.85,5.5,449.5,725.4,619.01
2016,2,1,10,0,941.0,62.0,5.9,6.0,488.0,733.5,623.12
2016,2,1,10,15,953.5,63.5,5.85,6.0,520.0,734.99,622.78
2016,2,1,10,30,966.0,65.0,5.8,6.0,552.0,732.89,619.72
2016,2,1,10,45,974.0,66.0,5.75,6.5,577.5,723.54,609.3
2016,2,1,11,0,982.0,67.0,5.7,7.0,603.0,710.59,595.67
2016,2,1,11,15,987.0,68.0,5.6,7.0,620.0,692.15,578.48
2016,2,1,11,30,992.0,69.0,5.5,7.0,637.0,670.24,558.32
2016,2,1,11,45,989.5,71.0,5.45,7.5,645.5,641.66,531.72
2016,2,1,12,0,987.0,73.0,5.4,8.0,654.0,610.14,502.48
2016,2,1,12,15,986.5,73.5,5.3,8.0,655.0,575.35,470.98
2016,2,1,12,30,986.0,74.0,5.2,8.0,656.0,537.85,436.66
2016,2,1,12,45,975.5,76.5,5.1,8.0,647.0,495.34,397.65
2016,2,1,13,0,965.0,79.0,5.0,8.0,638.0,451.16,356.53
2016,2,1,13,15,959.0,78.5,4.85,7.5,622.5,404.45,313.05
2016,2,1,13,30,953.0,78.0,4.7,7.0,607.0,356.27,267.58
2016,2,1,13,45,940.5,78.0,4.55,7.0,583.0,305.6,219.52
2016,2,1,14,0,928.0,78.0,4.4,7.0,559.0,254.48,171.89
2016,2,1,14,15,914.5,76.0,4.15,7.0,528.5,201.44,125.21
2016,2,1,14,30,901.0,74.0,3.9,7.0,498.0,148.59,84.39
2016,2,1,14,45,884.0,71.5,3.7,7.0,461.5,89.22,49.17
2016,2,1,15,0,867.0,69.0,3.5,7.0,425.0,52.98,42.77
2016,2,1,15,15,840.0,66.0,3.15,6.5,382.5,51.48,41.61
2016,2,1,15,30,813.0,63.0,2.8,6.0,340.0,50.0,40.44
2016,2,1,15,45,784.5,57.0,2.5,5.5,295.0,46.02,36.92
2016,2,1,16,0,756.0,51.0,2.2,5.0,250.0,41.93,33.22
