Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,15,696.5,46.0,1.95,4.5,202.0,38.5,30.01
2016,2,1,16,30,637.0,41.0,1.7,4.0,154.0,35.09,26.66
2016,2,1,16,45,543.5,33.0,1.5,3.5,108.5,28.73,20.41
2016,2,1,17,0,450.0,25.0,1.3,3.0,63.0,22.26,13.13
2016,2,1,17,15,225.0,12.5,1.25,2.5,31.5,11.37,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,0.75,2.5,6.5,5.91,0.0
2016,2,2,7,30,0.0,13.0,0.8,3.0,13.0,11.44,0.72
2016,2,2,7,45,0.0,27.5,0.9,3.5,27.5,24.51,15.22
2016,2,2,8,0,0.0,42.0,1.0,4.0,42.0,39.26,28.74
2016,2,2,8,15,0.0,58.5,1.0,4.0,58.5,55.88,43.78
2016,2,2,8,30,0.0,75.0,1.0,4.0,75.0,72.0,58.21
2016,2,2,8,45,0.0,91.0,1.05,4.5,91.0,87.23,71.49
2016,2,2,9,0,0.0,107.0,1.1,5.0,107.0,102.26,84.35
2016,2,2,9,15,2.0,121.5,1.15,5.0,122.5,116.87,96.84
2016,2,2,9,30,4.0,136.0,1.2,5.0,138.0,131.42,109.14
2016,2,2,9,45,3.0,143.5,1.3,5.5,145.5,136.4,112.87
2016,2,2,10,0,2.0,151.0,1.4,6.0,153.0,141.58,116.77
2016,2,2,10,15,429.5,117.5,1.5,6.0,336.0,439.11,370.83
2016,2,2,10,30,857.0,84.0,1.6,6.0,519.0,688.85,566.16
2016,2,2,10,45,867.5,85.0,1.7,6.0,544.0,681.85,557.31
2016,2,2,11,0,878.0,86.0,1.8,6.0,569.0,671.44,548.44
2016,2,2,11,15,885.0,87.0,1.9,6.0,586.0,652.32,532.82
2016,2,2,11,30,892.0,88.0,2.0,6.0,603.0,633.65,517.15
2016,2,2,11,45,897.0,88.0,2.15,6.5,612.5,609.61,496.34
2016,2,2,12,0,902.0,88.0,2.3,7.0,622.0,582.57,472.7
2016,2,2,12,15,461.0,155.5,2.35,7.0,428.5,385.92,315.29
2016,2,2,12,30,20.0,223.0,2.4,7.0,235.0,205.78,167.98
2016,2,2,12,45,19.5,221.0,2.5,7.0,233.0,201.76,165.12
2016,2,2,13,0,19.0,219.0,2.6,7.0,231.0,197.71,161.78
2016,2,2,13,15,23.5,220.5,2.6,7.0,234.5,198.21,162.1
2016,2,2,13,30,28.0,222.0,2.6,7.0,238.0,198.0,161.79
2016,2,2,13,45,457.5,150.5,2.65,7.5,390.0,237.39,179.3
2016,2,2,14,0,887.0,79.0,2.7,8.0,542.0,250.06,168.96
2016,2,2,14,15,874.5,77.5,2.6,8.0,513.0,194.01,119.94
2016,2,2,14,30,862.0,76.0,2.5,8.0,484.0,143.14,80.46
2016,2,2,14,45,850.5,72.0,2.45,8.0,449.5,90.82,49.88
2016,2,2,15,0,839.0,68.0,2.4,8.0,415.0,51.88,41.59
2016,2,2,15,15,813.0,65.0,2.1,7.5,374.5,50.38,40.45
2016,2,2,15,30,787.0,62.0,1.8,7.0,334.0,48.9,39.28
2016,2,2,15,45,751.5,58.0,1.5,7.0,289.0,46.56,37.21
2016,2,2,16,0,716.0,54.0,1.2,7.0,244.0,44.23,35.08
2016,2,2,16,15,656.5,48.5,1.1,6.5,197.5,40.47,31.61
2016,2,2,16,30,597.0,43.0,1.0,6.0,151.0,36.71,27.97
2016,2,2,16,45,498.0,35.0,0.95,5.5,107.0,30.43,21.83
2016,2,2,17,0,399.0,27.0,0.9,5.0,63.0,22.04,13.09
2016,2,2,17,15,199.5,13.5,0.9,4.5,31.5,10.83,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,160.0,10.5,1.05,2.5,20.0,97.62,0.0
2016,2,3,7,30,320.0,21.0,1.2,3.0,40.0,239.23,140.69
2016,2,3,7,45,436.0,29.5,1.4,3.5,82.0,336.02,277.51
2016,2,3,8,0,552.0,38.0,1.6,4.0,124.0,421.1,356.46
2016,2,3,8,15,619.0,44.0,1.6,4.5,170.5,482.45,410.3
2016,2,3,8,30,686.0,50.0,1.6,5.0,217.0,543.92,461.35
2016,2,3,8,45,727.0,54.0,1.65,5.5,262.5,584.73,493.56
2016,2,3,9,0,768.0,58.0,1.7,6.0,308.0,623.8,522.87
2016,2,3,9,15,797.0,61.0,1.65,6.5,350.0,651.05,541.38
2016,2,3,9,30,826.0,64.0,1.6,7.0,392.0,675.64,557.33
2016,2,3,9,45,840.0,68.0,1.55,7.5,429.0,687.9,563.63
2016,2,3,10,0,854.0,72.0,1.5,8.0,466.0,696.92,567.52
2016,2,3,10,15,869.0,74.0,1.45,8.5,497.5,695.91,563.99
2016,2,3,10,30,884.0,76.0,1.4,9.0,529.0,696.83,562.12
2016,2,3,10,45,894.0,77.5,1.35,9.5,554.0,690.35,554.09
2016,2,3,11,0,904.0,79.0,1.3,10.0,579.0,680.44,543.55
2016,2,3,11,15,910.5,80.0,1.3,10.0,596.0,664.32,529.81
2016,2,3,11,30,917.0,81.0,1.3,10.0,613.0,644.91,513.46
2016,2,3,11,45,922.0,81.0,1.35,10.5,623.0,620.34,492.53
2016,2,3,12,0,927.0,81.0,1.4,11.0,633.0,592.69,468.88
2016,2,3,12,15,928.0,81.0,1.4,11.0,635.0,559.96,441.4
2016,2,3,12,30,929.0,81.0,1.4,11.0,637.0,524.59,411.23
2016,2,3,12,45,751.5,134.0,1.4,11.0,580.0,454.21,354.61
2016,2,3,13,0,574.0,187.0,1.4,11.0,523.0,392.13,305.05
2016,2,3,13,15,456.0,214.5,1.3,11.0,478.0,342.89,265.29
2016,2,3,13,30,338.0,242.0,1.2,11.0,433.0,302.59,233.54
2016,2,3,13,45,609.0,163.0,1.2,11.0,490.0,289.47,212.24
2016,2,3,14,0,880.0,84.0,1.2,11.0,547.0,250.8,166.93
2016,2,3,14,15,626.0,136.5,1.15,10.5,457.0,200.43,134.45
2016,2,3,14,30,372.0,189.0,1.1,10.0,367.0,178.56,129.25
2016,2,3,14,45,212.5,181.0,1.05,10.0,281.5,145.9,112.36
2016,2,3,15,0,53.0,173.0,1.0,10.0,196.0,132.11,112.18
2016,2,3,15,15,49.0,157.0,0.85,9.5,176.5,120.97,102.85
2016,2,3,15,30,45.0,141.0,0.7,9.0,157.0,109.55,93.15
2016,2,3,15,45,40.0,123.0,0.6,9.0,135.5,96.63,81.82
2016,2,3,16,0,35.0,105.0,0.5,9.0,114.0,83.41,70.04
2016,2,3,16,15,26.5,86.0,0.5,8.5,92.0,69.25,57.33
2016,2,3,16,30,18.0,67.0,0.5,8.0,70.0,54.78,44.06
2016,2,3,16,45,9.0,48.0,0.55,7.5,49.5,40.65,30.83
2016,2,3,17,0,0.0,29.0,0.6,7.0,29.0,25.09,15.79
2016,2,3,17,15,0.0,14.5,0.55,7.0,14.5,12.78,0.0
2016,2,3,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,15,170.0,10.5,0.4,4.5,21.5,103.62,0.0
2016,2,4,7,30,340.0,21.0,0.4,5.0,43.0,246.04,154.08
2016,2,4,7,45,456.0,29.5,0.4,5.5,86.0,342.4,278.7
2016,2,4,8,0,572.0,38.0,0.4,6.0,129.0,435.84,360.28
2016,2,4,8,15,637.5,43.5,0.45,6.5,176.0,496.23,411.24
2016,2,4,8,30,703.0,49.0,0.5,7.0,223.0,556.62,459.65
2016,2,4,8,45,744.0,53.0,0.55,7.5,269.0,597.8,490.5
2016,2,4,9,0,785.0,57.0,0.6,8.0,315.0,637.21,518.87
2016,2,4,9,15,813.0,60.0,0.65,8.5,357.5,664.02,536.99
2016,2,4,9,30,841.0,63.0,0.7,9.0,400.0,688.1,552.8
2016,2,4,9,45,851.5,68.0,0.8,9.5,436.5,699.21,559.61
2016,2,4,10,0,862.0,73.0,0.9,10.0,473.0,707.0,564.13
2016,2,4,10,15,876.5,75.0,0.95,10.0,504.5,705.57,562.41
2016,2,4,10,30,891.0,77.0,1.0,10.0,536.0,706.11,562.35
2016,2,4,10,45,900.5,78.0,1.05,10.5,561.0,698.66,554.96
2016,2,4,11,0,910.0,79.0,1.1,11.0,586.0,687.79,544.9
2016,2,4,11,15,916.0,80.0,1.1,11.0,603.0,671.25,531.02
2016,2,4,11,30,922.0,81.0,1.1,11.0,620.0,651.41,514.57
2016,2,4,11,45,925.0,81.5,1.15,11.5,629.5,626.05,493.35
2016,2,4,12,0,928.0,82.0,1.2,12.0,639.0,597.68,469.49
2016,2,4,12,15,928.5,82.0,1.15,12.0,640.0,564.62,441.73
2016,2,4,12,30,929.0,82.0,1.1,12.0,641.0,528.94,411.4
2016,2,4,12,45,930.0,80.5,1.1,12.0,635.0,489.62,377.87
2016,2,4,13,0,931.0,79.0,1.1,12.0,629.0,447.98,341.61
2016,2,4,13,15,925.5,78.0,1.1,12.0,614.0,402.31,301.33
2016,2,4,13,30,920.0,77.0,1.1,12.0,599.0,355.21,259.02
2016,2,4,13,45,677.5,140.0,1.1,12.0,516.5,290.31,209.7
2016,2,4,14,0,435.0,203.0,1.1,12.0,434.0,248.75,182.24
2016,2,4,14,15,550.0,160.0,1.1,12.0,436.0,207.51,142.74
2016,2,4,14,30,665.0,117.0,1.1,12.0,438.0,154.46,95.85
2016,2,4,14,45,611.0,120.5,1.15,12.0,399.0,114.97,73.94
2016,2,4,15,0,557.0,124.0,1.2,12.0,360.0,85.64,70.77
2016,2,4,15,15,534.5,116.0,1.1,11.5,324.5,81.33,67.32
2016,2,4,15,30,512.0,108.0,1.0,11.0,289.0,76.92,63.68
2016,2,4,15,45,486.5,96.5,0.9,10.5,250.5,69.87,57.61
2016,2,4,16,0,461.0,85.0,0.8,10.0,212.0,62.58,51.2
2016,2,4,16,15,419.0,73.0,0.8,9.5,172.0,54.6,44.01
2016,2,4,16,30,377.0,61.0,0.8,9.0,132.0,46.36,36.37
2016,2,4,16,45,314.0,46.5,0.85,8.5,94.5,35.86,26.49
2016,2,4,17,0,251.0,32.0,0.9,8.0,57.0,26.15,16.8
2016,2,4,17,15,125.5,16.0,0.9,7.5,28.5,12.59,0.0
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,7,15,151.0,12.0,1.05,2.5,22.0,94.94,0.0
2016,2,5,7,30,302.0,24.0,1.2,3.0,44.0,236.77,159.12
2016,2,5,7,45,414.5,34.0,1.35,4.0,86.5,331.34,275.0
2016,2,5,8,0,527.0,44.0,1.5,5.0,129.0,423.02,357.01
2016,2,5,8,15,596.5,50.5,1.5,5.5,176.5,485.67,411.18
2016,2,5,8,30,666.0,57.0,1.5,6.0,224.0,548.89,463.02
2016,2,5,8,45,709.5,62.0,1.55,7.0,270.5,587.59,492.5
2016,2,5,9,0,753.0,67.0,1.6,8.0,317.0,629.88,523.0
2016,2,5,9,15,783.5,70.5,1.65,8.5,360.5,659.03,543.32
2016,2,5,9,30,814.0,74.0,1.7,9.0,404.0,685.46,561.18
2016,2,5,9,45,845.5,74.0,1.8,10.0,444.0,705.43,573.29
2016,2,5,10,0,877.0,74.0,1.9,11.0,484.0,722.11,582.85
2016,2,5,10,15,891.5,75.5,1.9,11.5,516.5,719.99,578.81
2016,2,5,10,30,906.0,77.0,1.9,12.0,549.0,719.86,576.56
2016,2,5,10,45,917.0,78.0,1.9,12.5,574.5,713.24,569.31
2016,2,5,11,0,928.0,79.0,1.9,13.0,600.0,703.09,559.05
2016,2,5,11,15,934.5,80.0,1.85,13.0,617.5,686.51,544.62
2016,2,5,11,30,941.0,81.0,1.8,13.0,635.0,666.53,527.55
2016,2,5,11,45,943.5,82.0,1.75,13.5,644.5,640.85,505.09
2016,2,5,12,0,946.0,83.0,1.7,14.0,654.0,612.11,480.08
2016,2,5,12,15,946.5,83.0,1.65,14.0,655.5,578.38,451.85
2016,2,5,12,30,947.0,83.0,1.6,14.0,657.0,541.99,420.99
2016,2,5,12,45,943.0,83.0,1.55,14.5,650.0,501.07,385.28
2016,2,5,13,0,939.0,83.0,1.5,15.0,643.0,458.13,347.31
2016,2,5,13,15,933.5,82.5,1.4,14.5,627.5,412.4,307.43
2016,2,5,13,30,928.0,82.0,1.3,14.0,612.0,365.19,265.49
2016,2,5,13,45,915.5,82.0,1.2,14.0,588.5,315.26,220.59
2016,2,5,14,0,903.0,82.0,1.1,14.0,565.0,264.92,175.69
2016,2,5,14,15,782.0,100.5,0.95,14.0,503.0,206.45,130.61
2016,2,5,14,30,661.0,119.0,0.8,14.0,441.0,157.73,97.53
2016,2,5,14,45,750.5,96.0,0.7,14.0,436.5,106.25,61.0
2016,2,5,15,0,840.0,73.0,0.6,14.0,432.0,55.33,43.56
2016,2,5,15,15,813.5,70.0,0.6,13.5,390.0,53.94,42.63
2016,2,5,15,30,787.0,67.0,0.6,13.0,348.0,52.59,41.62
2016,2,5,15,45,754.5,62.0,0.6,12.5,303.0,49.55,39.07
2016,2,5,16,0,722.0,57.0,0.6,12.0,258.0,46.48,36.42
2016,2,5,16,15,665.5,51.5,0.65,11.0,210.5,42.81,33.19
2016,2,5,16,30,609.0,46.0,0.7,10.0,163.0,39.15,29.79
2016,2,5,16,45,519.5,37.5,0.75,9.5,117.5,29.76,21.0
2016,2,5,17,0,430.0,29.0,0.8,9.0,72.0,23.54,14.66
2016,2,5,17,15,215.0,14.5,0.9,8.5,36.0,11.52,0.0
2016,2,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,184.0,11.0,0.9,4.5,24.5,112.97,0.0
2016,2,6,7,30,368.0,22.0,0.9,5.0,49.0,268.55,187.45
2016,2,6,7,45,480.0,30.5,0.95,6.0,93.0,361.68,297.54
2016,2,6,8,0,592.0,39.0,1.0,7.0,137.0,454.04,378.05
2016,2,6,8,15,655.0,44.0,1.1,7.5,184.5,513.11,428.61
2016,2,6,8,30,718.0,49.0,1.2,8.0,232.0,572.01,476.2
2016,2,6,8,45,757.5,53.0,1.35,9.0,278.5,612.69,506.72
2016,2,6,9,0,797.0,57.0,1.5,10.0,325.0,651.54,534.67
2016,2,6,9,15,824.0,60.0,1.6,10.5,367.5,677.98,552.97
2016,2,6,9,30,851.0,63.0,1.7,11.0,410.0,695.74,564.48
2016,2,6,9,45,863.5,67.0,1.8,11.5,447.0,707.38,571.36
2016,2,6,10,0,876.0,71.0,1.9,12.0,484.0,715.75,575.83
2016,2,6,10,15,889.5,72.5,1.9,12.5,515.5,718.51,575.49
2016,2,6,10,30,903.0,74.0,1.9,13.0,547.0,717.84,572.8
2016,2,6,10,45,912.5,75.0,1.9,13.5,572.0,710.36,565.26
2016,2,6,11,0,922.0,76.0,1.9,14.0,597.0,699.41,554.47
2016,2,6,11,15,927.5,77.0,1.85,14.0,614.0,682.4,539.8
2016,2,6,11,30,933.0,78.0,1.8,14.0,631.0,662.06,522.56
2016,2,6,11,45,935.5,78.0,1.75,14.5,640.0,635.65,499.69
2016,2,6,12,0,938.0,78.0,1.7,15.0,649.0,606.23,474.35
2016,2,6,12,15,938.0,78.0,1.7,15.0,650.5,572.6,446.58
2016,2,6,12,30,938.0,78.0,1.7,15.0,652.0,536.36,416.19
2016,2,6,12,45,936.0,77.5,1.75,15.0,645.0,496.28,382.31
2016,2,6,13,0,934.0,77.0,1.8,15.0,638.0,454.07,345.8
2016,2,6,13,15,929.0,76.5,1.9,15.0,623.0,408.81,306.06
2016,2,6,13,30,924.0,76.0,2.0,15.0,608.0,362.03,264.13
2016,2,6,13,45,680.5,141.5,2.1,15.0,525.5,297.0,214.5
2016,2,6,14,0,437.0,207.0,2.2,15.0,443.0,255.3,186.63
2016,2,6,14,15,592.0,152.0,2.15,14.5,453.5,213.46,145.11
2016,2,6,14,30,747.0,97.0,2.1,14.0,464.0,152.79,90.0
2016,2,6,14,45,649.5,112.5,2.1,14.0,415.5,114.94,70.74
2016,2,6,15,0,552.0,128.0,2.1,14.0,367.0,87.96,72.26
2016,2,6,15,15,527.0,118.5,1.85,13.5,329.0,82.68,67.98
2016,2,6,15,30,502.0,109.0,1.6,13.0,291.0,77.27,63.49
2016,2,6,15,45,620.5,80.5,1.35,12.5,275.5,58.78,47.27
2016,2,6,16,0,739.0,52.0,1.1,12.0,260.0,42.15,32.5
2016,2,6,16,15,685.0,47.0,1.1,11.0,213.0,38.77,29.54
2016,2,6,16,30,631.0,42.0,1.1,10.0,166.0,35.38,26.41
2016,2,6,16,45,541.5,35.0,1.1,9.5,120.5,30.02,21.27
2016,2,6,17,0,452.0,28.0,1.1,9.0,75.0,24.61,15.69
2016,2,6,17,15,226.0,14.0,1.05,8.5,37.5,11.96,0.13
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,199.5,11.0,1.25,6.5,26.0,122.28,0.0
2016,2,7,7,30,399.0,22.0,1.4,7.0,52.0,289.86,208.77
2016,2,7,7,45,510.0,29.5,1.6,8.0,97.0,381.15,313.65
2016,2,7,8,0,621.0,37.0,1.8,9.0,142.0,472.73,394.09
2016,2,7,8,15,683.0,42.0,1.85,9.5,190.0,531.69,444.48
2016,2,7,8,30,745.0,47.0,1.9,10.0,238.0,590.57,491.41
2016,2,7,8,45,784.5,50.0,2.0,11.0,285.5,630.45,520.76
2016,2,7,9,0,824.0,53.0,2.1,12.0,333.0,662.31,542.78
2016,2,7,9,15,850.5,55.5,2.1,12.5,376.5,688.14,559.9
2016,2,7,9,30,877.0,58.0,2.1,13.0,420.0,711.29,574.59
2016,2,7,9,45,894.0,60.5,2.1,13.5,458.0,724.55,581.74
2016,2,7,10,0,911.0,63.0,2.1,14.0,496.0,734.51,586.5
2016,2,7,10,15,924.0,64.5,2.15,14.5,528.5,736.94,586.19
2016,2,7,10,30,937.0,66.0,2.2,15.0,561.0,735.82,583.48
2016,2,7,10,45,944.0,67.5,2.25,15.5,586.0,726.95,575.3
2016,2,7,11,0,951.0,69.0,2.3,16.0,611.0,714.56,564.24
2016,2,7,11,15,956.5,70.0,2.3,16.0,628.5,697.11,549.62
2016,2,7,11,30,962.0,71.0,2.3,16.0,646.0,676.24,532.31
2016,2,7,11,45,963.5,72.0,2.3,16.5,655.0,649.61,509.52
2016,2,7,12,0,965.0,73.0,2.3,17.0,664.0,619.89,484.13
2016,2,7,12,15,965.5,73.0,2.3,17.0,665.5,585.7,455.87
2016,2,7,12,30,966.0,73.0,2.3,17.0,667.0,548.77,424.88
2016,2,7,12,45,964.0,72.5,2.3,17.0,660.0,507.65,389.93
2016,2,7,13,0,962.0,72.0,2.3,17.0,653.0,464.33,352.37
2016,2,7,13,15,957.5,71.5,2.25,17.0,638.5,418.06,311.48
2016,2,7,13,30,953.0,71.0,2.2,17.0,624.0,370.18,268.45
2016,2,7,13,45,942.5,71.0,2.2,17.5,600.5,319.67,222.6
2016,2,7,14,0,932.0,71.0,2.2,18.0,577.0,268.52,176.52
2016,2,7,14,15,920.5,69.5,2.1,17.5,547.5,215.6,131.2
2016,2,7,14,30,909.0,68.0,2.0,17.0,518.0,162.65,89.82
2016,2,7,14,45,890.0,66.5,1.9,17.0,481.0,109.42,56.86
2016,2,7,15,0,871.0,65.0,1.8,17.0,444.0,57.38,44.8
2016,2,7,15,15,847.5,62.5,1.6,16.5,402.5,48.11,36.93
2016,2,7,15,30,824.0,60.0,1.4,16.0,361.0,46.96,36.1
2016,2,7,15,45,786.0,57.0,1.25,15.5,314.5,45.35,34.83
2016,2,7,16,0,748.0,54.0,1.1,15.0,268.0,43.78,33.54
2016,2,7,16,15,694.0,49.5,1.15,14.0,220.0,40.9,31.06
2016,2,7,16,30,640.0,45.0,1.2,13.0,172.0,38.05,28.46
2016,2,7,16,45,544.5,38.0,1.25,12.5,125.5,32.76,23.43
2016,2,7,17,0,449.0,31.0,1.3,12.0,79.0,25.14,16.03
2016,2,7,17,15,224.5,15.5,1.3,11.5,39.5,12.26,1.29
2016,2,7,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,167.5,13.0,1.25,9.0,26.0,106.63,0.0
2016,2,8,7,30,335.0,26.0,1.2,10.0,52.0,266.69,195.05
2016,2,8,7,45,450.0,35.0,1.2,11.0,96.5,359.07,292.23
2016,2,8,8,0,565.0,44.0,1.2,12.0,141.0,453.38,372.31
2016,2,8,8,15,631.5,49.5,1.3,12.5,189.5,508.73,419.09
2016,2,8,8,30,698.0,55.0,1.4,13.0,238.0,571.0,468.42
2016,2,8,8,45,740.0,59.5,1.55,13.5,285.0,614.26,501.07
2016,2,8,9,0,782.0,64.0,1.7,14.0,332.0,655.7,531.31
2016,2,8,9,15,810.0,67.0,1.65,14.5,375.5,683.0,548.73
2016,2,8,9,30,838.0,70.0,1.6,15.0,419.0,707.5,563.7
2016,2,8,9,45,866.5,70.0,1.6,15.5,459.0,725.65,574.19
2016,2,8,10,0,895.0,70.0,1.6,16.0,499.0,734.98,578.3
2016,2,8,10,15,908.0,71.5,1.6,16.5,531.0,737.38,577.6
2016,2,8,10,30,921.0,73.0,1.6,17.0,563.0,736.3,574.61
2016,2,8,10,45,928.5,74.5,1.65,17.5,588.0,727.84,566.99
2016,2,8,11,0,936.0,76.0,1.7,18.0,613.0,715.89,556.5
2016,2,8,11,15,941.5,77.0,1.65,18.0,630.5,698.59,541.94
2016,2,8,11,30,947.0,78.0,1.6,18.0,648.0,677.91,524.82
2016,2,8,11,45,948.5,79.0,1.55,18.5,657.0,651.49,502.4
2016,2,8,12,0,950.0,80.0,1.5,19.0,666.0,622.04,477.54
2016,2,8,12,15,950.0,80.0,1.4,19.0,667.0,587.89,449.46
2016,2,8,12,30,950.0,80.0,1.3,19.0,668.0,551.08,418.88
2016,2,8,12,45,953.0,77.5,1.25,19.5,662.5,510.81,384.62
2016,2,8,13,0,956.0,75.0,1.2,20.0,657.0,468.03,347.71
2016,2,8,13,15,951.5,74.5,1.15,20.0,642.0,421.89,308.14
2016,2,8,13,30,947.0,74.0,1.1,20.0,627.0,374.15,266.44
2016,2,8,13,45,938.5,73.0,1.05,20.0,604.0,323.48,221.98
2016,2,8,14,0,930.0,72.0,1.0,20.0,581.0,272.02,176.9
2016,2,8,14,15,918.5,70.5,0.9,20.0,551.5,219.08,132.02
2016,2,8,14,30,907.0,69.0,0.8,20.0,522.0,166.12,90.9
2016,2,8,14,45,890.5,67.0,0.75,20.0,485.5,112.65,57.67
2016,2,8,15,0,874.0,65.0,0.7,20.0,449.0,60.14,46.56
2016,2,8,15,15,850.5,62.5,0.65,19.5,407.5,54.62,42.1
2016,2,8,15,30,827.0,60.0,0.6,19.0,366.0,46.87,35.56
2016,2,8,15,45,793.0,57.0,0.55,18.5,320.0,45.28,34.34
2016,2,8,16,0,759.0,54.0,0.5,18.0,274.0,43.72,33.09
2016,2,8,16,15,706.0,49.0,0.55,17.5,225.5,40.39,30.18
2016,2,8,16,30,653.0,44.0,0.6,17.0,177.0,37.05,27.14
2016,2,8,16,45,563.5,37.5,0.65,16.5,130.0,32.2,22.59
2016,2,8,17,0,474.0,31.0,0.7,16.0,83.0,27.37,17.73
2016,2,8,17,15,237.0,15.5,0.75,15.5,41.5,12.21,1.99
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,7,15,197.0,12.5,1.2,10.0,28.5,123.54,0.0
2016,2,9,7,30,394.0,25.0,1.1,11.0,57.0,294.82,219.83
2016,2,9,7,45,502.0,33.5,1.05,12.0,103.0,384.04,311.36
2016,2,9,8,0,610.0,42.0,1.0,13.0,149.0,475.9,388.16
2016,2,9,8,15,673.0,47.5,1.2,13.5,198.0,536.87,439.04
2016,2,9,8,30,736.0,53.0,1.4,14.0,247.0,597.58,486.71
2016,2,9,8,45,775.0,57.0,1.6,14.5,295.0,638.75,517.73
2016,2,9,9,0,814.0,61.0,1.8,15.0,343.0,677.96,546.31
2016,2,9,9,15,841.0,64.0,1.85,15.5,387.5,704.88,563.98
2016,2,9,9,30,868.0,67.0,1.9,16.0,432.0,728.91,579.23
2016,2,9,9,45,889.0,68.5,1.95,16.5,471.0,737.72,583.26
2016,2,9,10,0,910.0,70.0,2.0,17.0,510.0,749.31,589.45
2016,2,9,10,15,923.0,72.0,2.15,17.5,543.0,752.25,590.18
2016,2,9,10,30,936.0,74.0,2.3,18.0,576.0,751.61,588.49
2016,2,9,10,45,946.5,74.5,2.45,18.5,602.0,743.89,581.82
2016,2,9,11,0,957.0,75.0,2.6,19.0,628.0,732.55,572.37
2016,2,9,11,15,678.0,164.0,2.6,19.0,561.0,624.54,488.12
2016,2,9,11,30,399.0,253.0,2.6,19.0,494.0,501.9,392.75
2016,2,9,11,45,685.5,165.5,2.6,19.5,588.0,585.34,456.53
2016,2,9,12,0,972.0,78.0,2.6,20.0,682.0,636.13,492.45
2016,2,9,12,15,972.0,78.0,2.45,20.0,683.0,601.24,462.87
2016,2,9,12,30,972.0,78.0,2.3,20.0,684.0,563.63,431.28
2016,2,9,12,45,691.5,165.5,2.2,20.0,594.5,471.41,359.52
2016,2,9,13,0,411.0,253.0,2.1,20.0,505.0,391.01,298.07
2016,2,9,13,15,683.0,164.5,1.9,20.0,571.5,397.88,296.99
2016,2,9,13,30,955.0,76.0,1.7,20.0,638.0,381.77,274.09
2016,2,9,13,45,944.5,75.5,1.55,20.0,614.5,330.44,228.48
2016,2,9,14,0,934.0,75.0,1.4,20.0,591.0,278.49,182.63
2016,2,9,14,15,922.0,73.5,1.3,19.5,560.5,225.09,137.36
2016,2,9,14,30,910.0,72.0,1.2,19.0,530.0,171.72,95.59
2016,2,9,14,45,720.0,105.5,1.1,19.0,452.0,120.66,69.36
2016,2,9,15,0,530.0,139.0,1.0,19.0,374.0,99.08,80.18
2016,2,9,15,15,499.5,129.5,0.95,18.0,334.5,89.5,72.51
2016,2,9,15,30,469.0,120.0,0.9,17.0,295.0,84.27,68.47
2016,2,9,15,45,442.5,109.0,0.85,16.5,258.0,77.85,63.16
2016,2,9,16,0,416.0,98.0,0.8,16.0,221.0,71.21,57.56
2016,2,9,16,15,386.0,83.5,0.85,15.0,182.0,61.74,49.4
2016,2,9,16,30,356.0,69.0,0.9,14.0,143.0,51.93,40.69
2016,2,9,16,45,303.0,54.0,0.95,13.5,105.5,41.29,30.93
2016,2,9,17,0,250.0,39.0,1.0,13.0,68.0,30.29,20.58
2016,2,9,17,15,125.0,19.5,1.0,12.5,34.0,15.25,4.8
2016,2,9,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,207.0,13.0,0.5,10.5,30.5,130.39,0.0
2016,2,10,7,30,414.0,26.0,0.5,11.0,61.0,310.61,234.37
2016,2,10,7,45,517.5,34.0,0.5,11.5,107.0,396.4,319.73
2016,2,10,8,0,621.0,42.0,0.5,12.0,153.0,485.58,393.98
2016,2,10,8,15,681.0,47.0,0.55,12.0,202.5,544.34,442.01
2016,2,10,8,30,741.0,52.0,0.6,12.0,252.0,602.71,486.9
2016,2,10,8,45,777.5,56.5,0.7,12.5,299.5,642.93,516.17
2016,2,10,9,0,814.0,61.0,0.8,13.0,347.0,681.16,543.07
2016,2,10,9,15,840.0,64.0,0.9,13.5,390.5,707.46,560.63
2016,2,10,9,30,866.0,67.0,1.0,14.0,434.0,730.88,575.91
2016,2,10,9,45,883.0,69.5,1.1,14.5,472.5,738.03,579.44
2016,2,10,10,0,900.0,72.0,1.2,15.0,511.0,747.98,585.16
2016,2,10,10,15,912.5,73.5,1.25,15.5,543.5,750.05,584.72
2016,2,10,10,30,925.0,75.0,1.3,16.0,576.0,748.61,582.02
2016,2,10,10,45,933.0,77.0,1.4,16.5,601.0,740.98,575.63
2016,2,10,11,0,941.0,79.0,1.5,17.0,626.0,729.79,566.58
2016,2,10,11,15,946.5,79.5,1.5,17.0,643.5,711.79,552.02
2016,2,10,11,30,952.0,80.0,1.5,17.0,661.0,690.39,534.9
2016,2,10,11,45,954.5,80.5,1.55,17.5,670.5,663.84,513.22
2016,2,10,12,0,957.0,81.0,1.6,18.0,680.0,634.18,488.93
2016,2,10,12,15,957.5,81.0,1.6,18.0,681.5,599.96,461.4
2016,2,10,12,30,958.0,81.0,1.6,18.0,683.0,563.02,431.2
2016,2,10,12,45,958.5,80.0,1.65,18.0,676.5,522.57,397.83
2016,2,10,13,0,959.0,79.0,1.7,18.0,670.0,479.75,361.64
2016,2,10,13,15,954.0,78.0,1.7,18.0,655.0,432.62,321.01
2016,2,10,13,30,949.0,77.0,1.7,18.0,640.0,383.95,278.2
2016,2,10,13,45,943.5,75.5,1.7,18.0,617.5,333.37,233.15
2016,2,10,14,0,938.0,74.0,1.7,18.0,595.0,281.72,187.09
2016,2,10,14,15,926.5,72.5,1.6,18.0,565.0,228.13,140.75
2016,2,10,14,30,915.0,71.0,1.5,18.0,535.0,174.51,97.93
2016,2,10,14,45,897.0,69.5,1.45,18.0,498.0,120.61,62.84
2016,2,10,15,0,879.0,68.0,1.4,18.0,461.0,67.8,43.77
2016,2,10,15,15,855.5,65.0,1.25,17.5,419.0,49.74,38.15
2016,2,10,15,30,832.0,62.0,1.1,17.0,377.0,48.25,37.06
2016,2,10,15,45,795.0,59.5,0.95,16.5,330.0,47.1,36.21
2016,2,10,16,0,758.0,57.0,0.8,16.0,283.0,46.02,35.39
2016,2,10,16,15,706.0,52.0,0.8,15.0,234.0,42.78,32.64
2016,2,10,16,30,654.0,47.0,0.8,14.0,185.0,39.54,29.75
2016,2,10,16,45,566.0,40.0,0.85,13.5,137.5,34.32,24.84
2016,2,10,17,0,478.0,33.0,0.9,13.0,90.0,26.62,17.5
2016,2,10,17,15,239.0,23.5,0.85,13.0,52.0,19.22,8.27
2016,2,10,17,30,0.0,14.0,0.8,13.0,14.0,12.73,0.0
2016,2,10,17,45,0.0,7.0,0.8,13.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,15,207.0,13.5,1.0,9.5,31.5,156.51,0.0
2016,2,11,7,30,414.0,27.0,0.9,10.0,63.0,313.13,241.6
2016,2,11,7,45,517.5,35.0,0.85,11.0,110.0,399.51,325.28
2016,2,11,8,0,621.0,43.0,0.8,12.0,157.0,489.17,399.47
2016,2,11,8,15,680.5,48.0,0.9,12.5,206.0,547.89,447.2
2016,2,11,8,30,740.0,53.0,1.0,13.0,255.0,606.16,491.8
2016,2,11,8,45,778.5,57.0,1.15,13.5,303.0,647.34,522.23
2016,2,11,9,0,817.0,61.0,1.3,14.0,351.0,686.55,550.28
2016,2,11,9,15,842.5,64.0,1.2,14.5,395.0,712.61,565.55
2016,2,11,9,30,868.0,67.0,1.1,15.0,439.0,735.78,578.27
2016,2,11,9,45,877.0,72.0,1.05,15.5,475.5,746.09,582.16
2016,2,11,10,0,886.0,77.0,1.0,16.0,512.0,752.93,583.75
2016,2,11,10,15,898.5,78.5,1.0,16.5,544.5,749.29,578.77
2016,2,11,10,30,911.0,80.0,1.0,17.0,577.0,747.92,575.66
2016,2,11,10,45,917.0,82.5,1.05,17.5,601.5,739.53,568.41
2016,2,11,11,0,923.0,85.0,1.1,18.0,626.0,727.67,558.61
2016,2,11,11,15,928.5,85.5,1.15,18.0,643.5,709.9,545.04
2016,2,11,11,30,934.0,86.0,1.2,18.0,661.0,688.8,528.92
2016,2,11,11,45,933.0,88.0,1.25,18.5,669.5,661.96,507.39
2016,2,11,12,0,932.0,90.0,1.3,19.0,678.0,632.21,483.43
2016,2,11,12,15,932.0,90.0,1.3,19.0,679.0,598.33,456.56
2016,2,11,12,30,932.0,90.0,1.3,19.0,680.0,561.83,427.15
2016,2,11,12,45,697.0,166.5,1.3,19.0,605.0,479.9,364.19
2016,2,11,13,0,462.0,243.0,1.3,19.0,530.0,408.49,309.94
2016,2,11,13,15,671.5,172.0,1.2,18.5,578.5,404.7,302.41
2016,2,11,13,30,881.0,101.0,1.1,18.0,627.0,381.69,276.77
2016,2,11,13,45,733.0,136.0,1.05,18.0,563.0,318.94,227.05
2016,2,11,14,0,585.0,171.0,1.0,18.0,499.0,270.24,190.04
2016,2,11,14,15,538.5,175.5,0.9,17.5,465.5,229.99,158.03
2016,2,11,14,30,492.0,180.0,0.8,17.0,432.0,193.65,131.24
2016,2,11,14,45,489.5,166.0,0.75,17.0,402.0,151.87,102.01
2016,2,11,15,0,487.0,152.0,0.7,17.0,372.0,110.39,81.08
2016,2,11,15,15,435.0,145.0,0.7,16.5,328.0,99.22,81.23
2016,2,11,15,30,383.0,138.0,0.7,16.0,284.0,95.88,78.74
2016,2,11,15,45,352.0,126.5,0.7,15.5,248.5,89.42,73.47
2016,2,11,16,0,321.0,115.0,0.7,15.0,213.0,85.87,70.62
2016,2,11,16,15,293.0,98.0,0.75,14.5,175.5,74.28,60.55
2016,2,11,16,30,265.0,81.0,0.8,14.0,138.0,62.31,49.91
2016,2,11,16,45,221.0,63.0,0.85,13.5,102.0,49.22,38.0
2016,2,11,17,0,177.0,45.0,0.9,13.0,66.0,35.75,25.48
2016,2,11,17,15,88.5,28.0,0.9,12.5,38.5,22.58,11.42
2016,2,11,17,30,0.0,11.0,0.9,12.0,11.0,10.01,0.0
2016,2,11,17,45,0.0,5.5,0.9,12.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
