Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,117.5,16.5,0.9,8.5,27.0,108.06,0.0
2016,2,12,7,30,235.0,33.0,1.0,9.0,54.0,221.57,173.73
2016,2,12,7,45,311.5,47.5,1.1,10.0,94.0,290.94,240.31
2016,2,12,8,0,388.0,62.0,1.2,11.0,134.0,364.07,303.32
2016,2,12,8,15,438.0,73.5,1.2,11.0,177.0,417.3,348.38
2016,2,12,8,30,488.0,85.0,1.2,11.0,220.0,471.13,392.01
2016,2,12,8,45,539.0,88.5,1.25,11.5,262.0,521.34,430.76
2016,2,12,9,0,590.0,92.0,1.3,12.0,304.0,566.39,464.34
2016,2,12,9,15,451.0,133.5,1.3,12.5,307.0,508.04,414.86
2016,2,12,9,30,312.0,175.0,1.3,13.0,310.0,437.52,356.39
2016,2,12,9,45,564.0,135.5,1.35,13.5,405.5,587.89,474.51
2016,2,12,10,0,816.0,96.0,1.4,14.0,501.0,726.79,575.58
2016,2,12,10,15,831.0,98.5,1.4,14.5,533.5,731.81,575.32
2016,2,12,10,30,846.0,101.0,1.4,15.0,566.0,733.36,574.19
2016,2,12,10,45,721.0,140.5,1.4,15.5,549.0,674.65,527.75
2016,2,12,11,0,596.0,180.0,1.4,16.0,532.0,606.74,474.91
2016,2,12,11,15,737.5,143.5,1.4,16.0,591.5,651.76,508.58
2016,2,12,11,30,879.0,107.0,1.4,16.0,651.0,681.69,529.5
2016,2,12,11,45,881.5,107.5,1.45,16.0,660.0,655.82,508.93
2016,2,12,12,0,884.0,108.0,1.5,16.0,669.0,627.01,486.34
2016,2,12,12,15,884.5,108.5,1.55,16.0,670.5,594.29,460.33
2016,2,12,12,30,885.0,109.0,1.6,16.0,672.0,559.01,431.74
2016,2,12,12,45,882.0,108.5,1.7,16.5,665.0,518.76,398.15
2016,2,12,13,0,879.0,108.0,1.8,17.0,658.0,476.58,362.19
2016,2,12,13,15,873.0,107.0,1.85,17.0,643.0,431.07,323.27
2016,2,12,13,30,867.0,106.0,1.9,17.0,628.0,384.32,282.39
2016,2,12,13,45,858.5,104.0,2.0,17.0,605.5,334.95,238.85
2016,2,12,14,0,850.0,102.0,2.1,17.0,583.0,285.05,194.57
2016,2,12,14,15,836.5,100.0,2.1,16.5,553.0,233.89,150.52
2016,2,12,14,30,823.0,98.0,2.1,16.0,523.0,183.18,109.59
2016,2,12,14,45,805.5,94.5,2.15,16.0,487.0,131.62,74.32
2016,2,12,15,0,788.0,91.0,2.2,16.0,451.0,81.44,52.8
2016,2,12,15,15,762.0,87.5,2.0,15.5,409.0,60.28,47.7
2016,2,12,15,30,736.0,84.0,1.8,15.0,367.0,59.18,46.99
2016,2,12,15,45,702.0,78.5,1.6,14.5,322.0,56.53,44.86
2016,2,12,16,0,668.0,73.0,1.4,14.0,277.0,53.85,42.64
2016,2,12,16,15,612.5,66.5,1.3,13.0,229.5,50.2,39.55
2016,2,12,16,30,557.0,60.0,1.2,12.0,182.0,46.53,36.28
2016,2,12,16,45,475.0,50.0,1.15,11.5,136.0,39.62,29.84
2016,2,12,17,0,393.0,40.0,1.1,11.0,90.0,32.53,22.97
2016,2,12,17,15,196.5,28.0,1.1,10.5,53.0,21.98,11.63
2016,2,12,17,30,0.0,16.0,1.1,10.0,16.0,14.55,0.0
2016,2,12,17,45,0.0,8.0,1.1,10.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,217.0,14.0,1.15,8.0,35.0,166.84,12.65
2016,2,13,7,30,434.0,28.0,1.3,8.0,70.0,330.16,263.07
2016,2,13,7,45,534.0,36.0,1.5,8.5,117.5,415.53,344.83
2016,2,13,8,0,634.0,44.0,1.7,9.0,165.0,504.06,421.3
2016,2,13,8,15,692.5,49.0,1.85,9.5,215.0,562.8,469.93
2016,2,13,8,30,751.0,54.0,2.0,10.0,265.0,621.07,515.67
2016,2,13,8,45,790.5,57.5,2.15,10.5,313.5,662.82,546.88
2016,2,13,9,0,830.0,61.0,2.3,11.0,362.0,702.58,575.62
2016,2,13,9,15,856.0,63.5,2.35,11.5,406.5,728.69,592.78
2016,2,13,9,30,882.0,66.0,2.4,12.0,451.0,745.63,602.88
2016,2,13,9,45,904.0,67.0,2.45,12.5,491.5,761.0,611.78
2016,2,13,10,0,926.0,68.0,2.5,13.0,532.0,773.06,618.25
2016,2,13,10,15,938.5,69.5,2.5,13.5,565.0,775.18,617.21
2016,2,13,10,30,951.0,71.0,2.5,14.0,598.0,773.69,613.77
2016,2,13,10,45,962.0,71.5,2.55,14.5,624.5,766.28,606.56
2016,2,13,11,0,973.0,72.0,2.6,15.0,651.0,755.16,596.88
2016,2,13,11,15,978.0,72.5,2.55,15.0,669.0,736.29,581.69
2016,2,13,11,30,983.0,73.0,2.5,15.0,687.0,713.93,563.14
2016,2,13,11,45,987.5,73.0,2.5,15.5,697.0,687.31,540.5
2016,2,13,12,0,992.0,73.0,2.5,16.0,707.0,657.38,515.1
2016,2,13,12,15,992.0,73.0,2.45,16.0,708.5,621.75,485.75
2016,2,13,12,30,992.0,73.0,2.4,16.0,710.0,583.32,453.69
2016,2,13,12,45,984.5,75.5,2.35,16.0,701.5,541.04,417.94
2016,2,13,13,0,977.0,78.0,2.3,16.0,693.0,496.79,379.84
2016,2,13,13,15,972.0,77.0,2.3,16.0,677.5,448.67,337.95
2016,2,13,13,30,967.0,76.0,2.3,16.0,662.0,398.96,293.78
2016,2,13,13,45,960.0,74.5,2.3,16.5,639.0,346.86,246.49
2016,2,13,14,0,953.0,73.0,2.3,17.0,616.0,293.81,198.32
2016,2,13,14,15,941.5,72.0,2.4,16.5,585.0,239.58,151.06
2016,2,13,14,30,930.0,71.0,2.5,16.0,554.0,185.29,106.63
2016,2,13,14,45,912.5,69.0,2.6,16.0,516.5,129.91,68.34
2016,2,13,15,0,895.0,67.0,2.7,16.0,479.0,75.61,44.74
2016,2,13,15,15,872.0,64.5,2.55,15.5,436.0,56.17,44.08
2016,2,13,15,30,849.0,62.0,2.4,15.0,393.0,48.04,37.12
2016,2,13,15,45,816.0,59.0,2.25,14.5,346.0,46.49,35.93
2016,2,13,16,0,783.0,56.0,2.1,14.0,299.0,44.97,34.71
2016,2,13,16,15,734.5,51.5,1.9,13.0,249.5,42.12,32.31
2016,2,13,16,30,686.0,47.0,1.7,12.0,200.0,39.29,29.8
2016,2,13,16,45,608.0,40.5,1.5,11.0,151.0,34.53,25.38
2016,2,13,17,0,530.0,34.0,1.3,10.0,102.0,29.75,20.69
2016,2,13,17,15,377.0,24.0,1.3,9.5,61.5,21.28,11.55
2016,2,13,17,30,224.0,14.0,1.3,9.0,21.0,12.73,0.0
2016,2,13,17,45,112.0,7.0,1.3,9.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,7,15,230.5,13.5,1.8,7.5,36.5,172.57,44.86
2016,2,14,7,30,461.0,27.0,2.1,8.0,73.0,348.3,280.98
2016,2,14,7,45,556.5,33.0,2.4,8.5,120.0,429.11,358.87
2016,2,14,8,0,652.0,39.0,2.7,9.0,167.0,512.78,432.16
2016,2,14,8,15,706.0,43.5,2.85,9.5,215.5,567.92,478.05
2016,2,14,8,30,760.0,48.0,3.0,10.0,264.0,622.69,521.41
2016,2,14,8,45,794.0,51.5,3.15,11.0,311.5,660.66,548.92
2016,2,14,9,0,828.0,55.0,3.3,12.0,359.0,690.09,568.86
2016,2,14,9,15,579.0,115.5,3.6,12.5,340.5,591.4,489.55
2016,2,14,9,30,330.0,176.0,3.9,13.0,322.0,454.28,375.88
2016,2,14,9,45,611.0,122.5,4.25,13.5,421.0,619.79,510.61
2016,2,14,10,0,892.0,69.0,4.6,14.0,520.0,752.66,612.07
2016,2,14,10,15,904.0,71.0,4.7,14.5,552.0,755.26,611.28
2016,2,14,10,30,916.0,73.0,4.8,15.0,584.0,754.34,608.74
2016,2,14,10,45,745.0,132.0,4.95,15.5,559.5,688.56,555.84
2016,2,14,11,0,574.0,191.0,5.1,16.0,535.0,607.47,489.36
2016,2,14,11,15,542.0,208.5,5.05,16.0,541.0,586.11,471.11
2016,2,14,11,30,510.0,226.0,5.0,16.0,547.0,563.49,451.67
2016,2,14,11,45,421.0,258.0,5.0,16.5,525.5,518.04,413.29
2016,2,14,12,0,332.0,290.0,5.0,17.0,504.0,470.28,373.5
2016,2,14,12,15,639.5,183.5,4.95,17.0,596.5,534.8,424.56
2016,2,14,12,30,947.0,77.0,4.9,17.0,689.0,567.5,447.94
2016,2,14,12,45,693.0,167.5,4.85,17.0,613.0,486.42,381.44
2016,2,14,13,0,439.0,258.0,4.8,17.0,537.0,415.93,324.84
2016,2,14,13,15,688.0,165.5,4.7,17.0,591.5,412.55,316.85
2016,2,14,13,30,937.0,73.0,4.6,17.0,646.0,389.34,289.37
2016,2,14,13,45,929.5,72.5,4.6,17.0,623.0,339.38,243.63
2016,2,14,14,0,922.0,72.0,4.6,17.0,600.0,288.53,197.05
2016,2,14,14,15,912.0,70.5,4.45,16.5,571.0,235.73,150.17
2016,2,14,14,30,902.0,69.0,4.3,16.0,542.0,182.77,106.06
2016,2,14,14,45,885.0,68.0,4.15,16.0,506.0,129.64,68.62
2016,2,14,15,0,868.0,67.0,4.0,16.0,470.0,77.51,45.16
2016,2,14,15,15,846.5,64.5,3.7,15.5,428.5,55.96,43.87
2016,2,14,15,30,825.0,62.0,3.4,15.0,387.0,47.76,36.86
2016,2,14,15,45,790.0,59.5,3.15,15.0,340.5,46.61,35.94
2016,2,14,16,0,755.0,57.0,2.9,15.0,294.0,45.52,35.05
2016,2,14,16,15,706.5,52.5,2.65,14.0,245.5,42.73,32.71
2016,2,14,16,30,658.0,48.0,2.4,13.0,197.0,39.95,30.26
2016,2,14,16,45,570.0,42.0,2.2,12.5,148.5,35.68,26.25
2016,2,14,17,0,482.0,36.0,2.0,12.0,100.0,28.79,19.7
2016,2,14,17,15,241.0,29.0,1.95,11.5,61.0,23.81,13.79
2016,2,14,17,30,0.0,22.0,1.9,11.0,22.0,20.01,0.0
2016,2,14,17,45,0.0,11.0,1.9,11.0,11.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,7,15,253.0,13.5,1.55,9.5,39.5,187.91,74.43
2016,2,15,7,30,506.0,27.0,1.8,10.0,79.0,378.35,304.1
2016,2,15,7,45,599.0,33.0,2.1,11.0,128.0,458.95,379.35
2016,2,15,8,0,692.0,39.0,2.4,12.0,177.0,542.34,450.02
2016,2,15,8,15,744.5,43.5,2.5,12.5,227.5,597.5,494.65
2016,2,15,8,30,797.0,48.0,2.6,13.0,278.0,645.79,531.74
2016,2,15,8,45,832.0,50.5,2.75,14.0,326.5,683.56,558.41
2016,2,15,9,0,867.0,53.0,2.9,15.0,375.0,719.49,582.69
2016,2,15,9,15,890.0,55.0,2.95,15.5,419.5,743.43,597.95
2016,2,15,9,30,913.0,57.0,3.0,16.0,464.0,764.47,610.86
2016,2,15,9,45,929.5,58.5,3.1,16.5,503.5,776.77,617.54
2016,2,15,10,0,946.0,60.0,3.2,17.0,543.0,785.64,621.8
2016,2,15,10,15,958.0,61.5,3.1,17.0,576.0,787.56,621.23
2016,2,15,10,30,970.0,63.0,3.0,17.0,609.0,785.77,618.17
2016,2,15,10,45,978.0,64.0,2.95,17.5,634.5,776.76,609.21
2016,2,15,11,0,986.0,65.0,2.9,18.0,660.0,764.04,597.84
2016,2,15,11,15,991.0,65.5,2.85,18.0,678.0,745.03,583.27
2016,2,15,11,30,996.0,66.0,2.8,18.0,696.0,722.48,564.94
2016,2,15,11,45,998.5,66.5,2.75,18.5,706.0,694.88,541.51
2016,2,15,12,0,1001.0,67.0,2.7,19.0,716.0,664.02,515.44
2016,2,15,12,15,1001.0,67.0,2.65,19.0,717.5,628.12,486.23
2016,2,15,12,30,1001.0,67.0,2.6,19.0,719.0,589.39,454.31
2016,2,15,12,45,995.5,69.0,2.55,19.5,711.5,547.24,418.25
2016,2,15,13,0,990.0,71.0,2.5,20.0,704.0,502.95,379.84
2016,2,15,13,15,986.0,70.5,2.5,19.5,689.0,455.09,339.34
2016,2,15,13,30,982.0,70.0,2.5,19.0,674.0,405.49,296.28
2016,2,15,13,45,974.0,69.5,2.5,19.0,650.5,353.17,249.68
2016,2,15,14,0,966.0,69.0,2.5,19.0,627.0,299.94,202.0
2016,2,15,14,15,955.5,67.5,2.4,18.5,596.5,244.73,153.81
2016,2,15,14,30,945.0,66.0,2.3,18.0,566.0,189.37,108.21
2016,2,15,14,45,929.5,64.5,2.25,18.0,528.5,133.64,68.88
2016,2,15,15,0,914.0,63.0,2.2,18.0,491.0,78.75,43.42
2016,2,15,15,15,893.0,61.0,2.0,17.5,448.5,53.81,41.62
2016,2,15,15,30,872.0,59.0,1.8,17.0,406.0,52.25,40.49
2016,2,15,15,45,840.5,56.0,1.6,16.5,358.5,49.82,38.55
2016,2,15,16,0,809.0,53.0,1.4,16.0,311.0,42.45,32.19
2016,2,15,16,15,763.5,49.0,1.3,15.0,261.0,39.93,30.11
2016,2,15,16,30,718.0,45.0,1.2,14.0,211.0,37.42,27.92
2016,2,15,16,45,641.5,39.5,1.2,13.0,161.0,33.48,24.29
2016,2,15,17,0,565.0,34.0,1.2,12.0,111.0,29.57,20.46
2016,2,15,17,15,282.5,30.0,1.2,11.5,68.5,24.67,14.8
2016,2,15,17,30,0.0,26.0,1.2,11.0,26.0,23.65,0.0
2016,2,15,17,45,0.0,13.0,1.2,11.0,13.0,11.82,0.0
2016,2,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,7,15,247.0,14.5,1.15,10.5,41.0,187.89,93.4
2016,2,16,7,30,494.0,29.0,1.3,11.0,82.0,374.75,300.88
2016,2,16,7,45,584.0,36.0,1.5,12.0,131.0,455.06,373.57
2016,2,16,8,0,674.0,43.0,1.7,13.0,180.0,537.92,442.47
2016,2,16,8,15,726.5,47.5,1.75,13.5,230.0,593.14,486.06
2016,2,16,8,30,779.0,52.0,1.8,14.0,280.0,647.71,526.93
2016,2,16,8,45,812.5,55.5,1.85,14.5,328.5,685.9,553.79
2016,2,16,9,0,846.0,59.0,1.9,15.0,377.0,715.36,573.37
2016,2,16,9,15,869.0,61.0,1.9,15.5,421.0,739.05,587.87
2016,2,16,9,30,892.0,63.0,1.9,16.0,465.0,759.92,600.07
2016,2,16,9,45,911.0,64.0,1.95,17.0,504.0,773.38,606.13
2016,2,16,10,0,930.0,65.0,2.0,18.0,543.0,783.48,609.86
2016,2,16,10,15,941.0,66.5,2.05,18.5,575.5,784.66,608.52
2016,2,16,10,30,952.0,68.0,2.1,19.0,608.0,782.21,604.86
2016,2,16,10,45,959.0,69.5,2.15,19.5,633.0,773.17,596.75
2016,2,16,11,0,966.0,71.0,2.2,20.0,658.0,760.5,586.3
2016,2,16,11,15,971.0,71.5,2.2,20.0,676.0,741.76,572.47
2016,2,16,11,30,976.0,72.0,2.2,20.0,694.0,719.53,554.98
2016,2,16,11,45,978.0,72.5,2.2,20.5,703.5,692.0,532.32
2016,2,16,12,0,980.0,73.0,2.2,21.0,713.0,661.3,507.1
2016,2,16,12,15,980.0,73.0,2.1,21.0,714.0,625.92,478.52
2016,2,16,12,30,980.0,73.0,2.0,21.0,715.0,587.78,447.38
2016,2,16,12,45,979.5,72.0,1.95,21.0,708.5,545.84,412.97
2016,2,16,13,0,979.0,71.0,1.9,21.0,702.0,501.53,375.9
2016,2,16,13,15,975.0,70.5,1.85,21.0,686.5,454.08,335.51
2016,2,16,13,30,971.0,70.0,1.8,21.0,671.0,404.93,292.8
2016,2,16,13,45,964.0,69.0,1.75,21.0,648.5,352.93,247.13
2016,2,16,14,0,957.0,68.0,1.7,21.0,626.0,299.97,200.29
2016,2,16,14,15,947.0,67.0,1.6,21.0,595.5,245.66,153.08
2016,2,16,14,30,937.0,66.0,1.5,21.0,565.0,191.13,108.32
2016,2,16,14,45,923.0,64.0,1.45,21.0,528.5,135.49,69.09
2016,2,16,15,0,909.0,62.0,1.4,21.0,492.0,80.56,42.93
2016,2,16,15,15,889.0,60.0,1.3,20.5,449.5,53.05,40.43
2016,2,16,15,30,869.0,58.0,1.2,20.0,407.0,51.5,39.32
2016,2,16,15,45,842.0,54.5,1.1,19.5,360.0,48.73,37.11
2016,2,16,16,0,815.0,51.0,1.0,19.0,313.0,45.86,34.76
2016,2,16,16,15,771.0,47.5,1.0,18.0,263.5,38.62,28.57
2016,2,16,16,30,727.0,44.0,1.0,17.0,214.0,36.49,26.75
2016,2,16,16,45,656.0,38.0,1.05,16.5,164.5,32.06,22.7
2016,2,16,17,0,585.0,32.0,1.1,16.0,115.0,27.6,18.42
2016,2,16,17,15,450.5,23.5,1.1,15.5,72.0,20.55,11.35
2016,2,16,17,30,316.0,15.0,1.1,15.0,29.0,13.36,0.0
2016,2,16,17,45,158.0,7.5,1.15,15.0,14.5,6.82,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,7,15,211.5,16.5,3.05,11.0,40.0,175.87,100.86
2016,2,17,7,30,423.0,33.0,3.2,11.0,80.0,344.75,280.96
2016,2,17,7,45,508.5,41.0,3.35,11.5,126.0,420.4,350.98
2016,2,17,8,0,594.0,49.0,3.5,12.0,172.0,499.18,419.14
2016,2,17,8,15,297.0,42.5,3.65,12.0,104.0,289.64,246.76
2016,2,17,8,30,0.0,36.0,3.8,12.0,36.0,31.72,21.77
2016,2,17,8,45,0.0,42.5,4.0,12.0,42.5,37.48,26.78
2016,2,17,9,0,0.0,49.0,4.2,12.0,49.0,43.24,31.66
2016,2,17,9,15,0.0,29.0,4.35,12.0,29.0,25.55,16.37
2016,2,17,9,30,0.0,9.0,4.5,12.0,9.0,7.92,1.16
2016,2,17,9,45,0.0,60.0,4.7,12.5,60.0,53.03,39.63
2016,2,17,10,0,0.0,111.0,4.9,13.0,111.0,99.61,78.66
2016,2,17,10,15,14.5,169.0,5.05,13.0,177.5,165.98,134.13
2016,2,17,10,30,29.0,227.0,5.2,13.0,244.0,243.32,197.59
2016,2,17,10,45,62.0,257.5,5.4,13.5,295.0,295.22,239.64
2016,2,17,11,0,95.0,288.0,5.6,14.0,346.0,344.83,279.21
2016,2,17,11,15,186.0,294.5,5.75,14.0,412.5,416.0,337.14
2016,2,17,11,30,277.0,301.0,5.9,14.0,479.0,480.36,388.53
2016,2,17,11,45,142.5,252.0,6.1,14.0,343.5,328.52,265.8
2016,2,17,12,0,8.0,203.0,6.3,14.0,208.0,185.63,148.1
2016,2,17,12,15,172.0,251.5,6.4,14.0,365.0,327.59,264.9
2016,2,17,12,30,336.0,300.0,6.5,14.0,522.0,448.93,360.9
2016,2,17,12,45,293.0,305.0,6.6,14.0,497.0,412.41,330.27
2016,2,17,13,0,250.0,310.0,6.7,14.0,472.0,377.68,301.52
2016,2,17,13,15,212.5,306.0,6.75,14.0,441.5,342.64,272.65
2016,2,17,13,30,175.0,302.0,6.8,14.0,411.0,310.55,246.36
2016,2,17,13,45,240.5,282.5,6.85,14.0,427.0,301.78,236.58
2016,2,17,14,0,306.0,263.0,6.9,14.0,443.0,282.95,217.63
2016,2,17,14,15,552.5,185.0,6.85,13.5,490.0,250.42,179.85
2016,2,17,14,30,799.0,107.0,6.8,13.0,537.0,199.51,125.91
2016,2,17,14,45,667.0,129.5,6.8,13.0,472.0,151.33,94.84
2016,2,17,15,0,535.0,152.0,6.8,13.0,407.0,121.4,85.54
2016,2,17,15,15,601.0,121.5,6.6,12.5,384.5,83.18,68.51
2016,2,17,15,30,667.0,91.0,6.4,12.0,362.0,62.9,50.79
2016,2,17,15,45,607.5,94.0,6.2,12.0,319.0,66.97,54.57
2016,2,17,16,0,548.0,97.0,6.0,12.0,276.0,71.77,58.99
2016,2,17,16,15,505.0,86.0,5.8,11.5,230.5,65.13,53.19
2016,2,17,16,30,462.0,75.0,5.6,11.0,185.0,56.13,45.1
2016,2,17,16,45,393.0,62.5,5.45,11.0,141.0,47.48,37.04
2016,2,17,17,0,324.0,50.0,5.3,11.0,97.0,38.57,28.55
2016,2,17,17,15,162.0,37.0,5.35,10.5,60.5,28.83,18.77
2016,2,17,17,30,0.0,24.0,5.4,10.0,24.0,19.97,0.0
2016,2,17,17,45,0.0,12.0,5.45,10.0,12.0,10.91,0.0
2016,2,17,18,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,7,15,129.0,23.0,1.7,7.0,38.0,135.27,85.47
2016,2,18,7,30,258.0,46.0,1.9,7.0,76.0,258.7,213.59
2016,2,18,7,45,360.0,58.0,2.1,7.5,122.0,343.58,290.47
2016,2,18,8,0,462.0,70.0,2.3,8.0,168.0,434.55,369.12
2016,2,18,8,15,527.5,78.0,2.4,8.0,216.5,500.0,424.44
2016,2,18,8,30,593.0,86.0,2.5,8.0,265.0,565.25,477.66
2016,2,18,8,45,426.0,121.5,2.6,8.5,260.5,485.32,409.59
2016,2,18,9,0,259.0,157.0,2.7,9.0,256.0,389.31,327.8
2016,2,18,9,15,504.5,131.0,2.7,9.0,353.0,556.53,466.05
2016,2,18,9,30,750.0,105.0,2.7,9.0,450.0,719.38,591.92
2016,2,18,9,45,438.5,172.5,2.7,9.5,378.5,547.53,451.52
2016,2,18,10,0,127.0,240.0,2.7,10.0,307.0,353.74,290.31
2016,2,18,10,15,236.0,244.0,2.65,10.0,377.0,433.84,356.68
2016,2,18,10,30,345.0,248.0,2.6,10.0,447.0,523.31,427.05
2016,2,18,10,45,361.5,256.0,2.55,10.5,472.5,533.21,432.3
2016,2,18,11,0,378.0,264.0,2.5,11.0,498.0,541.05,436.38
2016,2,18,11,15,244.5,287.0,2.4,11.0,440.0,449.37,362.2
2016,2,18,11,30,111.0,310.0,2.3,11.0,382.0,364.49,293.02
2016,2,18,11,45,111.5,315.0,2.25,11.0,388.5,362.14,291.0
2016,2,18,12,0,112.0,320.0,2.2,11.0,395.0,359.3,288.21
2016,2,18,12,15,176.0,320.0,2.25,11.0,437.5,391.55,313.65
2016,2,18,12,30,240.0,320.0,2.3,11.0,480.0,413.41,330.17
2016,2,18,12,45,585.5,207.0,2.35,11.5,591.0,475.79,377.24
2016,2,18,13,0,931.0,94.0,2.4,12.0,702.0,507.41,396.07
2016,2,18,13,15,926.0,93.0,2.4,12.0,686.5,460.63,354.66
2016,2,18,13,30,921.0,92.0,2.4,12.0,671.0,412.36,311.49
2016,2,18,13,45,912.0,91.0,2.45,12.0,647.5,361.55,265.57
2016,2,18,14,0,903.0,90.0,2.5,12.0,624.0,310.05,218.59
2016,2,18,14,15,891.0,88.0,2.5,11.5,593.5,256.68,170.97
2016,2,18,14,30,879.0,86.0,2.5,11.0,563.0,197.21,120.45
2016,2,18,14,45,858.0,85.0,2.5,11.0,525.0,143.68,80.49
2016,2,18,15,0,837.0,84.0,2.5,11.0,487.0,91.8,53.1
2016,2,18,15,15,526.5,129.0,2.3,10.5,375.0,87.74,73.0
2016,2,18,15,30,216.0,174.0,2.1,10.0,263.0,127.82,108.87
2016,2,18,15,45,203.5,156.5,1.95,10.0,232.5,116.3,98.88
2016,2,18,16,0,191.0,139.0,1.8,10.0,202.0,104.43,88.55
2016,2,18,16,15,406.5,99.0,1.6,9.5,206.0,72.14,59.88
2016,2,18,16,30,622.0,59.0,1.4,9.0,210.0,44.94,35.36
2016,2,18,16,45,544.0,51.0,1.2,8.5,161.0,39.74,30.52
2016,2,18,17,0,466.0,43.0,1.0,8.0,112.0,34.44,25.35
2016,2,18,17,15,326.5,31.5,1.0,7.5,71.0,25.67,16.57
2016,2,18,17,30,187.0,20.0,1.0,7.0,30.0,16.63,0.0
2016,2,18,17,45,93.5,10.0,1.0,7.0,15.0,9.1,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,6,45,51.0,5.5,1.4,5.5,6.5,0.0,0.0
2016,2,19,7,0,102.0,11.0,1.5,6.0,13.0,68.66,0.0
2016,2,19,7,15,265.5,23.5,1.5,6.0,50.0,223.48,154.43
2016,2,19,7,30,429.0,36.0,1.5,6.0,87.0,355.44,294.74
2016,2,19,7,45,523.0,43.5,1.5,6.5,135.5,437.33,368.24
2016,2,19,8,0,617.0,51.0,1.5,7.0,184.0,522.48,439.99
2016,2,19,8,15,671.0,56.5,1.55,7.5,234.0,573.57,480.69
2016,2,19,8,30,725.0,62.0,1.6,8.0,284.0,630.35,523.91
2016,2,19,8,45,762.5,65.5,1.65,8.5,332.0,671.3,553.28
2016,2,19,9,0,800.0,69.0,1.7,9.0,380.0,710.2,580.27
2016,2,19,9,15,824.5,72.0,1.75,9.5,424.0,736.13,596.99
2016,2,19,9,30,849.0,75.0,1.8,10.0,468.0,759.15,611.42
2016,2,19,9,45,867.0,77.0,1.85,10.5,507.0,772.79,618.89
2016,2,19,10,0,885.0,79.0,1.9,11.0,546.0,776.94,619.6
2016,2,19,10,15,897.0,80.5,1.95,11.0,578.0,778.9,620.07
2016,2,19,10,30,909.0,82.0,2.0,11.0,610.0,777.37,618.18
2016,2,19,10,45,915.0,84.0,2.1,11.5,635.0,768.4,610.36
2016,2,19,11,0,921.0,86.0,2.2,12.0,660.0,755.95,600.19
2016,2,19,11,15,926.0,87.0,2.25,12.0,677.0,738.27,587.08
2016,2,19,11,30,931.0,88.0,2.3,12.0,694.0,717.24,570.26
2016,2,19,11,45,927.5,91.0,2.35,12.5,702.5,689.46,547.08
2016,2,19,12,0,924.0,94.0,2.4,13.0,711.0,658.87,521.53
2016,2,19,12,15,924.0,94.5,2.45,13.0,712.0,625.25,494.27
2016,2,19,12,30,924.0,95.0,2.5,13.0,713.0,589.0,464.36
2016,2,19,12,45,912.0,99.0,2.6,13.0,704.0,547.46,429.8
2016,2,19,13,0,900.0,103.0,2.7,13.0,695.0,504.43,393.16
2016,2,19,13,15,894.5,102.0,2.75,12.5,679.5,458.58,353.88
2016,2,19,13,30,889.0,101.0,2.8,12.0,664.0,408.14,309.84
2016,2,19,13,45,681.5,162.5,2.85,12.0,585.5,343.8,258.1
2016,2,19,14,0,474.0,224.0,2.9,12.0,507.0,297.0,222.88
2016,2,19,14,15,666.5,157.0,2.8,12.0,533.0,256.94,180.22
2016,2,19,14,30,859.0,90.0,2.7,12.0,559.0,199.91,123.17
2016,2,19,14,45,845.5,86.5,2.65,12.0,523.0,146.12,82.3
2016,2,19,15,0,832.0,83.0,2.6,12.0,487.0,93.2,52.98
2016,2,19,15,15,809.0,80.0,2.4,11.5,444.5,59.57,47.73
2016,2,19,15,30,786.0,77.0,2.2,11.0,402.0,58.51,47.05
2016,2,19,15,45,753.0,73.0,2.05,11.0,355.5,56.61,45.48
2016,2,19,16,0,720.0,69.0,1.9,11.0,309.0,54.71,43.89
2016,2,19,16,15,671.5,63.5,1.65,10.5,260.5,46.96,37.04
2016,2,19,16,30,623.0,58.0,1.4,10.0,212.0,43.97,34.38
2016,2,19,16,45,540.5,51.0,1.15,9.5,163.0,39.57,30.27
2016,2,19,17,0,458.0,44.0,0.9,9.0,114.0,35.16,25.93
2016,2,19,17,15,325.5,32.5,0.9,8.5,72.5,26.45,17.31
2016,2,19,17,30,193.0,21.0,0.9,8.0,31.0,17.46,1.43
2016,2,19,17,45,96.5,10.5,0.9,8.0,15.5,9.55,0.0
2016,2,19,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,6.0,1.25,3.5,6.0,0.0,0.0
2016,2,20,7,0,0.0,12.0,1.4,4.0,12.0,10.91,0.0
2016,2,20,7,15,124.5,27.5,1.45,4.5,43.0,144.44,103.76
2016,2,20,7,30,249.0,43.0,1.5,5.0,74.0,248.97,208.43
2016,2,20,7,45,303.0,59.0,1.6,5.5,114.0,308.97,263.39
2016,2,20,8,0,357.0,75.0,1.7,6.0,154.0,370.87,317.51
2016,2,20,8,15,387.0,90.5,1.65,6.5,194.5,416.0,354.95
2016,2,20,8,30,417.0,106.0,1.6,7.0,235.0,460.66,390.34
2016,2,20,8,45,447.0,116.5,1.55,8.0,274.5,498.33,418.16
2016,2,20,9,0,477.0,127.0,1.5,9.0,314.0,534.98,444.1
2016,2,20,9,15,666.0,102.5,1.4,9.5,396.0,658.43,537.65
2016,2,20,9,30,855.0,78.0,1.3,10.0,478.0,770.9,615.61
2016,2,20,9,45,665.0,135.0,1.2,10.5,461.5,690.49,551.63
2016,2,20,10,0,475.0,192.0,1.1,11.0,445.0,594.45,474.81
2016,2,20,10,15,434.0,216.5,1.0,11.0,458.5,580.94,462.59
2016,2,20,10,30,393.0,241.0,0.9,11.0,472.0,554.31,440.15
2016,2,20,10,45,472.5,225.5,0.85,11.5,514.0,597.09,470.82
2016,2,20,11,0,552.0,210.0,0.8,12.0,556.0,624.58,489.05
2016,2,20,11,15,562.0,213.5,0.75,12.0,574.5,617.74,482.04
2016,2,20,11,30,572.0,217.0,0.7,12.0,593.0,608.32,473.51
2016,2,20,11,45,762.0,153.0,0.65,12.5,660.5,651.28,503.97
2016,2,20,12,0,952.0,89.0,0.6,13.0,728.0,674.44,518.33
2016,2,20,12,15,952.0,89.0,0.55,13.0,729.0,639.44,489.96
2016,2,20,12,30,952.0,89.0,0.5,13.0,730.0,601.75,459.83
2016,2,20,12,45,759.0,156.0,0.45,13.5,664.0,523.66,398.86
2016,2,20,13,0,566.0,223.0,0.4,14.0,598.0,454.01,344.86
2016,2,20,13,15,412.0,261.5,0.45,14.0,531.5,390.88,297.51
2016,2,20,13,30,258.0,300.0,0.5,14.0,465.0,339.68,259.71
2016,2,20,13,45,583.5,195.0,0.55,14.0,550.5,340.3,251.59
2016,2,20,14,0,909.0,90.0,0.6,14.0,636.0,317.32,219.84
2016,2,20,14,15,898.0,88.0,0.7,13.5,605.5,263.66,173.39
2016,2,20,14,30,887.0,86.0,0.8,13.0,575.0,203.72,123.51
2016,2,20,14,45,871.0,84.0,0.95,13.0,537.5,149.26,82.71
2016,2,20,15,0,855.0,82.0,1.1,13.0,500.0,95.9,53.18
2016,2,20,15,15,833.5,79.0,1.1,12.5,457.5,58.85,46.87
2016,2,20,15,30,812.0,76.0,1.1,12.0,415.0,57.76,46.19
2016,2,20,15,45,789.0,70.0,1.1,12.0,369.0,54.26,43.21
2016,2,20,16,0,766.0,64.0,1.1,12.0,323.0,50.64,40.08
2016,2,20,16,15,720.5,59.5,1.05,11.0,273.0,48.07,37.98
2016,2,20,16,30,675.0,55.0,1.0,10.0,223.0,45.51,35.79
2016,2,20,16,45,607.5,47.5,0.95,9.0,173.5,40.12,30.86
2016,2,20,17,0,540.0,40.0,0.9,8.0,124.0,31.7,22.98
2016,2,20,17,15,411.5,30.0,0.9,7.5,80.0,24.19,15.54
2016,2,20,17,30,283.0,20.0,0.9,7.0,36.0,16.47,2.82
2016,2,20,17,45,141.5,10.0,0.95,7.0,18.0,9.1,0.0
2016,2,20,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,45,98.5,6.5,1.0,3.5,9.0,0.0,0.0
2016,2,21,7,0,197.0,13.0,1.0,4.0,18.0,126.6,0.0
2016,2,21,7,15,354.0,24.0,1.15,4.5,59.0,284.97,214.79
2016,2,21,7,30,511.0,35.0,1.3,5.0,100.0,402.32,335.51
2016,2,21,7,45,594.5,42.0,1.5,6.0,150.5,481.27,405.71
2016,2,21,8,0,678.0,49.0,1.7,7.0,201.0,561.98,472.4
2016,2,21,8,15,728.5,54.0,1.8,7.5,252.5,617.74,516.5
2016,2,21,8,30,779.0,59.0,1.9,8.0,304.0,672.67,557.99
2016,2,21,8,45,814.0,62.0,2.05,8.5,353.5,712.06,586.51
2016,2,21,9,0,849.0,65.0,2.2,9.0,403.0,749.24,612.66
2016,2,21,9,15,872.0,67.5,2.2,9.5,448.0,767.16,622.86
2016,2,21,9,30,895.0,70.0,2.2,10.0,493.0,788.92,635.9
2016,2,21,9,45,912.0,72.0,2.25,10.5,533.0,802.2,642.99
2016,2,21,10,0,929.0,74.0,2.3,11.0,573.0,812.05,647.7
2016,2,21,10,15,940.5,75.5,2.3,11.5,606.0,813.47,646.06
2016,2,21,10,30,952.0,77.0,2.3,12.0,639.0,811.24,642.03
2016,2,21,10,45,960.0,78.0,2.35,12.5,665.0,802.12,633.65
2016,2,21,11,0,968.0,79.0,2.4,13.0,691.0,789.32,622.85
2016,2,21,11,15,973.0,80.0,2.4,13.0,709.0,770.75,608.84
2016,2,21,11,30,978.0,81.0,2.4,13.0,727.0,748.64,591.83
2016,2,21,11,45,980.5,81.5,2.45,13.5,736.5,720.94,568.94
2016,2,21,12,0,983.0,82.0,2.5,14.0,746.0,690.02,543.35
2016,2,21,12,15,983.0,82.0,2.5,14.0,747.5,654.05,514.31
2016,2,21,12,30,983.0,82.0,2.5,14.0,749.0,615.3,482.53
2016,2,21,12,45,981.0,81.5,2.55,14.0,741.5,572.45,447.07
2016,2,21,13,0,979.0,81.0,2.6,14.0,734.0,527.32,408.84
2016,2,21,13,15,975.0,80.5,2.65,14.0,719.0,479.28,367.25
2016,2,21,13,30,971.0,80.0,2.7,14.0,704.0,429.52,323.14
2016,2,21,13,45,962.5,79.5,2.75,14.0,680.0,376.84,275.76
2016,2,21,14,0,954.0,79.0,2.8,14.0,656.0,323.31,227.06
2016,2,21,14,15,944.0,77.5,2.85,13.5,625.0,268.05,177.63
2016,2,21,14,30,934.0,76.0,2.9,13.0,594.0,212.62,129.89
2016,2,21,14,45,917.0,75.0,2.95,13.0,556.0,156.84,87.14
2016,2,21,15,0,900.0,74.0,3.0,13.0,518.0,102.06,56.15
2016,2,21,15,15,879.5,71.5,2.8,12.5,474.5,61.02,48.78
2016,2,21,15,30,859.0,69.0,2.6,12.0,431.0,52.56,41.52
2016,2,21,15,45,827.5,66.0,2.45,12.0,383.0,51.2,40.44
2016,2,21,16,0,796.0,63.0,2.3,12.0,335.0,49.87,39.36
2016,2,21,16,15,752.0,58.0,2.05,11.0,284.0,46.82,36.83
2016,2,21,16,30,708.0,53.0,1.8,10.0,233.0,43.74,34.17
2016,2,21,16,45,639.0,46.5,1.55,9.0,182.0,39.18,30.01
2016,2,21,17,0,570.0,40.0,1.3,8.0,131.0,34.57,25.59
2016,2,21,17,15,443.0,30.5,1.3,7.5,85.5,24.58,15.96
2016,2,21,17,30,316.0,21.0,1.3,7.0,40.0,17.33,4.67
2016,2,21,17,45,158.0,10.5,1.35,7.0,20.0,9.55,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.0,1.5,5.5,11.0,0.0,0.0
2016,2,22,7,0,0.0,22.0,1.6,6.0,22.0,20.01,0.0
2016,2,22,7,15,273.0,28.0,1.8,6.5,64.5,242.84,187.23
2016,2,22,7,30,546.0,34.0,2.0,7.0,107.0,426.76,356.11
2016,2,22,7,45,624.5,40.5,2.25,7.5,157.5,502.59,423.71
2016,2,22,8,0,703.0,47.0,2.5,8.0,208.0,580.07,488.67
2016,2,22,8,15,751.5,51.5,2.6,8.5,260.0,634.33,531.65
2016,2,22,8,30,800.0,56.0,2.7,9.0,312.0,687.68,571.98
2016,2,22,8,45,831.0,59.5,2.8,9.5,361.5,725.08,598.61
2016,2,22,9,0,862.0,63.0,2.9,10.0,411.0,753.28,617.61
2016,2,22,9,15,884.0,65.5,3.05,10.5,456.0,777.43,633.52
2016,2,22,9,30,906.0,68.0,3.2,11.0,501.0,798.6,647.04
2016,2,22,9,45,922.0,70.0,3.35,12.0,540.5,811.21,652.97
2016,2,22,10,0,938.0,72.0,3.5,13.0,580.0,820.34,656.42
2016,2,22,10,15,949.0,73.5,3.5,13.5,613.5,821.39,654.49
2016,2,22,10,30,960.0,75.0,3.5,14.0,647.0,818.74,650.11
2016,2,22,10,45,967.5,76.5,3.55,14.5,672.5,809.73,641.56
2016,2,22,11,0,975.0,78.0,3.6,15.0,698.0,797.0,630.53
2016,2,22,11,15,979.5,78.5,3.6,15.0,716.0,777.38,615.59
2016,2,22,11,30,984.0,79.0,3.6,15.0,734.0,754.26,597.93
2016,2,22,11,45,985.5,80.0,3.6,15.0,743.5,726.25,575.3
2016,2,22,12,0,987.0,81.0,3.6,15.0,753.0,695.03,549.95
2016,2,22,12,15,987.0,81.0,3.6,15.0,754.0,658.89,520.45
