Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,30,987.0,81.0,3.6,15.0,755.0,619.94,488.21
2016,2,22,12,45,979.5,83.0,3.65,15.5,746.5,576.41,450.97
2016,2,22,13,0,972.0,85.0,3.7,16.0,738.0,530.94,411.46
2016,2,22,13,15,967.5,84.5,3.65,16.0,722.0,482.84,369.56
2016,2,22,13,30,963.0,84.0,3.6,16.0,706.0,433.1,325.32
2016,2,22,13,45,956.5,82.5,3.6,16.0,682.5,380.44,277.96
2016,2,22,14,0,950.0,81.0,3.6,16.0,659.0,326.79,229.2
2016,2,22,14,15,940.0,79.5,3.55,15.5,628.5,271.62,179.9
2016,2,22,14,30,930.0,78.0,3.5,15.0,598.0,216.26,132.25
2016,2,22,14,45,916.0,75.5,3.45,15.0,560.0,159.78,88.61
2016,2,22,15,0,902.0,73.0,3.4,15.0,522.0,104.03,56.2
2016,2,22,15,15,682.5,108.5,3.1,14.5,431.5,72.62,58.55
2016,2,22,15,30,463.0,144.0,2.8,14.0,341.0,98.31,81.45
2016,2,22,15,45,449.5,130.0,2.5,13.5,303.5,90.5,74.92
2016,2,22,16,0,436.0,116.0,2.2,13.0,266.0,82.36,68.05
2016,2,22,16,15,417.5,100.0,1.95,12.0,226.5,72.4,59.55
2016,2,22,16,30,399.0,84.0,1.7,11.0,187.0,62.02,50.46
2016,2,22,16,45,355.0,70.0,1.5,10.5,146.5,52.6,41.9
2016,2,22,17,0,311.0,56.0,1.3,10.0,106.0,42.83,32.77
2016,2,22,17,15,244.5,39.5,1.3,9.5,70.0,30.68,21.22
2016,2,22,17,30,178.0,23.0,1.3,9.0,34.0,18.11,6.18
2016,2,22,17,45,89.0,11.5,1.3,8.5,17.0,10.46,0.0
2016,2,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.5,0.55,8.5,10.5,9.55,0.0
2016,2,23,7,0,0.0,21.0,0.5,9.0,21.0,19.1,0.0
2016,2,23,7,15,193.0,32.5,0.45,9.5,59.0,200.22,154.22
2016,2,23,7,30,386.0,44.0,0.4,10.0,97.0,343.21,280.79
2016,2,23,7,45,463.0,52.5,0.35,10.5,142.0,416.05,341.87
2016,2,23,8,0,540.0,61.0,0.3,11.0,187.0,490.9,401.4
2016,2,23,8,15,579.0,69.5,0.4,11.5,233.0,539.51,438.88
2016,2,23,8,30,618.0,78.0,0.5,12.0,279.0,587.38,474.17
2016,2,23,8,45,655.5,81.0,0.65,12.5,322.5,626.09,502.12
2016,2,23,9,0,693.0,84.0,0.8,13.0,366.0,663.11,528.25
2016,2,23,9,15,684.0,98.0,0.85,13.5,402.0,675.41,534.84
2016,2,23,9,30,675.0,112.0,0.9,14.0,438.0,684.25,539.18
2016,2,23,9,45,593.0,150.0,1.0,14.5,452.5,658.35,517.88
2016,2,23,10,0,511.0,188.0,1.1,15.0,467.0,624.02,490.11
2016,2,23,10,15,742.0,133.5,1.1,15.5,565.0,741.93,576.13
2016,2,23,10,30,973.0,79.0,1.1,16.0,663.0,836.91,638.18
2016,2,23,10,45,981.0,80.0,1.15,16.5,689.0,827.41,628.96
2016,2,23,11,0,989.0,81.0,1.2,17.0,715.0,814.15,618.69
2016,2,23,11,15,993.0,81.5,1.15,17.0,733.0,793.77,603.57
2016,2,23,11,30,997.0,82.0,1.1,17.0,751.0,769.85,586.08
2016,2,23,11,45,999.0,83.0,1.1,17.5,760.0,741.67,563.78
2016,2,23,12,0,1001.0,84.0,1.1,18.0,769.0,710.21,538.92
2016,2,23,12,15,1000.5,84.0,1.0,18.0,770.0,673.16,509.69
2016,2,23,12,30,1000.0,84.0,0.9,18.0,771.0,633.3,477.97
2016,2,23,12,45,999.5,82.5,0.85,18.0,763.5,589.43,443.19
2016,2,23,13,0,999.0,81.0,0.8,18.0,756.0,543.15,405.76
2016,2,23,13,15,994.0,80.5,0.75,18.0,740.0,493.63,364.91
2016,2,23,13,30,989.0,80.0,0.7,18.0,724.0,442.45,321.7
2016,2,23,13,45,980.5,79.5,0.65,18.0,699.5,388.7,275.55
2016,2,23,14,0,972.0,79.0,0.6,18.0,675.0,334.08,228.0
2016,2,23,14,15,961.5,77.5,0.5,18.0,643.0,277.59,178.96
2016,2,23,14,30,951.0,76.0,0.4,18.0,611.0,220.96,131.51
2016,2,23,14,45,934.0,74.5,0.35,18.0,572.0,163.69,88.58
2016,2,23,15,0,917.0,73.0,0.3,18.0,533.0,107.43,56.41
2016,2,23,15,15,896.5,70.5,0.3,17.5,489.0,60.42,47.16
2016,2,23,15,30,876.0,68.0,0.3,17.0,445.0,51.7,39.92
2016,2,23,15,45,845.5,65.0,0.3,16.5,396.0,50.31,38.94
2016,2,23,16,0,815.0,62.0,0.3,16.0,347.0,48.94,37.92
2016,2,23,16,15,771.5,57.5,0.4,15.0,295.0,46.27,35.78
2016,2,23,16,30,728.0,53.0,0.5,14.0,243.0,43.59,33.53
2016,2,23,16,45,655.5,47.0,0.6,13.5,191.0,39.44,29.75
2016,2,23,17,0,583.0,41.0,0.7,13.0,139.0,35.3,25.77
2016,2,23,17,15,461.5,31.5,0.75,12.5,92.0,27.6,18.37
2016,2,23,17,30,340.0,22.0,0.8,12.0,45.0,18.06,6.88
2016,2,23,17,45,170.0,11.0,0.85,11.5,22.5,10.01,0.0
2016,2,23,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.0,1.05,6.5,12.0,10.91,0.0
2016,2,24,7,0,0.0,24.0,1.0,7.0,24.0,30.94,0.0
2016,2,24,7,15,238.0,32.0,1.2,7.5,66.0,227.23,180.13
2016,2,24,7,30,476.0,40.0,1.4,8.0,108.0,400.08,333.12
2016,2,24,7,45,557.5,47.5,1.6,9.0,158.0,476.79,399.33
2016,2,24,8,0,639.0,55.0,1.8,10.0,208.0,555.97,463.77
2016,2,24,8,15,689.5,60.5,1.8,10.5,259.0,606.19,502.16
2016,2,24,8,30,740.0,66.0,1.8,11.0,310.0,661.72,542.85
2016,2,24,8,45,776.0,69.5,1.8,12.0,359.0,702.44,569.73
2016,2,24,9,0,812.0,73.0,1.8,13.0,408.0,740.99,594.14
2016,2,24,9,15,835.5,76.0,1.9,13.5,452.5,766.61,610.46
2016,2,24,9,30,859.0,79.0,2.0,14.0,497.0,789.22,624.55
2016,2,24,9,45,877.0,81.0,2.15,15.0,536.5,803.04,631.52
2016,2,24,10,0,895.0,83.0,2.3,16.0,576.0,807.0,631.55
2016,2,24,10,15,907.0,84.5,2.25,16.0,609.0,808.89,631.11
2016,2,24,10,30,919.0,86.0,2.2,16.0,642.0,807.21,628.32
2016,2,24,10,45,926.5,87.5,2.2,16.5,667.5,798.49,619.98
2016,2,24,11,0,934.0,89.0,2.2,17.0,693.0,786.19,609.38
2016,2,24,11,15,939.0,90.0,2.15,17.0,710.5,768.02,595.57
2016,2,24,11,30,944.0,91.0,2.1,17.0,728.0,746.43,579.09
2016,2,24,11,45,945.0,92.0,2.05,17.5,737.0,718.84,556.21
2016,2,24,12,0,946.0,93.0,2.0,18.0,746.0,688.19,530.96
2016,2,24,12,15,946.5,93.0,1.9,18.0,747.0,653.37,503.05
2016,2,24,12,30,947.0,93.0,1.8,18.0,748.0,615.84,472.65
2016,2,24,12,45,949.5,90.5,1.75,18.0,742.0,574.49,439.1
2016,2,24,13,0,952.0,88.0,1.7,18.0,736.0,530.65,402.82
2016,2,24,13,15,947.5,87.0,1.65,18.0,720.5,482.8,362.57
2016,2,24,13,30,943.0,86.0,1.6,18.0,705.0,433.37,320.06
2016,2,24,13,45,937.0,84.5,1.55,18.0,681.5,381.66,274.82
2016,2,24,14,0,931.0,83.0,1.5,18.0,658.0,328.95,228.09
2016,2,24,14,15,920.0,81.5,1.45,17.5,627.0,274.34,180.42
2016,2,24,14,30,909.0,80.0,1.4,17.0,596.0,219.69,134.11
2016,2,24,14,45,895.5,77.5,1.4,17.0,559.0,164.19,91.33
2016,2,24,15,0,882.0,75.0,1.4,17.0,522.0,109.4,58.6
2016,2,24,15,15,861.5,72.5,1.3,16.5,478.5,53.68,41.52
2016,2,24,15,30,841.0,70.0,1.2,16.0,435.0,52.81,41.04
2016,2,24,15,45,812.5,66.5,1.2,15.5,387.5,51.13,39.77
2016,2,24,16,0,784.0,63.0,1.2,15.0,340.0,49.43,38.47
2016,2,24,16,15,741.5,58.5,1.15,14.0,289.5,46.82,36.39
2016,2,24,16,30,699.0,54.0,1.1,13.0,239.0,44.2,34.2
2016,2,24,16,45,631.0,47.5,1.05,12.0,188.0,39.68,30.15
2016,2,24,17,0,563.0,41.0,1.0,11.0,137.0,35.1,25.85
2016,2,24,17,15,446.5,31.5,1.0,10.5,91.5,25.14,16.46
2016,2,24,17,30,330.0,22.0,1.0,10.0,46.0,17.94,7.56
2016,2,24,17,45,165.0,11.0,1.05,9.5,23.0,10.01,0.0
2016,2,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,6,45,101.0,8.5,0.65,8.5,13.5,64.88,0.0
2016,2,25,7,0,202.0,17.0,0.6,9.0,27.0,165.75,6.53
2016,2,25,7,15,339.0,28.5,0.65,9.5,68.5,288.94,228.6
2016,2,25,7,30,476.0,40.0,0.7,10.0,110.0,402.06,329.91
2016,2,25,7,45,550.5,48.0,0.8,11.0,159.0,474.88,391.23
2016,2,25,8,0,625.0,56.0,0.9,12.0,208.0,549.89,450.25
2016,2,25,8,15,674.5,62.0,0.85,12.5,258.5,605.05,490.48
2016,2,25,8,30,724.0,68.0,0.8,13.0,309.0,655.14,524.96
2016,2,25,8,45,755.0,72.5,0.8,13.5,357.0,693.14,549.8
2016,2,25,9,0,786.0,77.0,0.8,14.0,405.0,728.9,572.36
2016,2,25,9,15,809.5,80.5,0.75,14.5,449.0,754.99,586.84
2016,2,25,9,30,833.0,84.0,0.7,15.0,493.0,778.13,599.05
2016,2,25,9,45,848.5,87.0,0.7,16.0,532.0,791.14,603.87
2016,2,25,10,0,864.0,90.0,0.7,17.0,571.0,800.76,606.53
2016,2,25,10,15,876.5,92.0,0.65,17.0,603.0,803.34,606.01
2016,2,25,10,30,889.0,94.0,0.6,17.0,635.0,796.51,599.39
2016,2,25,10,45,898.0,95.0,0.6,17.5,660.5,788.62,592.11
2016,2,25,11,0,907.0,96.0,0.6,18.0,686.0,777.23,582.66
2016,2,25,11,15,912.5,97.0,0.55,18.0,703.5,759.81,569.64
2016,2,25,11,30,918.0,98.0,0.5,18.0,721.0,739.03,554.03
2016,2,25,11,45,922.0,97.5,0.45,18.5,730.5,712.47,532.74
2016,2,25,12,0,926.0,97.0,0.4,19.0,740.0,682.81,509.19
2016,2,25,12,15,926.0,97.0,0.35,19.0,741.0,648.24,482.89
2016,2,25,12,30,926.0,97.0,0.3,19.0,742.0,611.06,454.28
2016,2,25,12,45,929.5,94.0,0.3,19.0,736.0,570.5,423.26
2016,2,25,13,0,933.0,91.0,0.3,19.0,730.0,527.43,389.49
2016,2,25,13,15,928.5,90.5,0.25,19.0,714.5,480.74,351.63
2016,2,25,13,30,924.0,90.0,0.2,19.0,699.0,432.49,311.6
2016,2,25,13,45,916.5,88.5,0.2,19.0,676.0,381.06,268.57
2016,2,25,14,0,909.0,87.0,0.2,19.0,653.0,328.83,224.06
2016,2,25,14,15,898.0,85.5,0.2,19.0,622.0,275.21,178.38
2016,2,25,14,30,887.0,84.0,0.2,19.0,591.0,221.57,133.89
2016,2,25,14,45,869.0,83.0,0.2,19.0,553.5,160.67,87.79
2016,2,25,15,0,851.0,82.0,0.2,19.0,516.0,107.56,56.32
2016,2,25,15,15,830.0,79.0,0.25,18.5,473.0,58.06,44.88
2016,2,25,15,30,809.0,76.0,0.3,18.0,430.0,56.99,44.33
2016,2,25,15,45,774.5,73.0,0.35,17.5,382.5,55.84,43.56
2016,2,25,16,0,740.0,70.0,0.4,17.0,335.0,54.75,42.82
2016,2,25,16,15,696.0,65.0,0.5,16.0,285.0,51.95,40.63
2016,2,25,16,30,652.0,60.0,0.6,15.0,235.0,44.9,34.54
2016,2,25,16,45,585.5,52.5,0.7,14.5,185.5,40.17,30.29
2016,2,25,17,0,519.0,45.0,0.8,14.0,136.0,35.34,25.76
2016,2,25,17,15,404.5,35.0,0.8,13.5,91.0,28.04,18.81
2016,2,25,17,30,290.0,25.0,0.8,13.0,46.0,20.55,9.91
2016,2,25,17,45,145.0,12.5,0.85,12.5,23.0,11.37,0.0
2016,2,25,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,6,45,98.5,9.5,0.5,9.5,14.5,64.73,0.0
2016,2,26,7,0,197.0,19.0,0.6,10.0,29.0,167.6,43.44
2016,2,26,7,15,329.0,31.0,0.75,10.5,71.0,286.8,228.37
2016,2,26,7,30,461.0,43.0,0.9,11.0,113.0,397.66,326.77
2016,2,26,7,45,535.0,51.5,1.1,11.5,162.0,470.9,389.47
2016,2,26,8,0,609.0,60.0,1.3,12.0,211.0,546.18,450.42
2016,2,26,8,15,585.5,74.5,1.3,12.5,245.0,557.81,458.34
2016,2,26,8,30,562.0,89.0,1.3,13.0,279.0,565.86,462.99
2016,2,26,8,45,665.0,86.0,1.3,13.5,343.0,647.85,522.71
2016,2,26,9,0,768.0,83.0,1.3,14.0,407.0,725.13,575.99
2016,2,26,9,15,697.5,106.5,1.4,14.5,424.0,704.73,558.63
2016,2,26,9,30,627.0,130.0,1.5,15.0,441.0,674.78,535.36
2016,2,26,9,45,735.5,114.0,1.6,15.5,506.0,739.55,580.92
2016,2,26,10,0,844.0,98.0,1.7,16.0,571.0,797.54,619.83
2016,2,26,10,15,856.5,100.0,1.8,16.0,603.5,800.17,620.7
2016,2,26,10,30,869.0,102.0,1.9,16.0,636.0,799.26,619.8
2016,2,26,10,45,875.0,105.0,2.0,16.5,660.5,790.88,612.64
2016,2,26,11,0,881.0,108.0,2.1,17.0,685.0,779.02,603.19
2016,2,26,11,15,887.0,109.0,2.1,17.0,703.0,761.58,590.31
2016,2,26,11,30,893.0,110.0,2.1,17.0,721.0,740.79,574.23
2016,2,26,11,45,893.5,111.5,2.15,17.0,730.0,713.52,553.41
2016,2,26,12,0,894.0,113.0,2.2,17.0,739.0,683.34,530.15
2016,2,26,12,15,704.0,186.0,2.2,17.0,679.5,603.07,467.67
2016,2,26,12,30,514.0,259.0,2.2,17.0,620.0,526.63,408.13
2016,2,26,12,45,493.0,264.0,2.2,17.0,607.5,492.54,381.21
2016,2,26,13,0,472.0,269.0,2.2,17.0,595.0,458.75,353.89
2016,2,26,13,15,391.5,287.5,2.25,17.0,553.5,411.16,316.32
2016,2,26,13,30,311.0,306.0,2.3,17.0,512.0,369.86,283.88
2016,2,26,13,45,388.0,273.5,2.35,17.0,522.5,349.06,264.6
2016,2,26,14,0,465.0,241.0,2.4,17.0,533.0,317.48,235.44
2016,2,26,14,15,519.5,210.0,2.45,16.5,521.0,276.53,198.94
2016,2,26,14,30,574.0,179.0,2.5,16.0,509.0,230.17,157.98
2016,2,26,14,45,555.0,172.0,2.55,16.0,475.0,186.37,124.03
2016,2,26,15,0,536.0,165.0,2.6,16.0,441.0,144.41,97.01
2016,2,26,15,15,602.5,132.5,2.55,15.5,418.5,88.59,72.09
2016,2,26,15,30,669.0,100.0,2.5,15.0,396.0,67.58,54.12
2016,2,26,15,45,468.5,121.5,2.5,14.5,318.0,84.09,68.96
2016,2,26,16,0,268.0,143.0,2.5,14.0,240.0,103.57,86.41
2016,2,26,16,15,243.0,125.5,2.2,13.0,203.5,92.31,76.93
2016,2,26,16,30,218.0,108.0,1.9,12.0,167.0,80.65,66.89
2016,2,26,16,45,353.0,78.5,1.65,11.5,151.0,58.61,47.17
2016,2,26,17,0,488.0,49.0,1.4,11.0,135.0,38.59,29.0
2016,2,26,17,15,373.0,38.0,1.35,10.5,91.0,30.55,21.31
2016,2,26,17,30,258.0,27.0,1.3,10.0,47.0,22.26,11.88
2016,2,26,17,45,129.0,13.5,1.3,9.5,23.5,12.28,0.0
2016,2,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,118.0,10.0,1.0,7.5,16.5,76.73,0.0
2016,2,27,7,0,236.0,20.0,1.1,8.0,33.0,195.26,82.78
2016,2,27,7,15,366.0,31.0,1.05,8.5,76.0,311.83,252.39
2016,2,27,7,30,496.0,42.0,1.0,9.0,119.0,421.93,349.6
2016,2,27,7,45,580.0,48.0,0.95,9.5,170.0,499.97,414.65
2016,2,27,8,0,664.0,54.0,0.9,10.0,221.0,575.24,472.96
2016,2,27,8,15,710.5,58.5,0.85,10.5,272.0,628.31,511.21
2016,2,27,8,30,757.0,63.0,0.8,11.0,323.0,680.4,546.87
2016,2,27,8,45,793.5,65.0,0.8,11.5,372.0,720.12,572.7
2016,2,27,9,0,830.0,67.0,0.8,12.0,421.0,757.7,596.32
2016,2,27,9,15,851.0,70.0,0.85,12.5,465.5,774.61,605.64
2016,2,27,9,30,872.0,73.0,0.9,13.0,510.0,795.71,618.1
2016,2,27,9,45,887.0,75.0,1.0,13.5,548.5,807.59,624.8
2016,2,27,10,0,902.0,77.0,1.1,14.0,587.0,816.09,629.33
2016,2,27,10,15,913.0,78.5,1.15,14.0,619.5,817.31,629.43
2016,2,27,10,30,924.0,80.0,1.2,14.0,652.0,814.95,627.29
2016,2,27,10,45,930.0,82.0,1.3,14.5,677.0,805.66,620.02
2016,2,27,11,0,936.0,84.0,1.4,15.0,702.0,792.79,610.41
2016,2,27,11,15,941.0,84.5,1.45,15.0,719.5,774.07,597.38
2016,2,27,11,30,946.0,85.0,1.5,15.0,737.0,751.92,582.04
2016,2,27,11,45,947.5,86.0,1.6,15.5,746.0,724.58,561.2
2016,2,27,12,0,949.0,87.0,1.7,16.0,755.0,694.15,537.41
2016,2,27,12,15,949.5,87.0,1.8,16.0,756.0,659.18,510.78
2016,2,27,12,30,950.0,87.0,1.9,16.0,757.0,621.49,481.39
2016,2,27,12,45,945.0,88.0,2.0,16.5,749.0,579.25,446.87
2016,2,27,13,0,940.0,89.0,2.1,17.0,741.0,535.01,409.93
2016,2,27,13,15,936.0,88.0,2.15,17.0,726.0,487.68,370.2
2016,2,27,13,30,932.0,87.0,2.2,17.0,711.0,438.75,328.05
2016,2,27,13,45,926.5,85.5,2.3,17.0,688.0,387.51,283.09
2016,2,27,14,0,921.0,84.0,2.4,17.0,665.0,335.24,236.4
2016,2,27,14,15,911.0,82.5,2.4,16.5,634.5,281.12,188.47
2016,2,27,14,30,901.0,81.0,2.4,16.0,604.0,226.87,141.57
2016,2,27,14,45,720.0,123.5,2.4,16.0,524.5,172.11,105.19
2016,2,27,15,0,539.0,166.0,2.4,16.0,445.0,146.79,98.33
2016,2,27,15,15,688.0,118.5,2.2,15.5,444.5,79.65,64.27
2016,2,27,15,30,837.0,71.0,2.0,15.0,444.0,53.16,41.44
2016,2,27,15,45,742.5,76.0,1.85,14.5,380.5,57.7,45.7
2016,2,27,16,0,648.0,81.0,1.7,14.0,317.0,57.28,45.56
2016,2,27,16,15,676.0,68.0,1.55,13.0,283.0,49.35,38.77
2016,2,27,16,30,704.0,55.0,1.4,12.0,249.0,44.73,34.81
2016,2,27,16,45,643.0,48.5,1.25,11.5,198.5,40.26,30.77
2016,2,27,17,0,582.0,42.0,1.1,11.0,148.0,35.72,26.49
2016,2,27,17,15,471.5,33.5,1.1,10.5,101.0,26.63,17.93
2016,2,27,17,30,361.0,25.0,1.1,10.0,54.0,20.4,10.8
2016,2,27,17,45,180.5,12.5,1.1,10.0,27.0,11.37,0.0
2016,2,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,69.0,11.5,1.3,6.5,15.5,50.27,0.0
2016,2,28,7,0,138.0,23.0,1.4,7.0,31.0,141.07,74.57
2016,2,28,7,15,230.0,39.0,1.55,7.5,69.0,234.51,192.19
2016,2,28,7,30,322.0,55.0,1.7,8.0,107.0,320.55,270.21
2016,2,28,7,45,379.5,69.0,1.9,8.5,151.5,384.24,326.17
2016,2,28,8,0,437.0,83.0,2.1,9.0,196.0,449.87,381.44
2016,2,28,8,15,492.5,88.5,2.25,9.5,240.5,509.16,429.48
2016,2,28,8,30,548.0,94.0,2.4,10.0,285.0,565.74,473.79
2016,2,28,8,45,481.5,124.5,2.55,10.5,309.5,549.22,457.55
2016,2,28,9,0,415.0,155.0,2.7,11.0,334.0,534.12,442.45
2016,2,28,9,15,453.0,164.5,2.75,11.0,378.5,574.58,473.41
2016,2,28,9,30,491.0,174.0,2.8,11.0,423.0,613.44,502.32
2016,2,28,9,45,472.5,195.0,2.85,11.5,449.0,617.39,502.15
2016,2,28,10,0,454.0,216.0,2.9,12.0,475.0,618.66,500.26
2016,2,28,10,15,358.0,253.0,2.95,12.0,464.5,560.78,452.91
2016,2,28,10,30,262.0,290.0,3.0,12.0,454.0,515.62,415.14
2016,2,28,10,45,425.5,252.5,3.05,12.5,530.5,603.03,484.02
2016,2,28,11,0,589.0,215.0,3.1,13.0,607.0,674.19,538.11
2016,2,28,11,15,578.5,226.0,3.1,13.0,619.0,658.98,524.67
2016,2,28,11,30,568.0,237.0,3.1,13.0,631.0,641.73,510.28
2016,2,28,11,45,428.5,287.0,3.15,13.5,586.5,571.95,453.59
2016,2,28,12,0,289.0,337.0,3.2,14.0,542.0,502.44,397.35
2016,2,28,12,15,228.5,345.0,3.2,14.0,507.0,451.54,357.27
2016,2,28,12,30,168.0,353.0,3.2,14.0,472.0,409.52,323.8
2016,2,28,12,45,229.0,342.0,3.2,14.0,502.5,419.37,331.24
2016,2,28,13,0,290.0,331.0,3.2,14.0,533.0,424.22,333.88
2016,2,28,13,15,319.0,316.5,3.15,14.0,534.5,405.1,317.4
2016,2,28,13,30,348.0,302.0,3.1,14.0,536.0,383.17,298.18
2016,2,28,13,45,356.0,288.5,3.1,14.0,521.5,351.91,271.47
2016,2,28,14,0,364.0,275.0,3.1,14.0,507.0,319.71,243.6
2016,2,28,14,15,606.5,190.5,3.0,14.0,555.0,285.59,205.5
2016,2,28,14,30,849.0,106.0,2.9,14.0,603.0,233.01,150.1
2016,2,28,14,45,468.0,169.5,2.85,14.0,441.0,176.84,120.78
2016,2,28,15,0,87.0,233.0,2.8,14.0,279.0,182.04,142.95
2016,2,28,15,15,226.5,203.0,2.5,13.5,308.5,147.74,123.85
2016,2,28,15,30,366.0,173.0,2.2,13.0,338.0,122.11,102.24
2016,2,28,15,45,278.5,163.0,1.9,12.5,281.0,115.8,97.24
2016,2,28,16,0,191.0,153.0,1.6,12.0,224.0,114.07,96.16
2016,2,28,16,15,172.5,134.0,1.5,11.5,191.0,101.14,85.12
2016,2,28,16,30,154.0,115.0,1.4,11.0,158.0,87.83,73.53
2016,2,28,16,45,137.0,93.0,1.3,11.0,125.5,72.28,59.52
2016,2,28,17,0,120.0,71.0,1.2,11.0,93.0,56.26,44.83
2016,2,28,17,15,86.5,50.5,1.2,10.5,63.5,40.77,30.43
2016,2,28,17,30,53.0,30.0,1.2,10.0,34.0,24.9,14.76
2016,2,28,17,45,26.5,15.0,1.2,10.0,17.0,13.64,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,150.0,11.0,1.0,6.5,20.5,97.7,0.0
2016,2,29,7,0,300.0,22.0,1.0,7.0,41.0,246.81,166.91
2016,2,29,7,15,424.5,31.5,1.15,7.5,86.5,354.77,292.21
2016,2,29,7,30,549.0,41.0,1.3,8.0,132.0,462.86,386.85
2016,2,29,7,45,622.5,47.0,1.5,9.0,184.0,530.46,443.08
2016,2,29,8,0,696.0,53.0,1.7,10.0,236.0,606.19,502.58
2016,2,29,8,15,740.5,57.5,1.7,10.5,287.5,658.79,541.18
2016,2,29,8,30,785.0,62.0,1.7,11.0,339.0,710.32,577.39
2016,2,29,8,45,817.5,65.0,1.7,12.0,389.0,748.89,601.66
2016,2,29,9,0,850.0,68.0,1.7,13.0,439.0,785.16,623.56
2016,2,29,9,15,870.5,70.5,1.75,13.5,483.5,801.17,632.14
2016,2,29,9,30,891.0,73.0,1.8,14.0,528.0,821.48,643.95
2016,2,29,9,45,908.0,74.0,1.9,15.0,568.0,833.85,649.38
2016,2,29,10,0,925.0,75.0,2.0,16.0,608.0,842.79,652.53
2016,2,29,10,15,935.0,77.0,2.0,16.5,640.5,843.66,650.46
2016,2,29,10,30,945.0,79.0,2.0,17.0,673.0,840.84,646.09
2016,2,29,10,45,950.0,80.5,2.05,17.5,697.5,829.84,636.73
2016,2,29,11,0,955.0,82.0,2.1,18.0,722.0,815.25,625.11
2016,2,29,11,15,959.5,83.0,2.05,18.0,739.5,796.19,610.88
2016,2,29,11,30,964.0,84.0,2.0,18.0,757.0,773.64,594.38
2016,2,29,11,45,965.5,84.5,1.95,18.5,766.0,745.14,572.14
2016,2,29,12,0,967.0,85.0,1.9,19.0,775.0,713.5,546.56
2016,2,29,12,15,967.0,85.0,1.9,19.0,775.5,677.46,518.86
2016,2,29,12,30,967.0,85.0,1.9,19.0,776.0,638.67,488.58
2016,2,29,12,45,968.5,82.5,1.9,19.5,769.0,595.8,453.75
2016,2,29,13,0,970.0,80.0,1.9,20.0,762.0,550.49,416.28
2016,2,29,13,15,965.5,79.5,1.95,19.5,746.0,501.97,377.12
2016,2,29,13,30,961.0,79.0,2.0,19.0,730.0,451.83,335.32
2016,2,29,13,45,955.5,77.5,2.05,19.0,706.5,399.09,289.62
2016,2,29,14,0,950.0,76.0,2.1,19.0,683.0,345.29,242.08
2016,2,29,14,15,939.5,74.5,2.05,19.0,652.0,289.45,192.64
2016,2,29,14,30,929.0,73.0,2.0,19.0,621.0,233.51,144.2
2016,2,29,14,45,912.0,72.5,2.0,19.0,582.0,177.62,99.62
2016,2,29,15,0,895.0,72.0,2.0,19.0,543.0,122.76,63.82
2016,2,29,15,15,779.0,88.5,1.8,18.5,474.5,71.61,47.85
2016,2,29,15,30,663.0,105.0,1.6,18.0,406.0,70.24,55.71
2016,2,29,15,45,721.5,85.5,1.45,17.5,381.5,58.7,45.96
2016,2,29,16,0,780.0,66.0,1.3,17.0,357.0,51.09,39.54
2016,2,29,16,15,739.0,62.0,1.2,16.5,306.5,49.0,37.89
2016,2,29,16,30,698.0,58.0,1.1,16.0,256.0,46.93,36.18
2016,2,29,16,45,624.0,53.0,1.05,15.5,203.5,40.12,30.16
2016,2,29,17,0,550.0,48.0,1.0,15.0,151.0,37.36,27.56
2016,2,29,17,15,442.0,38.0,1.0,14.5,104.5,30.16,20.81
2016,2,29,17,30,334.0,28.0,1.0,14.0,58.0,22.76,13.23
2016,2,29,17,45,167.0,14.0,1.0,14.0,29.0,11.28,0.0
2016,2,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,45,178.0,11.0,0.8,11.0,23.5,114.75,0.0
2016,3,1,7,0,356.0,22.0,0.8,11.0,47.0,277.38,195.84
2016,3,1,7,15,476.0,31.0,0.85,11.5,94.0,382.43,310.13
2016,3,1,7,30,596.0,40.0,0.9,12.0,141.0,489.87,400.53
2016,3,1,7,45,665.0,45.5,1.0,13.0,194.0,561.77,457.49
2016,3,1,8,0,734.0,51.0,1.1,14.0,247.0,634.77,512.08
2016,3,1,8,15,776.0,55.0,1.15,14.5,299.5,685.7,548.17
2016,3,1,8,30,818.0,59.0,1.2,15.0,352.0,735.4,582.01
2016,3,1,8,45,847.0,62.0,1.3,15.5,402.0,764.41,600.59
2016,3,1,9,0,876.0,65.0,1.4,16.0,452.0,798.31,622.43
2016,3,1,9,15,896.0,67.5,1.55,16.0,497.0,821.56,638.19
2016,3,1,9,30,916.0,70.0,1.7,16.0,542.0,841.69,651.82
2016,3,1,9,45,932.0,71.0,1.9,16.5,582.0,853.34,658.89
2016,3,1,10,0,948.0,72.0,2.1,17.0,622.0,861.46,663.57
2016,3,1,10,15,958.0,73.5,2.2,17.0,655.0,861.64,663.16
2016,3,1,10,30,968.0,75.0,2.3,17.0,688.0,858.07,660.35
2016,3,1,10,45,975.0,75.5,2.45,17.5,713.5,847.23,651.81
2016,3,1,11,0,982.0,76.0,2.6,18.0,739.0,832.69,640.81
2016,3,1,11,15,986.5,77.0,2.65,18.0,757.0,813.13,626.88
2016,3,1,11,30,991.0,78.0,2.7,18.0,775.0,789.99,610.52
2016,3,1,11,45,993.5,78.0,2.75,18.0,784.0,760.96,589.9
2016,3,1,12,0,996.0,78.0,2.8,18.0,793.0,728.67,565.13
2016,3,1,12,15,996.0,78.0,2.8,18.0,794.0,691.7,536.2
2016,3,1,12,30,996.0,78.0,2.8,18.0,795.0,651.9,504.59
2016,3,1,12,45,993.0,78.5,2.8,18.0,787.5,608.28,469.38
2016,3,1,13,0,990.0,79.0,2.8,18.0,780.0,562.41,431.55
2016,3,1,13,15,986.5,78.5,2.75,18.0,764.0,513.38,390.15
2016,3,1,13,30,983.0,78.0,2.7,18.0,748.0,462.58,346.27
2016,3,1,13,45,976.0,77.5,2.7,18.0,724.0,409.01,299.28
2016,3,1,14,0,969.0,77.0,2.7,18.0,700.0,354.45,250.59
2016,3,1,14,15,959.5,75.5,2.65,17.5,668.5,297.74,200.31
2016,3,1,14,30,950.0,74.0,2.6,17.0,637.0,240.82,150.7
2016,3,1,14,45,935.0,73.0,2.55,17.0,598.5,183.54,104.19
2016,3,1,15,0,920.0,72.0,2.5,17.0,560.0,127.09,66.37
2016,3,1,15,15,902.0,69.5,2.4,16.5,516.0,70.57,44.74
2016,3,1,15,30,884.0,67.0,2.3,16.0,472.0,57.9,45.38
2016,3,1,15,45,857.5,64.5,2.2,15.5,423.5,56.07,44.02
2016,3,1,16,0,831.0,62.0,2.1,15.0,375.0,48.17,37.27
2016,3,1,16,15,793.0,58.0,1.85,14.0,323.0,45.94,35.55
2016,3,1,16,30,755.0,54.0,1.6,13.0,271.0,43.69,33.74
2016,3,1,16,45,695.0,48.5,1.4,12.0,218.0,40.04,30.55
2016,3,1,17,0,635.0,43.0,1.2,11.0,165.0,36.35,27.15
2016,3,1,17,15,529.5,35.0,1.2,10.5,115.5,30.16,21.23
2016,3,1,17,30,424.0,27.0,1.2,10.0,66.0,23.89,14.63
2016,3,1,17,45,212.0,13.5,1.2,9.5,33.0,10.8,0.0
2016,3,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,74.5,13.0,0.85,7.5,18.5,55.97,0.0
2016,3,2,7,0,149.0,26.0,0.9,8.0,37.0,161.14,118.78
2016,3,2,7,15,197.0,44.0,1.1,8.5,71.0,221.55,183.26
2016,3,2,7,30,245.0,62.0,1.3,9.0,105.0,280.97,236.75
2016,3,2,7,45,273.5,80.0,1.5,10.0,142.5,328.05,277.18
2016,3,2,8,0,302.0,98.0,1.7,11.0,180.0,375.32,315.97
2016,3,2,8,15,315.0,117.0,1.8,11.5,217.5,396.2,332.44
2016,3,2,8,30,328.0,136.0,1.9,12.0,255.0,431.48,359.47
2016,3,2,8,45,348.0,153.5,2.0,12.5,295.0,469.17,387.75
2016,3,2,9,0,368.0,171.0,2.1,13.0,335.0,505.68,414.45
2016,3,2,9,15,643.5,120.5,2.15,13.5,442.0,694.06,559.36
2016,3,2,9,30,919.0,70.0,2.2,14.0,549.0,847.72,666.92
2016,3,2,9,45,932.0,72.0,2.3,14.5,588.0,858.15,670.65
2016,3,2,10,0,945.0,74.0,2.4,15.0,627.0,865.0,673.42
2016,3,2,10,15,954.5,75.5,2.45,15.5,660.0,864.73,670.94
2016,3,2,10,30,964.0,77.0,2.5,16.0,693.0,860.73,666.09
2016,3,2,10,45,970.0,78.5,2.55,16.5,718.0,850.2,656.87
2016,3,2,11,0,976.0,80.0,2.6,17.0,743.0,835.96,645.29
2016,3,2,11,15,980.0,80.5,2.6,17.0,760.5,815.49,630.34
2016,3,2,11,30,984.0,81.0,2.6,17.0,778.0,791.51,613.05
2016,3,2,11,45,984.0,82.5,2.6,17.0,786.5,762.35,592.05
2016,3,2,12,0,984.0,84.0,2.6,17.0,795.0,730.05,566.99
2016,3,2,12,15,804.5,159.0,2.6,17.0,741.0,653.96,507.49
2016,3,2,12,30,625.0,234.0,2.6,17.0,687.0,580.91,450.29
2016,3,2,12,45,750.0,184.5,2.6,17.0,722.5,573.58,443.86
2016,3,2,13,0,875.0,135.0,2.6,17.0,758.0,556.51,428.24
2016,3,2,13,15,869.5,134.0,2.6,17.0,742.0,509.34,388.81
2016,3,2,13,30,864.0,133.0,2.6,17.0,726.0,460.92,347.55
2016,3,2,13,45,720.5,171.5,2.65,17.0,655.0,391.0,291.43
2016,3,2,14,0,577.0,210.0,2.7,17.0,584.0,335.66,247.55
2016,3,2,14,15,600.5,190.5,2.65,16.5,564.0,291.5,208.78
2016,3,2,14,30,624.0,171.0,2.6,16.0,544.0,243.46,166.91
2016,3,2,14,45,537.5,184.5,2.6,16.0,491.5,201.95,136.61
2016,3,2,15,0,451.0,198.0,2.6,16.0,439.0,168.89,117.3
2016,3,2,15,15,455.0,179.5,2.45,15.5,406.0,125.67,93.93
2016,3,2,15,30,459.0,161.0,2.3,15.0,373.0,107.55,88.79
2016,3,2,15,45,305.0,161.0,2.15,14.5,295.5,114.55,95.35
2016,3,2,16,0,151.0,161.0,2.0,14.0,218.0,118.99,99.67
2016,3,2,16,15,135.5,141.0,1.8,13.0,187.0,105.63,88.55
2016,3,2,16,30,120.0,121.0,1.6,12.0,156.0,91.86,76.83
2016,3,2,16,45,106.5,98.5,1.45,11.5,125.5,76.14,62.92
2016,3,2,17,0,93.0,76.0,1.3,11.0,95.0,59.94,48.25
2016,3,2,17,15,67.5,54.5,1.25,10.5,66.0,43.89,33.43
2016,3,2,17,30,42.0,33.0,1.2,10.0,37.0,27.38,17.76
2016,3,2,17,45,21.0,16.5,1.2,10.0,18.5,14.09,0.0
2016,3,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,1.05,8.5,6.0,5.46,0.0
2016,3,3,7,0,0.0,12.0,1.1,9.0,12.0,10.54,2.64
2016,3,3,7,15,0.0,23.5,1.1,9.5,23.5,20.69,12.01
2016,3,3,7,30,0.0,35.0,1.1,10.0,35.0,30.85,21.09
2016,3,3,7,45,0.0,47.5,1.15,10.5,47.5,41.93,30.84
2016,3,3,8,0,0.0,60.0,1.2,11.0,60.0,53.25,40.62
2016,3,3,8,15,0.0,72.5,1.2,11.5,72.5,65.05,50.63
2016,3,3,8,30,0.0,85.0,1.2,12.0,85.0,76.79,60.38
2016,3,3,8,45,106.0,140.5,1.25,12.5,188.0,244.2,202.74
2016,3,3,9,0,212.0,196.0,1.3,13.0,291.0,395.54,323.79
2016,3,3,9,15,278.0,206.5,1.25,13.5,344.5,473.22,382.01
2016,3,3,9,30,344.0,217.0,1.2,14.0,398.0,535.44,427.36
2016,3,3,9,45,363.0,231.0,1.15,14.5,434.0,561.67,444.03
2016,3,3,10,0,382.0,245.0,1.1,15.0,470.0,586.05,459.35
2016,3,3,10,15,650.5,163.0,1.0,15.0,571.5,728.5,564.48
2016,3,3,10,30,919.0,81.0,0.9,15.0,673.0,832.76,632.7
2016,3,3,10,45,733.5,159.5,0.85,15.5,643.0,763.41,580.91
2016,3,3,11,0,548.0,238.0,0.8,16.0,613.0,676.54,514.92
2016,3,3,11,15,390.0,293.5,0.95,16.0,564.0,585.53,449.18
2016,3,3,11,30,232.0,349.0,1.1,16.0,515.0,501.18,386.11
2016,3,3,11,45,236.5,349.5,1.25,16.0,520.5,492.0,380.34
2016,3,3,12,0,241.0,350.0,1.4,16.0,526.0,481.83,373.02
2016,3,3,12,15,251.0,352.5,1.6,16.0,535.5,475.78,368.79
2016,3,3,12,30,261.0,355.0,1.8,16.0,545.0,470.85,365.07
2016,3,3,12,45,344.5,328.0,2.0,16.0,576.5,475.25,368.67
2016,3,3,13,0,428.0,301.0,2.2,16.0,608.0,473.16,366.35
2016,3,3,13,15,432.5,290.5,2.25,15.5,595.0,439.82,339.95
2016,3,3,13,30,437.0,280.0,2.3,15.0,582.0,405.54,312.26
2016,3,3,13,45,373.0,287.0,2.35,15.0,539.0,362.19,277.47
2016,3,3,14,0,309.0,294.0,2.4,15.0,496.0,322.35,245.87
2016,3,3,14,15,306.0,281.0,2.35,14.5,473.0,289.42,218.68
2016,3,3,14,30,303.0,268.0,2.3,14.0,450.0,256.8,191.87
2016,3,3,14,45,315.5,248.0,2.3,14.0,427.5,222.11,163.39
2016,3,3,15,0,328.0,228.0,2.3,14.0,405.0,186.36,136.61
2016,3,3,15,15,349.0,204.0,2.15,13.5,379.0,147.39,113.06
2016,3,3,15,30,370.0,180.0,2.0,13.0,353.0,126.1,105.51
2016,3,3,15,45,240.5,171.5,1.85,13.0,279.0,120.52,101.01
2016,3,3,16,0,111.0,163.0,1.7,13.0,205.0,119.99,100.85
2016,3,3,16,15,102.5,141.5,1.45,12.5,176.5,105.84,88.85
2016,3,3,16,30,94.0,120.0,1.2,12.0,148.0,91.23,76.24
2016,3,3,16,45,83.5,98.0,1.0,12.0,119.0,75.84,62.53
2016,3,3,17,0,73.0,76.0,0.8,12.0,90.0,59.98,48.13
2016,3,3,17,15,51.5,55.0,0.75,12.0,63.0,44.29,33.64
2016,3,3,17,30,30.0,34.0,0.7,12.0,36.0,28.86,19.02
2016,3,3,17,45,15.0,17.0,0.65,12.0,18.0,14.88,0.0
2016,3,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
