Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,9.0,1.65,7.0,9.0,0.0,0.0
2016,3,14,6,30,0.0,18.0,1.9,7.0,18.0,16.37,0.0
2016,3,14,6,45,202.5,30.0,2.2,7.5,57.0,207.17,161.86
2016,3,14,7,0,405.0,42.0,2.5,8.0,96.0,365.87,307.26
2016,3,14,7,15,495.5,51.0,2.6,8.0,147.0,454.12,385.81
2016,3,14,7,30,586.0,60.0,2.7,8.0,198.0,546.45,463.33
2016,3,14,7,45,633.0,68.5,2.8,8.5,250.5,607.79,511.86
2016,3,14,8,0,680.0,77.0,2.9,9.0,303.0,669.23,558.45
2016,3,14,8,15,663.0,87.0,2.95,9.0,336.5,679.8,564.99
2016,3,14,8,30,646.0,97.0,3.0,9.0,370.0,687.0,568.95
2016,3,14,8,45,569.0,134.5,3.15,9.5,396.0,671.62,554.84
2016,3,14,9,0,492.0,172.0,3.3,10.0,422.0,645.06,530.52
2016,3,14,9,15,514.0,181.0,3.35,10.0,461.5,673.52,551.29
2016,3,14,9,30,536.0,190.0,3.4,10.0,501.0,699.89,569.96
2016,3,14,9,45,476.0,226.5,3.45,10.5,516.0,682.85,552.61
2016,3,14,10,0,416.0,263.0,3.5,11.0,531.0,648.53,523.02
2016,3,14,10,15,365.0,292.0,3.5,11.0,535.5,627.23,504.31
2016,3,14,10,30,314.0,321.0,3.5,11.0,540.0,604.37,484.44
2016,3,14,10,45,316.5,332.5,3.5,11.5,559.5,606.61,484.34
2016,3,14,11,0,319.0,344.0,3.5,12.0,579.0,607.12,482.84
2016,3,14,11,15,273.5,361.5,3.5,12.0,566.5,574.25,456.08
2016,3,14,11,30,228.0,379.0,3.5,12.0,554.0,533.7,423.79
2016,3,14,11,45,197.0,385.5,3.5,12.0,538.0,504.02,400.09
2016,3,14,12,0,166.0,392.0,3.5,12.0,522.0,475.37,377.13
2016,3,14,12,15,198.0,390.0,3.55,12.0,544.5,481.84,382.33
2016,3,14,12,30,230.0,388.0,3.6,12.0,567.0,485.4,384.9
2016,3,14,12,45,242.0,381.5,3.65,12.0,568.0,470.61,372.99
2016,3,14,13,0,254.0,375.0,3.7,12.0,569.0,453.81,359.35
2016,3,14,13,15,288.5,359.0,3.7,12.0,575.0,438.23,346.3
2016,3,14,13,30,323.0,343.0,3.7,12.0,581.0,419.44,330.07
2016,3,14,13,45,349.0,324.0,3.7,12.0,574.0,391.75,306.28
2016,3,14,14,0,375.0,305.0,3.7,12.0,567.0,361.54,279.74
2016,3,14,14,15,388.0,286.5,3.7,12.0,546.5,325.44,248.25
2016,3,14,14,30,401.0,268.0,3.7,12.0,526.0,288.09,215.59
2016,3,14,14,45,581.0,202.0,3.75,12.0,551.5,237.83,165.86
2016,3,14,15,0,761.0,136.0,3.8,12.0,577.0,172.09,105.82
2016,3,14,15,15,564.0,168.0,3.75,11.5,481.5,137.84,94.77
2016,3,14,15,30,367.0,200.0,3.7,11.0,386.0,137.25,115.91
2016,3,14,15,45,403.0,172.0,3.65,11.0,358.0,114.21,96.07
2016,3,14,16,0,439.0,144.0,3.6,11.0,330.0,98.12,82.2
2016,3,14,16,15,504.5,121.5,3.25,10.5,309.0,85.2,71.12
2016,3,14,16,30,570.0,99.0,2.9,10.0,288.0,72.89,60.41
2016,3,14,16,45,517.0,88.0,2.55,9.5,237.0,66.6,54.94
2016,3,14,17,0,464.0,77.0,2.2,9.0,186.0,57.61,46.82
2016,3,14,17,15,369.0,64.0,2.0,8.0,137.0,48.61,38.52
2016,3,14,17,30,274.0,51.0,1.8,7.0,88.0,39.35,29.66
2016,3,14,17,45,137.0,33.0,1.6,6.5,51.5,26.48,16.45
2016,3,14,18,0,0.0,15.0,1.4,6.0,15.0,13.64,0.0
2016,3,14,18,15,0.0,7.5,1.35,6.0,7.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,15,6,15,51.0,7.5,1.5,3.5,9.5,6.82,0.0
2016,3,15,6,30,102.0,15.0,1.7,4.0,19.0,99.92,0.0
2016,3,15,6,45,251.0,29.5,1.9,5.0,59.0,239.95,192.68
2016,3,15,7,0,400.0,44.0,2.1,6.0,99.0,366.4,309.92
2016,3,15,7,15,488.0,53.0,2.25,6.5,150.0,453.21,386.68
2016,3,15,7,30,576.0,62.0,2.4,7.0,201.0,543.85,462.07
2016,3,15,7,45,634.5,68.0,2.55,7.5,254.5,610.77,515.07
2016,3,15,8,0,693.0,74.0,2.7,8.0,308.0,678.32,566.47
2016,3,15,8,15,730.0,79.0,2.8,8.5,360.0,726.95,601.33
2016,3,15,8,30,767.0,84.0,2.9,9.0,412.0,769.65,630.87
2016,3,15,8,45,796.5,86.5,3.0,9.5,461.5,806.12,655.18
2016,3,15,9,0,826.0,89.0,3.1,10.0,511.0,840.07,677.33
2016,3,15,9,15,845.0,92.0,3.15,10.5,555.5,862.7,690.66
2016,3,15,9,30,864.0,95.0,3.2,11.0,600.0,882.12,701.74
2016,3,15,9,45,880.5,96.0,3.3,11.5,639.5,885.64,701.79
2016,3,15,10,0,897.0,97.0,3.4,12.0,679.0,893.93,705.54
2016,3,15,10,15,906.5,98.5,3.45,12.0,710.5,893.18,703.91
2016,3,15,10,30,916.0,100.0,3.5,12.0,742.0,888.83,699.96
2016,3,15,10,45,925.0,100.0,3.55,12.5,767.0,878.82,690.87
2016,3,15,11,0,934.0,100.0,3.6,13.0,792.0,865.21,679.41
2016,3,15,11,15,938.0,100.5,3.65,13.0,808.5,844.56,664.31
2016,3,15,11,30,942.0,101.0,3.7,13.0,825.0,820.54,646.88
2016,3,15,11,45,945.0,100.5,3.75,13.5,833.5,791.52,624.7
2016,3,15,12,0,948.0,100.0,3.8,14.0,842.0,759.41,599.91
2016,3,15,12,15,948.0,100.0,3.85,14.0,842.0,722.79,571.29
2016,3,15,12,30,948.0,100.0,3.9,14.0,842.0,683.52,540.1
2016,3,15,12,45,947.5,99.0,4.0,14.5,833.5,640.58,504.64
2016,3,15,13,0,947.0,98.0,4.1,15.0,825.0,595.41,466.66
2016,3,15,13,15,943.0,97.0,4.1,14.5,808.5,546.46,426.27
2016,3,15,13,30,939.0,96.0,4.1,14.0,792.0,495.96,383.39
2016,3,15,13,45,934.5,94.0,4.15,14.0,767.5,443.11,336.83
2016,3,15,14,0,930.0,92.0,4.2,14.0,743.0,389.22,288.27
2016,3,15,14,15,921.0,90.0,4.15,14.0,711.0,333.22,237.28
2016,3,15,14,30,912.0,88.0,4.1,14.0,679.0,277.09,186.34
2016,3,15,14,45,901.0,85.5,4.1,14.0,641.0,220.32,136.87
2016,3,15,15,0,890.0,83.0,4.1,14.0,603.0,164.1,92.85
2016,3,15,15,15,873.0,80.5,3.95,13.5,558.5,108.28,60.07
2016,3,15,15,30,856.0,78.0,3.8,13.0,514.0,56.22,44.22
2016,3,15,15,45,833.5,74.5,3.65,13.0,465.0,54.87,43.21
2016,3,15,16,0,811.0,71.0,3.5,13.0,416.0,53.48,42.14
2016,3,15,16,15,777.0,67.0,3.1,12.0,364.0,51.58,40.76
2016,3,15,16,30,743.0,63.0,2.7,11.0,312.0,49.64,39.31
2016,3,15,16,45,694.5,57.0,2.35,10.5,259.0,45.91,36.08
2016,3,15,17,0,646.0,51.0,2.0,10.0,206.0,42.08,32.64
2016,3,15,17,15,563.0,44.0,1.85,9.5,154.5,34.01,25.18
2016,3,15,17,30,480.0,37.0,1.7,9.0,103.0,29.42,20.64
2016,3,15,17,45,331.5,25.5,1.55,8.5,61.5,20.56,11.6
2016,3,15,18,0,183.0,14.0,1.4,8.0,20.0,12.73,0.0
2016,3,15,18,15,91.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,91.0,8.0,1.3,5.0,12.0,59.65,0.0
2016,3,16,6,30,182.0,16.0,1.4,6.0,24.0,155.64,0.0
2016,3,16,6,45,334.5,28.0,1.5,7.0,67.0,293.48,236.7
2016,3,16,7,0,487.0,40.0,1.6,8.0,110.0,423.33,353.88
2016,3,16,7,15,570.5,47.5,1.75,8.5,162.5,507.55,426.02
2016,3,16,7,30,654.0,55.0,1.9,9.0,215.0,589.5,492.39
2016,3,16,7,45,706.0,60.0,2.1,9.5,270.0,653.15,541.71
2016,3,16,8,0,758.0,65.0,2.3,10.0,325.0,716.69,589.0
2016,3,16,8,15,792.0,69.0,2.4,10.5,378.0,763.55,621.58
2016,3,16,8,30,826.0,73.0,2.5,11.0,431.0,808.67,652.1
2016,3,16,8,45,850.0,76.0,2.6,12.0,480.5,841.82,672.06
2016,3,16,9,0,874.0,79.0,2.7,13.0,530.0,864.06,683.92
2016,3,16,9,15,891.0,81.5,2.65,13.5,575.0,884.84,694.85
2016,3,16,9,30,908.0,84.0,2.6,14.0,620.0,902.37,703.45
2016,3,16,9,45,920.5,86.0,2.6,14.5,659.0,911.94,706.97
2016,3,16,10,0,933.0,88.0,2.6,15.0,698.0,917.91,708.19
2016,3,16,10,15,941.5,89.5,2.55,15.0,730.0,916.17,705.16
2016,3,16,10,30,950.0,91.0,2.5,15.0,762.0,910.72,699.82
2016,3,16,10,45,956.0,92.5,2.5,15.5,786.5,899.43,689.81
2016,3,16,11,0,962.0,94.0,2.5,16.0,811.0,884.47,677.51
2016,3,16,11,15,965.5,94.5,2.45,16.0,827.5,862.86,661.65
2016,3,16,11,30,969.0,95.0,2.4,16.0,844.0,837.81,643.55
2016,3,16,11,45,970.0,95.5,2.4,16.5,852.0,807.57,621.14
2016,3,16,12,0,971.0,96.0,2.4,17.0,860.0,774.24,596.57
2016,3,16,12,15,970.5,96.0,2.4,17.0,859.5,736.49,568.02
2016,3,16,12,30,970.0,96.0,2.4,17.0,859.0,696.06,536.98
2016,3,16,12,45,972.5,93.0,2.4,17.5,851.0,652.2,501.82
2016,3,16,13,0,975.0,90.0,2.4,18.0,843.0,605.84,464.03
2016,3,16,13,15,971.0,89.5,2.4,18.0,826.0,556.12,423.58
2016,3,16,13,30,967.0,89.0,2.4,18.0,809.0,504.77,380.7
2016,3,16,13,45,960.5,88.0,2.4,18.0,784.0,450.63,334.48
2016,3,16,14,0,954.0,87.0,2.4,18.0,759.0,395.57,286.34
2016,3,16,14,15,944.5,85.5,2.35,17.5,726.0,338.58,236.31
2016,3,16,14,30,935.0,84.0,2.3,17.0,693.0,281.46,186.01
2016,3,16,14,45,922.0,82.0,2.25,17.0,654.0,223.48,136.4
2016,3,16,15,0,909.0,80.0,2.2,17.0,615.0,166.23,92.17
2016,3,16,15,15,892.0,78.0,2.05,16.5,570.0,109.71,59.04
2016,3,16,15,30,875.0,76.0,1.9,16.0,525.0,63.65,50.12
2016,3,16,15,45,851.0,73.0,1.8,16.0,475.0,53.81,41.75
2016,3,16,16,0,827.0,70.0,1.7,16.0,425.0,52.74,40.97
2016,3,16,16,15,793.5,66.0,1.55,15.0,372.0,50.8,39.58
2016,3,16,16,30,760.0,62.0,1.4,14.0,319.0,48.82,38.11
2016,3,16,16,45,709.0,57.0,1.25,13.5,265.0,45.88,35.63
2016,3,16,17,0,658.0,52.0,1.1,13.0,211.0,42.91,33.0
2016,3,16,17,15,576.0,44.5,1.1,12.5,159.0,37.53,28.03
2016,3,16,17,30,494.0,37.0,1.1,12.0,107.0,29.35,20.36
2016,3,16,17,45,345.0,25.5,1.15,11.5,64.5,20.48,11.53
2016,3,16,18,0,196.0,14.0,1.2,11.0,22.0,11.31,0.0
2016,3,16,18,15,98.0,7.0,1.15,10.5,11.0,6.37,0.0
2016,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,121.5,8.5,1.1,7.5,14.0,78.08,0.0
2016,3,17,6,30,243.0,17.0,1.1,8.0,28.0,197.31,51.3
2016,3,17,6,45,387.0,27.5,1.1,9.0,72.5,328.2,264.2
2016,3,17,7,0,531.0,38.0,1.1,10.0,117.0,445.57,367.87
2016,3,17,7,15,609.5,45.0,1.25,10.5,171.0,528.59,437.1
2016,3,17,7,30,688.0,52.0,1.4,11.0,225.0,614.32,504.79
2016,3,17,7,45,736.0,57.0,1.55,11.5,280.0,675.67,550.82
2016,3,17,8,0,784.0,62.0,1.7,12.0,335.0,736.77,594.87
2016,3,17,8,15,816.5,65.5,1.65,12.5,388.0,782.3,624.2
2016,3,17,8,30,849.0,69.0,1.6,13.0,441.0,826.0,651.29
2016,3,17,8,45,871.0,72.5,1.55,14.0,491.0,850.26,662.74
2016,3,17,9,0,893.0,76.0,1.5,15.0,541.0,879.89,677.79
2016,3,17,9,15,909.0,78.0,1.45,15.5,586.0,899.38,686.82
2016,3,17,9,30,925.0,80.0,1.4,16.0,631.0,915.58,693.69
2016,3,17,9,45,936.0,82.0,1.35,16.5,669.5,923.89,695.34
2016,3,17,10,0,947.0,84.0,1.3,17.0,708.0,928.56,694.79
2016,3,17,10,15,955.5,85.5,1.3,17.5,740.0,926.75,690.94
2016,3,17,10,30,964.0,87.0,1.3,18.0,772.0,921.18,684.89
2016,3,17,10,45,969.0,88.5,1.3,18.5,796.0,908.89,674.65
2016,3,17,11,0,974.0,90.0,1.3,19.0,820.0,892.9,662.25
2016,3,17,11,15,977.5,90.5,1.4,19.0,836.5,871.05,648.73
2016,3,17,11,30,981.0,91.0,1.5,19.0,853.0,845.71,632.84
2016,3,17,11,45,982.0,91.5,1.6,19.5,861.0,815.15,612.12
2016,3,17,12,0,983.0,92.0,1.7,20.0,869.0,781.45,589.15
2016,3,17,12,15,982.5,92.0,1.75,20.0,868.5,743.29,561.84
2016,3,17,12,30,982.0,92.0,1.8,20.0,868.0,702.43,531.73
2016,3,17,12,45,978.5,92.0,1.9,20.0,858.5,657.28,498.05
2016,3,17,13,0,975.0,92.0,2.0,20.0,849.0,610.03,461.75
2016,3,17,13,15,971.0,91.0,2.0,20.0,831.5,559.8,421.62
2016,3,17,13,30,967.0,90.0,2.0,20.0,814.0,507.96,379.07
2016,3,17,13,45,960.5,89.0,2.0,20.0,788.5,453.76,333.49
2016,3,17,14,0,954.0,88.0,2.0,20.0,763.0,398.64,285.97
2016,3,17,14,15,945.0,86.5,1.95,19.5,730.5,341.73,236.62
2016,3,17,14,30,936.0,85.0,1.9,19.0,698.0,284.65,186.88
2016,3,17,14,45,923.5,83.0,1.9,19.0,658.5,226.64,137.67
2016,3,17,15,0,911.0,81.0,1.9,19.0,619.0,169.32,93.53
2016,3,17,15,15,893.5,78.5,1.8,18.5,574.0,112.24,59.75
2016,3,17,15,30,876.0,76.0,1.7,18.0,529.0,63.62,49.67
2016,3,17,15,45,852.5,73.0,1.6,18.0,479.0,53.72,41.31
2016,3,17,16,0,829.0,70.0,1.5,18.0,429.0,52.65,40.55
2016,3,17,16,15,795.5,66.0,1.35,17.0,376.0,50.71,39.17
2016,3,17,16,30,762.0,62.0,1.2,16.0,323.0,48.73,37.71
2016,3,17,16,45,712.0,57.0,1.05,15.5,268.5,45.79,35.25
2016,3,17,17,0,662.0,52.0,0.9,15.0,214.0,42.82,32.66
2016,3,17,17,15,581.0,45.0,0.9,14.0,161.5,37.9,28.2
2016,3,17,17,30,500.0,38.0,0.9,13.0,109.0,30.14,21.0
2016,3,17,17,45,352.5,26.5,0.95,12.5,66.0,21.3,12.31
2016,3,17,18,0,205.0,15.0,1.0,12.0,23.0,12.16,0.0
2016,3,17,18,15,102.5,7.5,1.0,11.5,11.5,6.82,0.0
2016,3,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,15,112.5,9.5,0.55,7.5,15.0,74.18,0.0
2016,3,18,6,30,225.0,19.0,0.6,8.0,30.0,191.71,83.15
2016,3,18,6,45,362.0,30.0,0.65,8.5,74.5,316.38,256.05
2016,3,18,7,0,499.0,41.0,0.7,9.0,119.0,436.69,360.85
2016,3,18,7,15,577.5,48.5,0.7,9.5,171.5,518.3,427.23
2016,3,18,7,30,656.0,56.0,0.7,10.0,224.0,597.56,487.9
2016,3,18,7,45,705.0,61.5,0.7,10.5,278.5,659.76,532.46
2016,3,18,8,0,754.0,67.0,0.7,11.0,333.0,721.77,574.78
2016,3,18,8,15,787.0,71.0,0.65,11.5,386.0,767.87,603.24
2016,3,18,8,30,820.0,75.0,0.6,12.0,439.0,812.18,629.53
2016,3,18,8,45,842.5,78.5,0.55,12.5,488.0,844.64,646.9
2016,3,18,9,0,865.0,82.0,0.5,13.0,537.0,874.33,662.15
2016,3,18,9,15,881.5,84.5,0.55,13.5,581.5,886.23,667.45
2016,3,18,9,30,898.0,87.0,0.6,14.0,626.0,903.23,676.5
2016,3,18,9,45,908.0,90.0,0.65,14.5,664.0,911.65,679.92
2016,3,18,10,0,918.0,93.0,0.7,15.0,702.0,916.49,681.27
2016,3,18,10,15,927.0,94.5,0.8,15.0,734.0,915.12,681.01
2016,3,18,10,30,936.0,96.0,0.9,15.0,766.0,910.08,678.5
2016,3,18,10,45,776.0,173.5,1.0,15.5,741.0,850.05,638.32
2016,3,18,11,0,616.0,251.0,1.1,16.0,716.0,771.43,582.22
2016,3,18,11,15,784.0,176.5,1.15,16.0,781.0,815.24,616.27
2016,3,18,11,30,952.0,102.0,1.2,16.0,846.0,837.17,630.9
2016,3,18,11,45,954.0,102.0,1.25,16.5,854.0,807.42,609.68
2016,3,18,12,0,956.0,102.0,1.3,17.0,862.0,774.59,586.89
2016,3,18,12,15,955.5,102.5,1.4,17.0,861.5,737.61,560.8
2016,3,18,12,30,955.0,103.0,1.5,17.0,861.0,697.98,532.05
2016,3,18,12,45,938.5,110.0,1.6,17.5,848.5,652.17,496.87
2016,3,18,13,0,922.0,117.0,1.7,18.0,836.0,605.15,459.92
2016,3,18,13,15,917.5,116.0,1.75,18.0,819.0,556.62,421.47
2016,3,18,13,30,913.0,115.0,1.8,18.0,802.0,506.67,380.69
2016,3,18,13,45,905.0,114.0,1.85,18.0,776.5,454.11,336.7
2016,3,18,14,0,897.0,113.0,1.9,18.0,751.0,400.89,290.96
2016,3,18,14,15,886.5,111.0,1.9,17.5,718.5,340.11,238.98
2016,3,18,14,30,876.0,109.0,1.9,17.0,686.0,284.34,190.44
2016,3,18,14,45,721.0,147.5,1.95,17.0,604.0,227.47,147.99
2016,3,18,15,0,566.0,186.0,2.0,17.0,522.0,192.56,127.34
2016,3,18,15,15,539.0,179.0,1.95,16.5,480.0,148.94,100.34
2016,3,18,15,30,512.0,172.0,1.9,16.0,438.0,111.67,91.48
2016,3,18,15,45,634.0,130.5,1.9,16.0,428.5,87.09,70.64
2016,3,18,16,0,756.0,89.0,1.9,16.0,419.0,60.49,47.72
2016,3,18,16,15,718.5,84.0,1.75,15.0,366.5,58.63,46.47
2016,3,18,16,30,681.0,79.0,1.6,14.0,314.0,56.71,45.1
2016,3,18,16,45,626.5,72.0,1.45,13.5,261.0,53.07,42.03
2016,3,18,17,0,572.0,65.0,1.3,13.0,208.0,49.32,38.74
2016,3,18,17,15,486.0,55.5,1.25,12.0,156.5,43.2,33.19
2016,3,18,17,30,400.0,46.0,1.2,11.0,105.0,36.9,27.21
2016,3,18,17,45,200.0,34.5,1.15,10.5,64.0,26.88,17.31
2016,3,18,18,0,0.0,23.0,1.1,10.0,23.0,19.27,0.0
2016,3,18,18,15,0.0,11.5,1.05,9.5,11.5,10.46,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,6.5,9.5,0.25,7.5,10.0,12.45,0.0
2016,3,19,6,30,13.0,19.0,0.2,8.0,20.0,28.37,11.01
2016,3,19,6,45,55.5,39.0,0.15,8.5,47.5,95.94,76.0
2016,3,19,7,0,98.0,59.0,0.1,9.0,75.0,150.95,125.01
2016,3,19,7,15,117.0,81.5,0.2,9.0,107.5,194.08,162.67
2016,3,19,7,30,136.0,104.0,0.3,9.0,140.0,236.83,199.02
2016,3,19,7,45,150.5,126.0,0.4,9.5,173.5,275.15,230.19
2016,3,19,8,0,165.0,148.0,0.5,10.0,207.0,313.18,260.22
2016,3,19,8,15,318.5,148.5,0.55,10.5,283.5,454.95,373.79
2016,3,19,8,30,472.0,149.0,0.6,11.0,360.0,605.37,486.44
2016,3,19,8,45,512.5,155.5,0.7,12.0,408.0,650.87,516.06
2016,3,19,9,0,553.0,162.0,0.8,13.0,456.0,695.23,545.53
2016,3,19,9,15,713.5,126.5,0.9,13.5,538.0,803.81,620.22
2016,3,19,9,30,874.0,91.0,1.0,14.0,620.0,889.66,675.93
2016,3,19,9,45,885.5,93.5,1.1,14.5,657.5,898.74,679.61
2016,3,19,10,0,897.0,96.0,1.2,15.0,695.0,904.33,682.14
2016,3,19,10,15,906.0,97.5,1.25,15.0,726.0,903.04,680.71
2016,3,19,10,30,915.0,99.0,1.3,15.0,757.0,898.16,677.13
2016,3,19,10,45,922.5,99.0,1.4,15.5,781.5,886.79,668.82
2016,3,19,11,0,930.0,99.0,1.5,16.0,806.0,871.87,658.24
2016,3,19,11,15,933.5,100.0,1.55,16.0,821.5,851.24,644.45
2016,3,19,11,30,937.0,101.0,1.6,16.0,837.0,827.26,628.45
2016,3,19,11,45,940.5,100.0,1.7,16.5,845.0,798.08,608.23
2016,3,19,12,0,944.0,99.0,1.8,17.0,853.0,765.81,585.77
2016,3,19,12,15,943.0,99.0,1.85,17.0,852.5,728.48,558.52
2016,3,19,12,30,942.0,99.0,1.9,17.0,852.0,688.6,528.68
2016,3,19,12,45,942.5,97.0,2.0,17.0,843.5,645.46,496.01
2016,3,19,13,0,943.0,95.0,2.1,17.0,835.0,600.05,460.62
2016,3,19,13,15,938.5,94.5,2.1,17.0,817.5,551.34,421.16
2016,3,19,13,30,934.0,94.0,2.1,17.0,800.0,501.14,379.42
2016,3,19,13,45,926.0,93.5,2.1,17.0,775.0,448.27,334.45
2016,3,19,14,0,918.0,93.0,2.1,17.0,750.0,394.69,287.75
2016,3,19,14,15,909.0,91.5,2.1,16.5,718.0,339.56,239.46
2016,3,19,14,30,900.0,90.0,2.1,16.0,686.0,284.32,190.72
2016,3,19,14,45,690.0,153.5,2.1,16.0,595.0,227.96,150.41
2016,3,19,15,0,480.0,217.0,2.1,16.0,504.0,204.38,140.87
2016,3,19,15,15,433.5,211.0,2.05,15.5,455.5,164.53,116.29
2016,3,19,15,30,387.0,205.0,2.0,15.0,407.0,139.96,116.04
2016,3,19,15,45,357.5,188.5,2.0,15.0,362.0,130.82,108.64
2016,3,19,16,0,328.0,172.0,2.0,15.0,317.0,121.3,100.82
2016,3,19,16,15,314.0,153.0,1.95,14.5,278.0,109.92,91.48
2016,3,19,16,30,300.0,134.0,1.9,14.0,239.0,98.05,81.54
2016,3,19,16,45,282.0,113.5,1.85,13.5,199.0,84.66,70.04
2016,3,19,17,0,264.0,93.0,1.8,13.0,159.0,70.74,57.8
2016,3,19,17,15,229.5,73.0,1.7,12.5,121.0,56.55,45.01
2016,3,19,17,30,195.0,53.0,1.6,12.0,83.0,41.88,31.51
2016,3,19,17,45,97.5,36.0,1.5,11.5,51.0,28.8,18.98
2016,3,19,18,0,0.0,19.0,1.4,11.0,19.0,16.42,0.0
2016,3,19,18,15,0.0,9.5,1.5,10.5,9.5,8.64,0.0
2016,3,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,6,15,26.0,10.5,0.85,8.5,12.0,24.89,0.0
2016,3,20,6,30,52.0,21.0,1.0,9.0,24.0,74.22,43.71
2016,3,20,6,45,97.5,40.5,1.15,9.5,54.0,138.45,112.03
2016,3,20,7,0,143.0,60.0,1.3,10.0,84.0,196.82,164.67
2016,3,20,7,15,164.0,82.0,1.4,10.5,118.5,242.82,204.79
2016,3,20,7,30,185.0,104.0,1.5,11.0,153.0,288.58,243.26
2016,3,20,7,45,198.5,125.5,1.6,12.0,188.5,327.52,274.16
2016,3,20,8,0,212.0,147.0,1.7,13.0,224.0,365.9,303.52
2016,3,20,8,15,240.0,167.5,1.75,13.5,267.0,414.48,340.86
2016,3,20,8,30,268.0,188.0,1.8,14.0,310.0,462.76,376.94
2016,3,20,8,45,560.0,134.0,1.85,14.5,423.5,676.19,542.14
2016,3,20,9,0,852.0,80.0,1.9,15.0,537.0,857.96,668.33
2016,3,20,9,15,868.0,82.5,1.95,15.0,580.5,877.72,678.68
2016,3,20,9,30,884.0,85.0,2.0,15.0,624.0,894.29,688.67
2016,3,20,9,45,892.0,89.0,2.1,15.5,661.0,902.12,692.01
2016,3,20,10,0,900.0,93.0,2.2,16.0,698.0,906.38,693.11
2016,3,20,10,15,908.5,94.5,2.25,16.0,729.5,904.66,691.11
2016,3,20,10,30,917.0,96.0,2.3,16.0,761.0,899.35,686.87
2016,3,20,10,45,921.0,98.5,2.4,16.0,784.0,887.67,678.87
2016,3,20,11,0,925.0,101.0,2.5,16.0,807.0,872.45,668.56
2016,3,20,11,15,929.0,101.5,2.55,16.0,823.0,851.73,654.11
2016,3,20,11,30,933.0,102.0,2.6,16.0,839.0,827.68,637.41
2016,3,20,11,45,933.5,103.0,2.7,16.5,846.5,798.25,616.1
2016,3,20,12,0,934.0,104.0,2.8,17.0,854.0,765.86,592.68
2016,3,20,12,15,933.5,104.0,2.85,16.5,853.5,729.07,566.11
2016,3,20,12,30,933.0,104.0,2.9,16.0,853.0,689.73,536.9
2016,3,20,12,45,932.5,103.0,3.0,16.0,844.5,647.12,503.7
2016,3,20,13,0,932.0,102.0,3.1,16.0,836.0,602.34,467.9
2016,3,20,13,15,928.0,101.0,3.15,16.0,819.0,553.79,428.06
2016,3,20,13,30,924.0,100.0,3.2,16.0,802.0,503.76,385.9
2016,3,20,13,45,521.5,225.0,3.3,16.0,619.0,386.7,295.83
2016,3,20,14,0,119.0,350.0,3.4,16.0,436.0,316.19,245.58
2016,3,20,14,15,101.0,329.5,3.4,15.5,400.0,290.59,226.16
2016,3,20,14,30,83.0,309.0,3.4,15.0,364.0,261.31,203.84
2016,3,20,14,45,63.5,280.5,3.4,15.0,321.0,228.97,178.97
2016,3,20,15,0,44.0,252.0,3.4,15.0,278.0,199.49,156.64
2016,3,20,15,15,80.0,244.5,3.35,14.5,288.5,189.29,148.44
2016,3,20,15,30,116.0,237.0,3.3,14.0,299.0,165.03,138.13
2016,3,20,15,45,58.0,129.5,3.3,14.0,160.5,105.99,87.63
2016,3,20,16,0,0.0,22.0,3.3,14.0,22.0,19.38,11.63
2016,3,20,16,15,0.0,19.0,3.1,13.5,19.0,16.73,9.36
2016,3,20,16,30,0.0,16.0,2.9,13.0,16.0,14.07,7.04
2016,3,20,16,45,0.0,13.5,2.7,13.0,13.5,11.87,5.07
2016,3,20,17,0,0.0,11.0,2.5,13.0,11.0,9.66,3.08
2016,3,20,17,15,0.0,8.0,2.25,12.5,8.0,7.02,0.67
2016,3,20,17,30,0.0,5.0,2.0,12.0,5.0,4.38,0.0
2016,3,20,17,45,0.0,3.0,1.8,11.5,3.0,2.63,0.0
2016,3,20,18,0,0.0,1.0,1.6,11.0,1.0,0.87,0.0
2016,3,20,18,15,0.0,0.5,1.55,10.5,0.5,0.45,0.0
2016,3,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,1.25,8.5,10.0,9.1,0.0
2016,3,21,6,30,0.0,20.0,1.5,9.0,20.0,17.63,6.87
2016,3,21,6,45,14.0,40.5,1.75,9.5,43.0,57.38,43.17
2016,3,21,7,0,28.0,61.0,2.0,10.0,66.0,91.25,73.52
2016,3,21,7,15,39.5,83.5,2.05,10.0,93.0,125.8,104.13
2016,3,21,7,30,51.0,106.0,2.1,10.0,120.0,159.81,133.68
2016,3,21,7,45,59.0,127.5,2.2,10.0,147.0,189.38,158.75
2016,3,21,8,0,67.0,149.0,2.3,10.0,174.0,218.76,183.15
2016,3,21,8,15,212.5,162.5,2.3,10.0,257.0,385.17,323.12
2016,3,21,8,30,358.0,176.0,2.3,10.0,340.0,525.66,435.96
2016,3,21,8,45,261.5,211.0,2.35,10.5,338.0,483.98,397.52
2016,3,21,9,0,165.0,246.0,2.4,11.0,336.0,421.2,343.85
2016,3,21,9,15,216.0,262.5,2.45,11.0,389.5,480.97,391.2
2016,3,21,9,30,267.0,279.0,2.5,11.0,443.0,556.22,448.52
2016,3,21,9,45,217.5,303.5,2.6,11.0,442.5,517.5,416.28
2016,3,21,10,0,168.0,328.0,2.7,11.0,442.0,493.65,395.83
2016,3,21,10,15,239.0,334.0,2.75,11.0,504.0,554.59,443.63
2016,3,21,10,30,310.0,340.0,2.8,11.0,566.0,626.37,497.94
2016,3,21,10,45,604.5,230.0,2.9,11.5,688.5,768.31,608.19
2016,3,21,11,0,899.0,120.0,3.0,12.0,811.0,872.8,683.46
2016,3,21,11,15,903.0,121.0,3.1,12.0,827.0,852.71,668.29
2016,3,21,11,30,907.0,122.0,3.2,12.0,843.0,829.35,651.88
2016,3,21,11,45,910.0,121.5,3.3,12.0,851.0,800.66,631.6
2016,3,21,12,0,913.0,121.0,3.4,12.0,859.0,769.0,608.7
2016,3,21,12,15,913.5,121.0,3.5,12.0,858.5,733.24,581.2
2016,3,21,12,30,914.0,121.0,3.6,12.0,858.0,694.92,551.17
2016,3,21,12,45,576.5,257.0,3.75,12.5,720.5,570.27,451.11
2016,3,21,13,0,239.0,393.0,3.9,13.0,583.0,465.02,366.17
2016,3,21,13,15,239.0,384.5,3.95,13.0,571.0,440.33,346.75
2016,3,21,13,30,239.0,376.0,4.0,13.0,559.0,415.38,326.5
2016,3,21,13,45,124.5,296.0,4.1,13.0,391.0,291.67,230.14
2016,3,21,14,0,10.0,216.0,4.2,13.0,223.0,189.36,150.16
2016,3,21,14,15,44.5,262.5,4.2,12.5,292.5,226.88,180.12
2016,3,21,14,30,79.0,309.0,4.2,12.0,362.0,260.74,206.34
2016,3,21,14,45,39.5,189.5,4.2,12.0,216.0,162.16,127.9
2016,3,21,15,0,0.0,70.0,4.2,12.0,70.0,61.98,46.76
2016,3,21,15,15,0.0,76.0,4.05,11.5,76.0,67.29,51.54
2016,3,21,15,30,0.0,82.0,3.9,11.0,82.0,72.6,59.04
2016,3,21,15,45,0.0,53.0,3.75,11.0,53.0,46.82,36.31
2016,3,21,16,0,0.0,24.0,3.6,11.0,24.0,21.15,13.41
2016,3,21,16,15,0.0,21.0,3.3,10.5,21.0,18.49,11.11
2016,3,21,16,30,0.0,18.0,3.0,10.0,18.0,15.84,8.78
2016,3,21,16,45,0.0,15.0,2.75,10.0,15.0,13.19,6.39
2016,3,21,17,0,0.0,12.0,2.5,10.0,12.0,10.54,3.98
2016,3,21,17,15,0.0,9.0,2.25,9.5,9.0,7.9,1.54
2016,3,21,17,30,0.0,6.0,2.0,9.0,6.0,5.26,0.0
2016,3,21,17,45,0.0,3.5,1.75,8.5,3.5,3.07,0.0
2016,3,21,18,0,0.0,1.0,1.5,8.0,1.0,0.87,0.0
2016,3,21,18,15,0.0,0.5,1.5,7.5,0.5,0.45,0.0
2016,3,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,122.5,13.5,1.75,5.5,22.0,85.47,0.0
2016,3,22,6,30,245.0,27.0,2.0,6.0,44.0,226.65,167.04
2016,3,22,6,45,384.0,37.0,2.3,6.5,91.5,345.16,289.68
2016,3,22,7,0,523.0,47.0,2.6,7.0,139.0,469.11,398.71
2016,3,22,7,15,597.0,54.5,2.75,7.0,193.0,549.57,467.2
2016,3,22,7,30,671.0,62.0,2.9,7.0,247.0,632.8,534.85
2016,3,22,7,45,369.5,107.0,3.05,7.5,212.0,457.38,390.15
2016,3,22,8,0,68.0,152.0,3.2,8.0,177.0,223.15,187.86
2016,3,22,8,15,47.0,164.5,3.3,8.0,183.0,216.01,181.09
2016,3,22,8,30,26.0,177.0,3.4,8.0,189.0,194.27,161.46
2016,3,22,8,45,145.0,208.0,3.55,8.5,286.0,361.81,303.02
2016,3,22,9,0,264.0,239.0,3.7,9.0,383.0,517.31,428.18
2016,3,22,9,15,168.0,258.0,3.75,9.0,352.5,433.1,356.89
2016,3,22,9,30,72.0,277.0,3.8,9.0,322.0,347.92,284.96
2016,3,22,9,45,64.0,289.0,3.9,9.5,331.0,349.04,284.63
2016,3,22,10,0,56.0,301.0,4.0,10.0,340.0,349.99,283.97
2016,3,22,10,15,28.0,219.5,4.05,10.0,239.0,235.88,191.11
2016,3,22,10,30,0.0,138.0,4.1,10.0,138.0,123.67,98.01
2016,3,22,10,45,329.0,188.5,4.15,10.5,443.0,488.89,401.66
2016,3,22,11,0,658.0,239.0,4.2,11.0,748.0,804.75,642.34
2016,3,22,11,15,583.0,275.0,4.2,11.0,732.5,754.16,599.99
2016,3,22,11,30,508.0,311.0,4.2,11.0,717.0,706.9,562.32
2016,3,22,11,45,320.5,360.5,4.25,11.5,617.5,583.09,464.08
2016,3,22,12,0,133.0,410.0,4.3,12.0,518.0,470.78,373.4
2016,3,22,12,15,76.0,350.0,4.3,12.0,412.0,364.17,290.04
2016,3,22,12,30,19.0,290.0,4.3,12.0,306.0,267.59,212.99
2016,3,22,12,45,19.0,286.5,4.35,12.0,302.5,262.32,209.03
2016,3,22,13,0,19.0,283.0,4.4,12.0,299.0,257.01,204.85
2016,3,22,13,15,256.0,289.5,4.45,12.0,487.0,372.0,296.89
2016,3,22,13,30,493.0,296.0,4.5,12.0,675.0,463.65,365.5
2016,3,22,13,45,367.5,324.0,4.55,12.0,601.0,405.79,318.42
2016,3,22,14,0,242.0,352.0,4.6,12.0,527.0,361.51,283.64
2016,3,22,14,15,238.5,335.5,4.6,11.5,502.5,329.37,257.3
2016,3,22,14,30,235.0,319.0,4.6,11.0,478.0,297.73,231.18
2016,3,22,14,45,414.5,250.0,4.7,11.0,510.5,250.96,184.91
2016,3,22,15,0,594.0,181.0,4.8,11.0,543.0,197.5,133.32
2016,3,22,15,15,456.0,202.0,4.7,10.5,468.0,163.24,116.1
2016,3,22,15,30,318.0,223.0,4.6,10.0,393.0,151.32,128.47
2016,3,22,15,45,578.5,147.0,4.6,10.0,421.0,97.73,81.71
2016,3,22,16,0,839.0,71.0,4.6,10.0,449.0,52.98,42.09
2016,3,22,16,15,807.0,67.5,4.35,9.5,395.5,51.47,41.0
2016,3,22,16,30,775.0,64.0,4.1,9.0,342.0,49.94,39.84
2016,3,22,16,45,725.5,59.5,3.9,9.0,287.0,47.47,37.69
2016,3,22,17,0,676.0,55.0,3.7,9.0,232.0,45.0,35.45
2016,3,22,17,15,599.5,48.5,3.3,8.5,178.5,37.2,28.27
2016,3,22,17,30,523.0,42.0,2.9,8.0,125.0,33.15,24.31
2016,3,22,17,45,384.5,31.5,2.55,7.5,79.5,25.35,16.62
2016,3,22,18,0,246.0,21.0,2.2,7.0,34.0,17.31,3.95
2016,3,22,18,15,123.0,10.5,2.1,6.5,17.0,9.55,0.0
2016,3,22,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,152.5,13.0,1.85,4.5,24.5,103.51,0.0
2016,3,23,6,30,305.0,26.0,1.9,5.0,49.0,268.23,206.07
2016,3,23,6,45,425.5,36.0,1.95,5.5,97.0,373.56,314.59
2016,3,23,7,0,546.0,46.0,2.0,6.0,145.0,486.2,412.67
2016,3,23,7,15,426.5,74.5,2.15,6.5,167.0,444.75,380.3
2016,3,23,7,30,307.0,103.0,2.3,7.0,189.0,382.33,327.88
2016,3,23,7,45,335.0,119.0,2.5,8.0,230.5,445.99,379.29
2016,3,23,8,0,363.0,135.0,2.7,9.0,272.0,493.55,415.76
2016,3,23,8,15,538.5,113.5,2.75,9.5,349.5,627.96,522.48
2016,3,23,8,30,714.0,92.0,2.8,10.0,427.0,760.32,619.95
2016,3,23,8,45,589.5,145.0,2.9,10.5,440.5,720.31,586.23
2016,3,23,9,0,465.0,198.0,3.0,11.0,454.0,665.62,540.14
2016,3,23,9,15,418.5,229.5,3.0,11.5,474.0,657.42,530.15
2016,3,23,9,30,372.0,261.0,3.0,12.0,494.0,631.14,506.76
2016,3,23,9,45,472.0,243.5,3.0,12.5,556.5,711.19,566.51
2016,3,23,10,0,572.0,226.0,3.0,13.0,619.0,773.82,611.62
2016,3,23,10,15,764.5,160.5,3.0,13.0,710.0,870.0,681.22
2016,3,23,10,30,957.0,95.0,3.0,13.0,801.0,940.87,729.21
2016,3,23,10,45,963.0,96.0,3.05,13.5,825.5,928.5,718.03
2016,3,23,11,0,969.0,97.0,3.1,14.0,850.0,912.45,705.21
2016,3,23,11,15,972.5,97.5,3.1,14.0,866.0,890.22,689.17
2016,3,23,11,30,976.0,98.0,3.1,14.0,882.0,864.54,670.83
2016,3,23,11,45,979.5,97.5,3.1,14.5,890.0,834.54,648.27
2016,3,23,12,0,983.0,97.0,3.1,15.0,898.0,801.32,623.51
2016,3,23,12,15,982.5,97.0,3.1,15.0,897.0,762.74,594.97
2016,3,23,12,30,982.0,97.0,3.1,15.0,896.0,721.48,563.05
2016,3,23,12,45,977.0,98.0,3.15,15.0,886.0,675.91,527.42
2016,3,23,13,0,972.0,99.0,3.2,15.0,876.0,628.36,489.38
2016,3,23,13,15,738.5,196.5,3.25,15.0,780.0,539.52,418.8
2016,3,23,13,30,505.0,294.0,3.3,15.0,684.0,468.62,362.53
2016,3,23,13,45,574.0,258.5,3.35,15.0,688.0,437.05,335.18
2016,3,23,14,0,643.0,223.0,3.4,15.0,692.0,398.1,300.28
2016,3,23,14,15,626.5,215.5,3.4,15.0,656.5,347.58,256.82
2016,3,23,14,30,610.0,208.0,3.4,15.0,621.0,298.53,214.48
2016,3,23,14,45,753.0,150.0,3.4,15.0,630.5,243.23,161.38
2016,3,23,15,0,896.0,92.0,3.4,15.0,640.0,187.71,109.88
2016,3,23,15,15,878.5,89.5,3.3,14.5,594.0,122.57,65.65
2016,3,23,15,30,861.0,87.0,3.2,14.0,548.0,67.4,53.72
2016,3,23,15,45,805.5,83.0,3.1,14.0,483.5,59.9,47.36
2016,3,23,16,0,750.0,79.0,3.0,14.0,419.0,58.14,45.99
2016,3,23,16,15,744.0,76.0,2.65,13.0,379.5,57.54,45.82
2016,3,23,16,30,738.0,73.0,2.3,12.0,340.0,56.95,45.63
2016,3,23,16,45,687.0,67.5,1.95,11.5,285.0,49.22,38.9
2016,3,23,17,0,636.0,62.0,1.6,11.0,230.0,46.49,36.53
2016,3,23,17,15,557.5,54.0,1.45,10.0,177.0,41.51,32.04
2016,3,23,17,30,479.0,46.0,1.3,9.0,124.0,36.42,27.2
2016,3,23,17,45,343.0,34.0,1.2,8.5,79.0,27.42,18.46
2016,3,23,18,0,207.0,22.0,1.1,8.0,34.0,18.1,5.51
2016,3,23,18,15,103.5,11.0,1.1,7.5,17.0,10.01,0.0
2016,3,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,129.5,14.0,1.1,5.5,24.5,91.08,0.0
2016,3,24,6,30,259.0,28.0,1.3,6.0,49.0,243.47,190.53
2016,3,24,6,45,376.5,39.5,1.5,7.0,96.0,345.92,290.12
2016,3,24,7,0,494.0,51.0,1.7,8.0,143.0,457.18,386.03
2016,3,24,7,15,564.0,59.0,1.8,8.5,195.5,535.0,449.97
2016,3,24,7,30,634.0,67.0,1.9,9.0,248.0,615.31,512.75
2016,3,24,7,45,677.0,73.0,2.05,10.0,301.5,672.82,554.59
2016,3,24,8,0,720.0,79.0,2.2,11.0,355.0,730.05,594.7
2016,3,24,8,15,751.5,83.5,2.25,11.5,407.0,769.95,621.11
2016,3,24,8,30,783.0,88.0,2.3,12.0,459.0,813.32,649.56
2016,3,24,8,45,801.5,93.5,2.4,12.5,506.5,844.2,668.88
2016,3,24,9,0,820.0,99.0,2.5,13.0,554.0,872.25,686.11
2016,3,24,9,15,837.0,102.0,2.65,13.5,597.5,892.93,698.5
2016,3,24,9,30,854.0,105.0,2.8,14.0,641.0,910.38,708.69
2016,3,24,9,45,858.5,111.0,2.95,14.5,677.5,916.59,711.11
2016,3,24,10,0,863.0,117.0,3.1,15.0,714.0,919.2,711.23
