Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,10,15,872.5,119.0,3.2,15.0,745.0,918.21,709.97
2016,3,24,10,30,882.0,121.0,3.3,15.0,776.0,905.69,700.81
2016,3,24,10,45,882.5,126.0,3.4,15.5,798.5,900.84,695.96
2016,3,24,11,0,883.0,131.0,3.5,16.0,821.0,884.6,683.18
2016,3,24,11,15,887.5,132.0,3.55,16.0,836.5,857.79,664.1
2016,3,24,11,30,892.0,133.0,3.6,16.0,852.0,834.87,647.88
2016,3,24,11,45,896.0,132.0,3.65,16.0,860.0,806.58,627.8
2016,3,24,12,0,900.0,131.0,3.7,16.0,868.0,775.33,605.21
2016,3,24,12,15,900.5,131.0,3.75,16.0,868.0,739.71,578.0
2016,3,24,12,30,901.0,131.0,3.8,16.0,868.0,701.59,548.42
2016,3,24,12,45,918.0,120.0,3.9,16.0,864.0,661.75,517.3
2016,3,24,13,0,935.0,109.0,4.0,16.0,860.0,618.52,482.65
2016,3,24,13,15,931.0,108.5,4.0,16.0,843.0,569.99,442.52
2016,3,24,13,30,927.0,108.0,4.0,16.0,826.0,519.96,400.17
2016,3,24,13,45,922.0,106.0,4.0,16.0,801.5,467.06,354.45
2016,3,24,14,0,917.0,104.0,4.0,16.0,777.0,413.23,306.84
2016,3,24,14,15,908.0,102.5,3.95,15.5,744.5,357.84,257.63
2016,3,24,14,30,899.0,101.0,3.9,15.0,712.0,302.36,207.94
2016,3,24,14,45,890.0,97.0,3.9,15.0,673.5,245.19,157.56
2016,3,24,15,0,881.0,93.0,3.9,15.0,635.0,188.43,111.09
2016,3,24,15,15,863.5,90.5,3.85,14.5,590.0,124.11,66.91
2016,3,24,15,30,846.0,88.0,3.8,14.0,545.0,69.79,55.79
2016,3,24,15,45,818.5,86.0,3.75,14.0,494.5,62.09,49.27
2016,3,24,16,0,791.0,84.0,3.7,14.0,444.0,62.18,49.53
2016,3,24,16,15,757.5,79.5,3.45,13.5,391.5,60.3,48.16
2016,3,24,16,30,724.0,75.0,3.2,13.0,339.0,53.18,42.07
2016,3,24,16,45,664.0,71.0,3.0,12.5,283.5,51.69,40.93
2016,3,24,17,0,604.0,67.0,2.8,12.0,228.0,50.29,39.78
2016,3,24,17,15,527.5,58.0,2.5,11.0,175.5,44.67,34.74
2016,3,24,17,30,451.0,49.0,2.2,10.0,123.0,38.88,29.29
2016,3,24,17,45,331.5,35.5,1.9,9.5,79.0,28.65,19.5
2016,3,24,18,0,212.0,22.0,1.6,9.0,35.0,18.0,6.29
2016,3,24,18,15,106.0,11.0,1.65,9.0,17.5,10.01,0.0
2016,3,24,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,141.5,15.5,1.95,6.5,27.5,127.35,0.0
2016,3,25,6,30,283.0,31.0,2.0,7.0,55.0,262.9,209.27
2016,3,25,6,45,401.0,42.0,2.1,7.5,103.0,367.14,308.85
2016,3,25,7,0,519.0,53.0,2.2,8.0,151.0,479.61,405.98
2016,3,25,7,15,588.0,60.5,2.2,8.5,205.0,557.17,469.28
2016,3,25,7,30,657.0,68.0,2.2,9.0,259.0,637.0,531.04
2016,3,25,7,45,697.5,74.5,2.2,9.5,313.0,693.87,572.29
2016,3,25,8,0,738.0,81.0,2.2,10.0,367.0,750.25,611.62
2016,3,25,8,15,542.0,134.5,2.25,10.5,360.0,652.58,534.76
2016,3,25,8,30,346.0,188.0,2.3,11.0,353.0,533.73,437.75
2016,3,25,8,45,294.0,219.5,2.35,11.5,369.5,525.33,428.2
2016,3,25,9,0,242.0,251.0,2.4,12.0,386.0,496.65,402.66
2016,3,25,9,15,277.0,266.0,2.45,12.5,432.5,558.04,448.34
2016,3,25,9,30,312.0,281.0,2.5,13.0,479.0,601.46,479.33
2016,3,25,9,45,610.0,191.5,2.65,13.5,606.5,788.5,622.52
2016,3,25,10,0,908.0,102.0,2.8,14.0,734.0,936.9,724.91
2016,3,25,10,15,916.0,103.5,2.9,14.0,764.5,934.25,721.2
2016,3,25,10,30,924.0,105.0,3.0,14.0,795.0,928.0,716.57
2016,3,25,10,45,930.0,106.0,3.1,14.5,818.5,915.85,706.68
2016,3,25,11,0,936.0,107.0,3.2,15.0,842.0,900.15,694.46
2016,3,25,11,15,939.5,107.5,3.25,15.0,857.5,878.38,679.07
2016,3,25,11,30,943.0,108.0,3.3,15.0,873.0,853.28,661.42
2016,3,25,11,45,944.0,108.5,3.4,15.5,880.0,823.05,639.21
2016,3,25,12,0,945.0,109.0,3.5,16.0,887.0,789.83,614.87
2016,3,25,12,15,944.5,109.0,3.55,16.0,886.0,752.3,586.98
2016,3,25,12,30,944.0,109.0,3.6,16.0,885.0,712.22,556.06
2016,3,25,12,45,714.5,215.5,3.65,16.0,799.5,623.55,485.88
2016,3,25,13,0,485.0,322.0,3.7,16.0,714.0,544.93,423.44
2016,3,25,13,15,715.5,210.0,3.7,16.0,774.0,541.99,420.59
2016,3,25,13,30,946.0,98.0,3.7,16.0,834.0,522.63,401.92
2016,3,25,13,45,943.0,94.5,3.75,16.0,809.0,468.53,355.25
2016,3,25,14,0,940.0,91.0,3.8,16.0,784.0,413.3,306.55
2016,3,25,14,15,931.5,89.5,3.8,15.5,751.5,357.04,256.56
2016,3,25,14,30,923.0,88.0,3.8,15.0,719.0,300.6,205.92
2016,3,25,14,45,913.0,85.5,3.8,15.0,680.0,243.2,155.12
2016,3,25,15,0,903.0,83.0,3.8,15.0,641.0,186.27,108.26
2016,3,25,15,15,887.0,80.5,3.75,14.5,596.0,129.54,70.03
2016,3,25,15,30,871.0,78.0,3.7,14.0,551.0,74.39,49.08
2016,3,25,15,45,849.5,75.0,3.65,14.0,501.5,62.84,49.91
2016,3,25,16,0,828.0,72.0,3.6,14.0,452.0,53.33,41.72
2016,3,25,16,15,797.5,68.0,3.4,13.5,399.0,51.5,40.34
2016,3,25,16,30,767.0,64.0,3.2,13.0,346.0,49.6,38.87
2016,3,25,16,45,717.5,60.0,3.0,12.5,291.5,47.55,37.22
2016,3,25,17,0,668.0,56.0,2.8,12.0,237.0,45.52,35.5
2016,3,25,17,15,596.0,49.0,2.6,11.0,184.0,37.31,28.12
2016,3,25,17,30,524.0,42.0,2.4,10.0,131.0,32.85,23.91
2016,3,25,17,45,386.0,32.5,2.2,9.5,85.0,25.93,17.18
2016,3,25,18,0,248.0,23.0,2.0,9.0,39.0,18.87,7.62
2016,3,25,18,15,124.0,11.5,2.0,8.5,19.5,10.46,0.0
2016,3,25,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,192.5,13.5,1.9,7.5,31.0,158.1,0.0
2016,3,26,6,30,385.0,27.0,1.9,8.0,62.0,326.09,262.04
2016,3,26,6,45,494.0,35.0,1.95,8.5,111.5,417.04,349.19
2016,3,26,7,0,603.0,43.0,2.0,9.0,161.0,523.41,438.89
2016,3,26,7,15,663.5,48.5,2.1,9.5,214.5,595.29,496.92
2016,3,26,7,30,724.0,54.0,2.2,10.0,268.0,668.64,553.15
2016,3,26,7,45,764.0,57.5,2.35,10.5,322.5,723.45,593.14
2016,3,26,8,0,804.0,61.0,2.5,11.0,377.0,777.54,631.32
2016,3,26,8,15,830.5,64.5,2.6,11.5,429.0,810.45,652.55
2016,3,26,8,30,857.0,68.0,2.7,12.0,481.0,849.59,678.07
2016,3,26,8,45,876.0,70.5,2.8,12.5,529.5,878.39,695.72
2016,3,26,9,0,895.0,73.0,2.9,13.0,578.0,904.36,711.31
2016,3,26,9,15,909.0,75.0,2.95,13.5,621.5,922.08,720.67
2016,3,26,9,30,923.0,77.0,3.0,14.0,665.0,936.46,727.82
2016,3,26,9,45,932.5,79.0,3.15,14.5,702.5,943.23,730.57
2016,3,26,10,0,942.0,81.0,3.3,15.0,740.0,946.36,730.97
2016,3,26,10,15,949.5,82.0,3.3,15.0,771.0,942.85,727.24
2016,3,26,10,30,957.0,83.0,3.3,15.0,802.0,935.65,721.17
2016,3,26,10,45,959.5,85.5,3.35,15.5,825.0,922.03,709.84
2016,3,26,11,0,962.0,88.0,3.4,16.0,848.0,904.79,696.2
2016,3,26,11,15,965.5,88.5,3.4,16.0,863.5,882.79,680.37
2016,3,26,11,30,969.0,89.0,3.4,16.0,879.0,857.37,662.24
2016,3,26,11,45,968.0,91.0,3.4,16.5,886.0,826.67,639.22
2016,3,26,12,0,967.0,93.0,3.4,17.0,893.0,792.97,614.16
2016,3,26,12,15,966.5,92.5,3.4,17.0,891.5,754.47,586.21
2016,3,26,12,30,966.0,92.0,3.4,17.0,890.0,713.37,554.55
2016,3,26,12,45,962.0,93.0,3.4,17.0,880.0,669.05,519.79
2016,3,26,13,0,958.0,94.0,3.4,17.0,870.0,622.73,482.7
2016,3,26,13,15,953.5,93.0,3.4,17.0,852.0,572.66,441.87
2016,3,26,13,30,949.0,92.0,3.4,17.0,834.0,521.14,398.77
2016,3,26,13,45,943.0,90.5,3.4,17.0,808.5,467.34,352.72
2016,3,26,14,0,937.0,89.0,3.4,17.0,783.0,412.67,304.76
2016,3,26,14,15,928.0,88.0,3.35,16.5,750.0,356.82,255.39
2016,3,26,14,30,919.0,87.0,3.3,16.0,717.0,300.85,205.42
2016,3,26,14,45,902.5,86.5,3.3,16.0,677.0,243.89,155.48
2016,3,26,15,0,886.0,86.0,3.3,16.0,637.0,188.07,109.87
2016,3,26,15,15,869.0,83.5,3.15,15.5,592.0,132.18,72.0
2016,3,26,15,30,852.0,81.0,3.0,15.0,547.0,77.96,50.62
2016,3,26,15,45,670.0,116.0,2.95,15.0,461.5,74.96,60.28
2016,3,26,16,0,488.0,151.0,2.9,15.0,376.0,101.18,83.38
2016,3,26,16,15,610.0,110.5,2.6,14.5,358.5,76.44,62.12
2016,3,26,16,30,732.0,70.0,2.3,14.0,341.0,54.09,42.68
2016,3,26,16,45,674.5,66.5,2.05,13.5,286.5,48.06,37.52
2016,3,26,17,0,617.0,63.0,1.8,13.0,232.0,46.85,36.56
2016,3,26,17,15,543.0,55.0,1.6,12.0,180.0,41.94,32.19
2016,3,26,17,30,469.0,47.0,1.4,11.0,128.0,36.89,27.47
2016,3,26,17,45,339.5,35.5,1.25,10.5,83.5,28.42,19.35
2016,3,26,18,0,210.0,24.0,1.1,10.0,39.0,19.65,8.76
2016,3,26,18,15,105.0,12.0,1.1,9.5,19.5,10.91,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,6,15,141.0,16.5,1.65,8.0,30.0,133.29,27.71
2016,3,27,6,30,282.0,33.0,1.7,8.0,60.0,266.6,216.24
2016,3,27,6,45,394.0,43.5,1.8,8.5,107.5,367.11,308.54
2016,3,27,7,0,506.0,54.0,1.9,9.0,155.0,475.18,400.75
2016,3,27,7,15,572.5,61.5,1.85,9.5,208.0,550.78,461.29
2016,3,27,7,30,639.0,69.0,1.8,10.0,261.0,628.55,520.3
2016,3,27,7,45,375.5,118.0,1.75,10.5,236.5,481.95,401.23
2016,3,27,8,0,112.0,167.0,1.7,11.0,212.0,293.47,243.0
2016,3,27,8,15,180.5,187.5,1.65,11.5,271.0,374.86,309.79
2016,3,27,8,30,249.0,208.0,1.6,12.0,330.0,474.71,386.9
2016,3,27,8,45,205.5,235.0,1.55,12.5,342.5,449.26,363.13
2016,3,27,9,0,162.0,262.0,1.5,13.0,355.0,438.24,351.25
2016,3,27,9,15,232.0,275.0,1.55,13.5,418.5,511.91,407.5
2016,3,27,9,30,302.0,288.0,1.6,14.0,482.0,601.64,473.06
2016,3,27,9,45,608.5,191.5,1.7,14.5,611.0,790.75,614.4
2016,3,27,10,0,915.0,95.0,1.8,15.0,740.0,940.46,714.34
2016,3,27,10,15,923.5,96.5,2.0,15.0,771.0,938.28,712.25
2016,3,27,10,30,932.0,98.0,2.2,15.0,802.0,932.45,709.43
2016,3,27,10,45,694.5,210.0,2.45,15.5,744.0,836.12,642.75
2016,3,27,11,0,457.0,322.0,2.7,16.0,686.0,721.42,555.92
2016,3,27,11,15,430.0,341.0,2.9,16.0,688.5,698.63,539.76
2016,3,27,11,30,403.0,360.0,3.1,16.0,691.0,668.29,517.38
2016,3,27,11,45,676.0,233.0,3.3,16.0,792.5,747.77,581.19
2016,3,27,12,0,949.0,106.0,3.5,16.0,894.0,794.3,618.35
2016,3,27,12,15,949.0,106.0,3.6,16.0,893.5,756.95,590.62
2016,3,27,12,30,949.0,106.0,3.7,16.0,893.0,717.0,560.04
2016,3,27,12,45,952.0,103.0,3.8,16.0,885.0,673.84,526.4
2016,3,27,13,0,955.0,100.0,3.9,16.0,877.0,628.25,489.99
2016,3,27,13,15,696.5,213.0,3.95,15.5,773.5,537.57,418.34
2016,3,27,13,30,438.0,326.0,4.0,15.0,670.0,466.1,362.08
2016,3,27,13,45,461.5,305.5,4.05,15.0,657.5,430.68,332.61
2016,3,27,14,0,485.0,285.0,4.1,15.0,645.0,392.86,300.16
2016,3,27,14,15,506.0,263.5,4.1,14.5,625.5,351.12,264.26
2016,3,27,14,30,527.0,242.0,4.1,14.0,606.0,307.27,225.92
2016,3,27,14,45,404.5,262.0,4.2,14.0,532.0,269.13,197.68
2016,3,27,15,0,282.0,282.0,4.3,14.0,458.0,235.74,175.85
2016,3,27,15,15,272.0,261.5,4.25,13.5,421.5,199.51,149.64
2016,3,27,15,30,262.0,241.0,4.2,13.0,385.0,164.86,128.99
2016,3,27,15,45,539.0,161.0,4.2,12.5,423.0,105.59,87.68
2016,3,27,16,0,816.0,81.0,4.2,12.0,461.0,59.72,47.69
2016,3,27,16,15,422.0,111.0,4.05,11.5,306.5,75.84,62.36
2016,3,27,16,30,28.0,141.0,3.9,11.0,152.0,110.67,93.7
2016,3,27,16,45,22.0,120.5,3.8,10.5,128.5,99.44,84.07
2016,3,27,17,0,16.0,100.0,3.7,10.0,105.0,83.09,69.64
2016,3,27,17,15,8.0,79.5,3.4,9.5,82.0,66.58,54.75
2016,3,27,17,30,0.0,59.0,3.1,9.0,59.0,49.94,39.42
2016,3,27,17,45,0.0,38.5,2.8,8.5,38.5,33.16,23.73
2016,3,27,18,0,0.0,18.0,2.5,8.0,18.0,15.86,6.46
2016,3,27,18,15,0.0,9.0,2.45,7.5,9.0,8.19,0.0
2016,3,27,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,28,6,15,172.5,17.0,3.85,4.5,34.5,156.01,63.96
2016,3,28,6,30,345.0,34.0,4.1,5.0,69.0,310.46,258.49
2016,3,28,6,45,464.5,43.0,4.35,5.5,120.5,417.3,358.48
2016,3,28,7,0,584.0,52.0,4.6,6.0,172.0,531.81,458.4
2016,3,28,7,15,649.0,58.0,4.7,6.0,227.5,606.83,522.01
2016,3,28,7,30,714.0,64.0,4.8,6.0,283.0,678.43,580.21
2016,3,28,7,45,762.5,67.5,4.95,6.5,340.0,740.51,627.84
2016,3,28,8,0,811.0,71.0,5.1,7.0,397.0,802.06,673.6
2016,3,28,8,15,839.0,74.5,5.1,7.0,450.5,844.84,704.15
2016,3,28,8,30,867.0,78.0,5.1,7.0,504.0,885.44,732.62
2016,3,28,8,45,889.5,80.0,5.15,7.5,554.5,907.95,746.02
2016,3,28,9,0,912.0,82.0,5.2,8.0,605.0,936.35,763.89
2016,3,28,9,15,664.0,172.5,5.25,8.0,568.5,830.85,682.3
2016,3,28,9,30,416.0,263.0,5.3,8.0,532.0,678.07,558.41
2016,3,28,9,45,386.0,289.0,5.35,8.5,550.0,673.34,552.0
2016,3,28,10,0,356.0,315.0,5.4,9.0,568.0,666.35,543.33
2016,3,28,10,15,493.0,279.5,5.45,9.0,645.5,755.97,614.71
2016,3,28,10,30,630.0,244.0,5.5,9.0,723.0,831.67,673.93
2016,3,28,10,45,632.5,253.5,5.55,9.5,746.5,826.3,667.15
2016,3,28,11,0,635.0,263.0,5.6,10.0,770.0,817.95,658.64
2016,3,28,11,15,564.5,297.0,5.6,10.0,754.0,768.59,618.65
2016,3,28,11,30,494.0,331.0,5.6,10.0,738.0,721.4,580.33
2016,3,28,11,45,487.0,336.5,5.7,10.0,740.5,697.82,561.8
2016,3,28,12,0,480.0,342.0,5.8,10.0,743.0,672.83,541.93
2016,3,28,12,15,399.0,372.0,5.8,9.5,705.5,613.99,495.13
2016,3,28,12,30,318.0,402.0,5.8,9.0,668.0,563.23,454.34
2016,3,28,12,45,328.5,394.5,5.8,9.0,666.0,541.68,436.91
2016,3,28,13,0,339.0,387.0,5.8,9.0,664.0,518.76,417.99
2016,3,28,13,15,424.5,346.0,5.7,9.0,685.5,504.72,405.93
2016,3,28,13,30,510.0,305.0,5.6,9.0,707.0,484.55,387.69
2016,3,28,13,45,504.0,293.5,5.6,9.0,681.0,440.29,349.73
2016,3,28,14,0,498.0,282.0,5.6,9.0,655.0,396.36,311.45
2016,3,28,14,15,377.0,305.0,5.5,9.0,580.5,347.81,271.78
2016,3,28,14,30,256.0,328.0,5.4,9.0,506.0,305.17,238.77
2016,3,28,14,45,306.5,298.0,5.35,9.0,499.0,274.23,210.26
2016,3,28,15,0,357.0,268.0,5.3,9.0,492.0,238.33,178.27
2016,3,28,15,15,470.5,214.0,5.2,8.5,487.0,178.68,127.51
2016,3,28,15,30,584.0,160.0,5.1,8.0,482.0,113.99,83.63
2016,3,28,15,45,691.5,124.0,5.0,8.0,472.0,80.39,66.77
2016,3,28,16,0,799.0,88.0,4.9,8.0,462.0,64.78,53.01
2016,3,28,16,15,765.0,83.5,4.65,7.5,408.0,63.03,51.74
2016,3,28,16,30,731.0,79.0,4.4,7.0,354.0,55.71,45.36
2016,3,28,16,45,684.5,72.5,4.15,7.0,299.0,52.48,42.54
2016,3,28,17,0,638.0,66.0,3.9,7.0,244.0,49.13,39.53
2016,3,28,17,15,562.5,58.5,3.45,6.5,190.5,44.71,35.47
2016,3,28,17,30,487.0,51.0,3.0,6.0,137.0,40.22,31.11
2016,3,28,17,45,365.0,39.0,2.65,5.5,91.0,31.41,22.55
2016,3,28,18,0,243.0,27.0,2.3,5.0,45.0,22.29,12.03
2016,3,28,18,15,121.5,13.5,2.2,5.0,22.5,12.28,0.0
2016,3,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,174.0,17.5,2.4,5.0,36.0,160.21,86.05
2016,3,29,6,30,348.0,35.0,2.4,5.0,72.0,314.87,262.49
2016,3,29,6,45,452.0,45.0,2.4,5.5,122.0,412.63,352.07
2016,3,29,7,0,556.0,55.0,2.4,6.0,172.0,517.03,440.99
2016,3,29,7,15,278.0,76.0,2.35,6.5,134.5,339.24,292.11
2016,3,29,7,30,0.0,97.0,2.3,7.0,97.0,92.99,75.46
2016,3,29,7,45,1.5,116.0,2.3,7.5,116.5,112.51,92.34
2016,3,29,8,0,3.0,135.0,2.3,8.0,136.0,131.88,108.42
2016,3,29,8,15,71.5,178.0,2.25,8.5,213.5,251.65,210.68
2016,3,29,8,30,140.0,221.0,2.2,9.0,291.0,377.93,313.49
2016,3,29,8,45,112.0,240.0,2.15,9.5,299.5,354.82,291.78
2016,3,29,9,0,84.0,259.0,2.1,10.0,308.0,347.04,283.04
2016,3,29,9,15,205.5,273.5,2.05,10.0,405.0,486.53,394.95
2016,3,29,9,30,327.0,288.0,2.0,10.0,502.0,625.78,500.86
2016,3,29,9,45,634.5,190.5,1.95,10.5,633.5,816.92,644.15
2016,3,29,10,0,942.0,93.0,1.9,11.0,765.0,967.65,744.04
2016,3,29,10,15,716.5,193.5,1.9,11.0,717.5,874.46,676.89
2016,3,29,10,30,491.0,294.0,1.9,11.0,670.0,757.3,589.13
2016,3,29,10,45,730.0,196.0,1.95,11.5,772.5,856.3,664.01
2016,3,29,11,0,969.0,98.0,2.0,12.0,875.0,928.16,711.17
2016,3,29,11,15,972.5,98.5,2.05,12.0,891.0,905.61,694.88
2016,3,29,11,30,976.0,99.0,2.1,12.0,907.0,879.63,677.28
2016,3,29,11,45,976.5,100.0,2.15,12.0,914.0,848.5,656.07
2016,3,29,12,0,977.0,101.0,2.2,12.0,921.0,814.31,632.63
2016,3,29,12,15,976.5,101.0,2.25,12.0,919.5,775.62,605.38
2016,3,29,12,30,976.0,101.0,2.3,12.0,918.0,734.29,574.19
2016,3,29,12,45,749.5,212.5,2.35,12.0,835.5,648.24,506.55
2016,3,29,13,0,523.0,324.0,2.4,12.0,753.0,571.88,446.21
2016,3,29,13,15,742.0,211.5,2.45,12.0,807.0,562.72,439.18
2016,3,29,13,30,961.0,99.0,2.5,12.0,861.0,538.52,417.41
2016,3,29,13,45,952.5,99.0,2.55,12.0,834.0,484.1,370.7
2016,3,29,14,0,944.0,99.0,2.6,12.0,807.0,429.01,322.3
2016,3,29,14,15,934.5,97.5,2.6,12.0,773.5,372.04,271.25
2016,3,29,14,30,925.0,96.0,2.6,12.0,740.0,315.03,219.65
2016,3,29,14,45,909.0,95.0,2.65,12.0,699.0,257.25,168.42
2016,3,29,15,0,893.0,94.0,2.7,12.0,658.0,200.59,121.12
2016,3,29,15,15,876.0,91.5,2.65,11.5,612.0,144.12,81.27
2016,3,29,15,30,859.0,89.0,2.6,11.0,566.0,80.37,49.21
2016,3,29,15,45,834.0,86.5,2.6,11.0,515.5,61.96,49.68
2016,3,29,16,0,809.0,84.0,2.6,11.0,465.0,61.69,49.64
2016,3,29,16,15,776.5,79.5,2.4,10.5,411.5,59.82,48.26
2016,3,29,16,30,744.0,75.0,2.2,10.0,358.0,57.9,46.8
2016,3,29,16,45,698.5,69.5,2.0,10.0,303.0,50.16,39.95
2016,3,29,17,0,653.0,64.0,1.8,10.0,248.0,47.49,37.59
2016,3,29,17,15,581.0,56.5,1.6,9.0,194.5,43.0,33.59
2016,3,29,17,30,509.0,49.0,1.4,8.0,141.0,38.4,29.27
2016,3,29,17,45,392.5,37.5,1.25,7.5,94.0,29.99,21.17
2016,3,29,18,0,276.0,26.0,1.1,7.0,47.0,21.27,11.5
2016,3,29,18,15,138.0,13.0,1.1,6.5,23.5,11.82,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,193.0,17.0,0.85,4.5,38.5,173.71,108.79
2016,3,30,6,30,386.0,34.0,1.0,5.0,77.0,340.48,282.73
2016,3,30,6,45,484.5,43.0,1.2,6.0,127.5,434.61,366.62
2016,3,30,7,0,583.0,52.0,1.4,7.0,178.0,535.01,449.66
2016,3,30,7,15,643.5,58.0,1.4,7.5,232.5,606.83,505.62
2016,3,30,7,30,704.0,64.0,1.4,8.0,287.0,675.35,556.17
2016,3,30,7,45,744.5,69.0,1.4,8.5,342.0,732.52,595.9
2016,3,30,8,0,785.0,74.0,1.4,9.0,397.0,788.91,633.57
2016,3,30,8,15,812.5,77.5,1.4,9.5,449.5,830.79,659.64
2016,3,30,8,30,840.0,81.0,1.4,10.0,502.0,870.55,683.75
2016,3,30,8,45,860.0,84.0,1.4,10.5,551.0,900.45,700.57
2016,3,30,9,0,880.0,87.0,1.4,11.0,600.0,918.55,709.23
2016,3,30,9,15,894.5,89.5,1.5,11.5,644.0,936.82,719.68
2016,3,30,9,30,909.0,92.0,1.6,12.0,688.0,951.76,727.92
2016,3,30,9,45,919.5,94.0,1.7,12.5,725.5,958.95,731.04
2016,3,30,10,0,930.0,96.0,1.8,13.0,763.0,962.53,731.95
2016,3,30,10,15,938.0,97.5,1.95,13.0,794.0,959.61,730.6
2016,3,30,10,30,946.0,99.0,2.1,13.0,825.0,953.0,726.86
2016,3,30,10,45,950.5,100.0,2.25,13.0,848.0,939.09,718.2
2016,3,30,11,0,955.0,101.0,2.4,13.0,871.0,921.62,707.12
2016,3,30,11,15,958.0,102.0,2.45,13.0,886.5,899.38,691.83
2016,3,30,11,30,961.0,103.0,2.5,13.0,902.0,873.77,674.25
2016,3,30,11,45,961.5,103.5,2.65,13.5,908.5,842.49,652.23
2016,3,30,12,0,962.0,104.0,2.8,14.0,915.0,808.23,627.96
2016,3,30,12,15,961.0,104.0,2.9,14.0,913.0,769.64,600.76
2016,3,30,12,30,960.0,104.0,3.0,14.0,911.0,728.51,569.7
2016,3,30,12,45,958.5,103.0,3.1,14.0,901.0,683.86,535.24
2016,3,30,13,0,957.0,102.0,3.2,14.0,891.0,637.09,498.23
2016,3,30,13,15,953.0,101.0,3.25,14.0,873.0,587.11,457.52
2016,3,30,13,30,949.0,100.0,3.3,14.0,855.0,535.64,414.46
2016,3,30,13,45,941.5,99.5,3.35,14.0,828.5,481.82,368.31
2016,3,30,14,0,934.0,99.0,3.4,14.0,802.0,427.28,320.32
2016,3,30,14,15,924.5,97.0,3.4,14.0,768.5,370.46,269.48
2016,3,30,14,30,915.0,95.0,3.4,14.0,735.0,313.64,218.14
2016,3,30,14,45,902.0,93.5,3.4,14.0,695.0,256.69,167.51
2016,3,30,15,0,889.0,92.0,3.4,14.0,655.0,200.53,120.47
2016,3,30,15,15,872.0,89.5,3.4,13.5,609.5,144.34,80.62
2016,3,30,15,30,855.0,87.0,3.4,13.0,564.0,80.75,48.03
2016,3,30,15,45,830.5,84.0,3.4,13.0,513.5,60.01,47.55
2016,3,30,16,0,806.0,81.0,3.4,13.0,463.0,59.29,47.11
2016,3,30,16,15,774.5,77.0,3.25,12.5,410.0,57.74,46.01
2016,3,30,16,30,743.0,73.0,3.1,12.0,357.0,56.14,44.85
2016,3,30,16,45,696.5,67.5,3.0,11.5,302.5,53.18,42.41
2016,3,30,17,0,650.0,62.0,2.9,11.0,248.0,45.78,35.88
2016,3,30,17,15,579.5,55.0,2.65,10.0,194.5,41.65,32.22
2016,3,30,17,30,509.0,48.0,2.4,9.0,141.0,37.42,28.26
2016,3,30,17,45,390.5,37.5,2.15,8.5,94.5,29.87,20.99
2016,3,30,18,0,272.0,27.0,1.9,8.0,48.0,22.08,12.38
2016,3,30,18,15,136.0,13.5,1.85,7.5,24.0,12.28,0.0
2016,3,30,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,15,184.5,18.5,1.2,6.0,40.0,173.39,118.31
2016,3,31,6,30,369.0,37.0,1.2,6.0,80.0,333.82,277.89
2016,3,31,6,45,465.5,46.5,1.2,6.5,130.0,427.26,360.48
2016,3,31,7,0,562.0,56.0,1.2,7.0,180.0,526.6,442.16
2016,3,31,7,15,622.0,62.5,1.15,7.5,234.0,598.35,497.26
2016,3,31,7,30,682.0,69.0,1.1,8.0,288.0,671.74,550.58
2016,3,31,7,45,725.0,73.5,1.1,8.5,343.0,724.23,586.34
2016,3,31,8,0,768.0,78.0,1.1,9.0,398.0,781.81,624.59
2016,3,31,8,15,796.0,82.0,1.15,9.5,450.5,824.47,651.65
2016,3,31,8,30,824.0,86.0,1.2,10.0,503.0,865.04,676.88
2016,3,31,8,45,849.0,87.0,1.25,10.5,552.5,896.75,695.61
2016,3,31,9,0,874.0,88.0,1.3,11.0,602.0,916.75,706.3
2016,3,31,9,15,889.0,90.5,1.4,11.5,646.0,935.41,717.03
2016,3,31,9,30,904.0,93.0,1.5,12.0,690.0,950.76,725.59
2016,3,31,9,45,917.5,93.5,1.6,12.5,728.5,958.95,729.45
2016,3,31,10,0,931.0,94.0,1.7,13.0,767.0,963.59,731.12
2016,3,31,10,15,939.0,95.5,1.85,13.0,797.5,960.67,729.87
2016,3,31,10,30,947.0,97.0,2.0,13.0,828.0,954.05,726.23
2016,3,31,10,45,954.0,97.0,2.2,13.5,852.0,941.26,717.65
2016,3,31,11,0,961.0,97.0,2.4,14.0,876.0,924.85,706.55
2016,3,31,11,15,964.5,98.0,2.55,14.0,891.0,902.93,692.42
2016,3,31,11,30,968.0,99.0,2.7,14.0,906.0,877.6,675.85
2016,3,31,11,45,970.5,98.5,2.85,14.5,913.5,846.73,654.04
2016,3,31,12,0,973.0,98.0,3.0,15.0,921.0,812.77,629.93
2016,3,31,12,15,972.5,98.0,3.1,15.0,919.5,774.22,603.08
2016,3,31,12,30,972.0,98.0,3.2,15.0,918.0,733.07,572.0
2016,3,31,12,45,972.5,96.0,3.35,15.5,908.5,688.35,536.75
2016,3,31,13,0,973.0,94.0,3.5,16.0,899.0,641.36,498.88
2016,3,31,13,15,969.0,93.5,3.6,15.5,881.0,591.17,459.13
2016,3,31,13,30,965.0,93.0,3.7,15.0,863.0,539.45,416.8
2016,3,31,13,45,959.0,91.5,3.85,15.0,837.0,484.75,370.09
2016,3,31,14,0,953.0,90.0,4.0,15.0,811.0,429.2,321.3
2016,3,31,14,15,944.5,88.5,4.05,15.0,778.0,372.21,270.19
2016,3,31,14,30,936.0,87.0,4.1,15.0,745.0,315.06,218.42
2016,3,31,14,45,924.0,85.5,4.15,15.0,705.0,257.28,166.92
2016,3,31,15,0,912.0,84.0,4.2,15.0,665.0,200.18,118.86
2016,3,31,15,15,896.5,81.5,4.15,14.5,619.5,142.96,77.87
2016,3,31,15,30,881.0,79.0,4.1,14.0,574.0,87.27,51.72
2016,3,31,15,45,603.5,134.5,4.1,13.5,460.0,86.39,70.58
2016,3,31,16,0,326.0,190.0,4.1,13.0,346.0,131.59,110.51
2016,3,31,16,15,315.5,170.0,3.95,12.5,307.0,120.1,100.98
2016,3,31,16,30,305.0,150.0,3.8,12.0,268.0,108.06,90.92
2016,3,31,16,45,292.0,128.5,3.65,11.5,227.5,94.49,79.3
2016,3,31,17,0,279.0,107.0,3.5,11.0,187.0,80.32,66.9
2016,3,31,17,15,418.5,76.0,3.2,10.0,168.0,56.64,45.75
2016,3,31,17,30,558.0,45.0,2.9,9.0,149.0,34.92,26.01
2016,3,31,17,45,444.5,35.5,2.6,8.5,101.5,28.12,19.47
2016,3,31,18,0,331.0,26.0,2.3,8.0,54.0,21.13,11.85
2016,3,31,18,15,165.5,13.0,2.15,7.5,27.0,11.82,0.0
2016,3,31,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,6,15,191.5,19.0,1.75,6.0,42.0,181.16,131.47
2016,4,1,6,30,383.0,38.0,1.8,6.0,84.0,345.76,289.87
2016,4,1,6,45,478.0,47.0,1.85,6.5,134.5,438.4,372.31
2016,4,1,7,0,573.0,56.0,1.9,7.0,185.0,536.71,453.94
2016,4,1,7,15,631.0,62.5,1.85,7.5,239.5,607.39,509.03
2016,4,1,7,30,689.0,69.0,1.8,8.0,294.0,679.57,562.39
2016,4,1,7,45,732.0,73.0,1.8,8.5,348.5,731.85,598.7
2016,4,1,8,0,775.0,77.0,1.8,9.0,403.0,789.02,637.42
2016,4,1,8,15,802.0,80.5,1.75,9.5,455.5,830.3,662.88
2016,4,1,8,30,829.0,84.0,1.7,10.0,508.0,869.47,686.3
2016,4,1,8,45,850.5,86.5,1.7,11.0,556.5,899.93,702.47
2016,4,1,9,0,872.0,89.0,1.7,12.0,605.0,918.54,710.31
2016,4,1,9,15,886.5,91.0,1.7,12.0,648.5,936.09,720.19
2016,4,1,9,30,901.0,93.0,1.7,12.0,692.0,950.36,727.93
2016,4,1,9,45,912.0,94.5,1.7,12.5,729.5,957.38,729.59
2016,4,1,10,0,923.0,96.0,1.7,13.0,767.0,960.83,729.09
2016,4,1,10,15,930.5,97.5,1.7,13.5,797.0,957.44,724.24
2016,4,1,10,30,938.0,99.0,1.7,14.0,827.0,950.41,717.21
2016,4,1,10,45,944.0,100.0,1.7,14.5,850.0,937.86,706.72
2016,4,1,11,0,950.0,101.0,1.7,15.0,873.0,921.72,694.06
2016,4,1,11,15,953.0,101.5,1.7,15.0,888.0,899.02,678.45
2016,4,1,11,30,956.0,102.0,1.7,15.0,903.0,872.99,660.71
2016,4,1,11,45,957.5,102.0,1.75,15.5,910.0,842.1,639.03
2016,4,1,12,0,959.0,102.0,1.8,16.0,917.0,808.21,615.28
2016,4,1,12,15,958.5,102.0,1.85,16.0,915.5,770.06,589.39
2016,4,1,12,30,958.0,102.0,1.9,16.0,914.0,729.36,559.52
2016,4,1,12,45,959.0,99.5,1.95,16.5,904.5,685.03,525.33
2016,4,1,13,0,960.0,97.0,2.0,17.0,895.0,638.43,488.67
2016,4,1,13,15,956.0,96.5,2.0,17.0,877.0,588.79,449.35
2016,4,1,13,30,952.0,96.0,2.0,17.0,859.0,537.65,407.73
2016,4,1,13,45,946.0,94.5,2.05,17.0,833.0,483.57,362.8
2016,4,1,14,0,940.0,93.0,2.1,17.0,807.0,428.65,315.83
2016,4,1,14,15,931.5,91.5,2.15,16.5,774.0,372.31,267.1
2016,4,1,14,30,923.0,90.0,2.2,16.0,741.0,315.84,217.38
2016,4,1,14,45,911.5,88.0,2.25,16.0,701.5,258.47,167.0
2016,4,1,15,0,900.0,86.0,2.3,16.0,662.0,201.77,119.72
2016,4,1,15,15,884.0,83.5,2.3,16.0,616.5,145.16,79.11
2016,4,1,15,30,868.0,81.0,2.3,16.0,571.0,90.14,52.75
2016,4,1,15,45,847.0,78.0,2.3,16.0,521.5,55.7,43.19
2016,4,1,16,0,826.0,75.0,2.3,16.0,472.0,54.84,42.63
2016,4,1,16,15,797.0,71.5,2.15,15.0,419.0,53.5,41.79
2016,4,1,16,30,768.0,68.0,2.0,14.0,366.0,52.12,40.9
2016,4,1,16,45,725.5,63.0,1.85,13.5,311.5,49.41,38.7
2016,4,1,17,0,683.0,58.0,1.7,13.0,257.0,46.62,36.36
2016,4,1,17,15,618.5,51.5,1.55,12.0,203.5,42.36,32.63
2016,4,1,17,30,554.0,45.0,1.4,11.0,150.0,34.81,25.74
2016,4,1,17,45,445.0,35.5,1.3,10.5,102.5,28.03,19.28
2016,4,1,18,0,336.0,26.0,1.2,10.0,55.0,21.04,11.88
2016,4,1,18,15,168.0,13.0,1.15,9.5,27.5,11.82,0.0
2016,4,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,5,45,41.5,5.5,0.9,5.5,6.5,0.0,0.0
2016,4,2,6,0,83.0,11.0,1.1,6.0,13.0,59.58,0.0
2016,4,2,6,15,231.5,25.0,1.2,6.5,50.0,218.47,164.61
2016,4,2,6,30,380.0,39.0,1.3,7.0,87.0,346.23,288.94
2016,4,2,6,45,466.5,49.5,1.4,7.5,137.0,434.87,366.99
2016,4,2,7,0,553.0,60.0,1.5,8.0,187.0,528.68,444.27
2016,4,2,7,15,611.0,67.0,1.5,8.5,241.0,599.68,499.13
2016,4,2,7,30,669.0,74.0,1.5,9.0,295.0,672.13,552.38
2016,4,2,7,45,704.0,81.0,1.5,10.0,348.5,726.06,588.4
2016,4,2,8,0,739.0,88.0,1.5,11.0,402.0,779.12,622.46
2016,4,2,8,15,767.5,92.0,1.6,12.0,454.0,816.23,645.11
2016,4,2,8,30,796.0,96.0,1.7,13.0,506.0,856.84,669.89
2016,4,2,8,45,808.5,103.0,1.8,14.0,553.0,884.01,684.85
2016,4,2,9,0,821.0,110.0,1.9,15.0,600.0,908.11,697.7
2016,4,2,9,15,837.0,113.5,1.95,15.5,643.5,928.2,708.53
2016,4,2,9,30,853.0,117.0,2.0,16.0,687.0,944.98,717.21
2016,4,2,9,45,858.5,122.5,2.1,16.5,723.0,950.82,719.2
2016,4,2,10,0,864.0,128.0,2.2,17.0,759.0,953.06,719.03
2016,4,2,10,15,873.0,130.0,2.2,17.0,789.0,951.08,716.49
2016,4,2,10,30,882.0,132.0,2.2,17.0,819.0,945.49,711.75
2016,4,2,10,45,885.5,134.5,2.2,17.5,841.5,931.94,700.53
2016,4,2,11,0,889.0,137.0,2.2,18.0,864.0,907.22,682.04
2016,4,2,11,15,892.5,138.0,2.15,18.0,878.5,886.05,666.98
2016,4,2,11,30,896.0,139.0,2.1,18.0,893.0,861.72,649.83
2016,4,2,11,45,897.5,139.5,2.05,18.5,899.5,832.31,628.11
2016,4,2,12,0,899.0,140.0,2.0,19.0,906.0,800.08,604.59
2016,4,2,12,15,898.0,139.5,1.95,19.0,904.0,762.56,577.24
2016,4,2,12,30,897.0,139.0,1.9,19.0,902.0,722.74,547.61
2016,4,2,12,45,909.5,129.0,1.85,19.0,895.5,681.31,516.49
2016,4,2,13,0,922.0,119.0,1.8,19.0,889.0,636.92,482.44
2016,4,2,13,15,917.5,118.0,1.8,19.0,870.5,587.99,444.27
2016,4,2,13,30,913.0,117.0,1.8,19.0,852.0,537.73,404.0
2016,4,2,13,45,902.0,117.5,1.85,19.0,825.0,484.7,360.68
2016,4,2,14,0,891.0,118.0,1.9,19.0,798.0,431.36,315.83
2016,4,2,14,15,881.0,116.0,1.9,18.5,764.5,376.41,269.06
2016,4,2,14,30,871.0,114.0,1.9,18.0,731.0,315.05,216.59
2016,4,2,14,45,850.0,115.0,1.95,18.0,690.0,259.82,169.09
2016,4,2,15,0,829.0,116.0,2.0,18.0,649.0,206.46,125.42
2016,4,2,15,15,810.5,112.5,2.0,17.5,603.5,152.13,86.73
2016,4,2,15,30,792.0,109.0,2.0,17.0,558.0,99.92,60.98
2016,4,2,15,45,762.0,106.5,2.0,17.0,508.0,68.06,53.69
2016,4,2,16,0,732.0,104.0,2.0,17.0,458.0,68.52,54.32
2016,4,2,16,15,698.0,98.5,1.9,16.5,405.5,66.83,53.17
2016,4,2,16,30,664.0,93.0,1.8,16.0,353.0,65.05,51.92
2016,4,2,16,45,613.5,86.5,1.7,15.5,299.5,62.31,49.77
2016,4,2,17,0,563.0,80.0,1.6,15.0,246.0,59.5,47.47
2016,4,2,17,15,493.5,70.5,1.45,14.0,194.0,53.95,42.68
2016,4,2,17,30,424.0,61.0,1.3,13.0,142.0,48.22,37.47
2016,4,2,17,45,314.0,47.0,1.2,12.0,96.5,36.24,26.41
2016,4,2,18,0,204.0,33.0,1.1,11.0,51.0,25.8,15.96
2016,4,2,18,15,102.0,16.5,1.0,10.5,25.5,15.01,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,36.0,6.5,0.9,6.5,7.5,0.0,0.0
2016,4,3,6,0,72.0,13.0,1.0,7.0,15.0,55.07,0.0
2016,4,3,6,15,210.5,28.5,1.0,7.5,52.5,210.21,161.88
2016,4,3,6,30,349.0,44.0,1.0,8.0,90.0,331.59,275.85
2016,4,3,6,45,439.0,55.0,1.05,8.5,140.5,423.06,354.94
2016,4,3,7,0,529.0,66.0,1.1,9.0,191.0,519.65,433.55
2016,4,3,7,15,588.0,74.0,1.05,9.5,245.0,592.38,488.41
2016,4,3,7,30,647.0,82.0,1.0,10.0,299.0,666.52,541.45
2016,4,3,7,45,686.5,88.0,1.0,11.0,353.0,722.49,578.16
2016,4,3,8,0,726.0,94.0,1.0,12.0,407.0,777.79,613.02
2016,4,3,8,15,755.0,99.0,1.05,12.5,459.0,821.36,640.35
2016,4,3,8,30,784.0,104.0,1.1,13.0,511.0,857.68,662.29
2016,4,3,8,45,802.0,109.0,1.15,13.5,559.0,887.3,679.46
2016,4,3,9,0,820.0,114.0,1.2,14.0,607.0,914.02,694.63
2016,4,3,9,15,836.0,117.0,1.25,14.5,650.5,933.48,704.94
2016,4,3,9,30,852.0,120.0,1.3,15.0,694.0,949.64,713.2
2016,4,3,9,45,859.5,124.5,1.4,15.5,730.0,956.11,715.99
2016,4,3,10,0,867.0,129.0,1.5,16.0,766.0,959.0,716.65
2016,4,3,10,15,876.0,131.0,1.55,16.0,796.5,956.94,714.81
2016,4,3,10,30,885.0,133.0,1.6,16.0,827.0,951.25,710.78
2016,4,3,10,45,889.0,135.5,1.65,16.5,849.5,929.65,695.05
2016,4,3,11,0,893.0,138.0,1.7,17.0,872.0,913.51,683.23
2016,4,3,11,15,741.5,224.0,1.7,17.0,841.0,856.75,643.95
2016,4,3,11,30,590.0,310.0,1.7,17.0,810.0,785.61,591.32
2016,4,3,11,45,591.0,313.0,1.7,17.5,817.0,763.17,574.59
2016,4,3,12,0,592.0,316.0,1.7,18.0,824.0,738.62,555.8
2016,4,3,12,15,744.5,229.5,1.7,18.0,866.5,741.11,559.81
2016,4,3,12,30,897.0,143.0,1.7,18.0,909.0,727.8,551.79
2016,4,3,12,45,725.5,232.0,1.7,18.0,847.5,656.97,497.52
2016,4,3,13,0,554.0,321.0,1.7,18.0,786.0,592.22,447.97
2016,4,3,13,15,720.0,229.0,1.75,18.0,819.5,572.29,433.51
2016,4,3,13,30,886.0,137.0,1.8,18.0,853.0,539.88,407.27
2016,4,3,13,45,746.5,196.0,1.85,18.0,786.5,474.15,355.35
2016,4,3,14,0,607.0,255.0,1.9,18.0,720.0,423.37,315.1
