Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,14,15,732.0,190.0,2.0,17.5,727.5,375.6,273.16
2016,4,3,14,30,857.0,125.0,2.1,17.0,735.0,321.47,223.25
2016,4,3,14,45,850.0,119.0,2.25,17.0,696.5,264.59,173.83
2016,4,3,15,0,843.0,113.0,2.4,17.0,658.0,208.14,126.79
2016,4,3,15,15,825.5,110.0,2.5,16.5,612.5,153.49,87.33
2016,4,3,15,30,808.0,107.0,2.6,16.0,567.0,100.83,60.72
2016,4,3,15,45,792.5,100.0,2.75,16.0,518.5,70.79,56.27
2016,4,3,16,0,777.0,93.0,2.9,16.0,470.0,67.6,53.74
2016,4,3,16,15,745.5,88.0,2.85,15.0,417.5,59.55,47.09
2016,4,3,16,30,714.0,83.0,2.8,14.0,365.0,57.8,45.91
2016,4,3,16,45,673.0,76.5,2.8,13.5,311.0,54.75,43.44
2016,4,3,17,0,632.0,70.0,2.8,13.0,257.0,51.57,40.77
2016,4,3,17,15,565.5,62.0,2.55,12.0,204.0,46.91,36.71
2016,4,3,17,30,499.0,54.0,2.3,11.0,151.0,42.1,32.3
2016,4,3,17,45,383.5,43.0,2.1,10.5,103.5,34.31,24.9
2016,4,3,18,0,268.0,32.0,1.9,10.0,56.0,26.28,16.6
2016,4,3,18,15,134.0,16.0,1.85,9.5,28.0,12.64,0.0
2016,4,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,45,58.5,7.0,1.6,7.5,9.0,0.0,0.0
2016,4,4,6,0,117.0,14.0,1.7,8.0,18.0,83.4,0.0
2016,4,4,6,15,267.0,27.0,1.85,8.5,57.5,247.54,194.75
2016,4,4,6,30,417.0,40.0,2.0,9.0,97.0,375.45,313.69
2016,4,4,6,45,505.5,48.5,2.2,9.5,148.5,464.9,391.74
2016,4,4,7,0,594.0,57.0,2.4,10.0,200.0,559.45,469.37
2016,4,4,7,15,650.0,63.5,2.45,10.5,255.0,629.66,523.69
2016,4,4,7,30,706.0,70.0,2.5,11.0,310.0,701.18,576.57
2016,4,4,7,45,700.0,78.0,2.6,11.5,349.0,722.79,590.2
2016,4,4,8,0,694.0,86.0,2.7,12.0,388.0,741.51,601.56
2016,4,4,8,15,766.5,86.0,2.7,12.5,457.0,812.57,650.63
2016,4,4,8,30,839.0,86.0,2.7,13.0,526.0,888.12,701.01
2016,4,4,8,45,861.0,88.5,2.75,13.5,575.5,919.13,719.12
2016,4,4,9,0,883.0,91.0,2.8,14.0,625.0,938.11,729.08
2016,4,4,9,15,898.0,93.5,2.85,14.5,669.0,956.66,738.92
2016,4,4,9,30,913.0,96.0,2.9,15.0,713.0,971.86,746.51
2016,4,4,9,45,924.0,97.5,2.95,15.5,751.5,978.68,748.49
2016,4,4,10,0,935.0,99.0,3.0,16.0,790.0,981.89,748.25
2016,4,4,10,15,943.5,100.5,3.05,16.0,821.0,979.11,745.53
2016,4,4,10,30,952.0,102.0,3.1,16.0,852.0,972.6,740.49
2016,4,4,10,45,749.0,208.5,3.2,16.5,808.5,895.62,686.06
2016,4,4,11,0,546.0,315.0,3.3,17.0,765.0,799.35,612.68
2016,4,4,11,15,756.5,211.5,3.35,17.0,847.5,858.8,659.98
2016,4,4,11,30,967.0,108.0,3.4,17.0,930.0,893.64,684.04
2016,4,4,11,45,967.5,109.5,3.45,17.0,936.5,862.81,662.28
2016,4,4,12,0,968.0,111.0,3.5,17.0,943.0,828.96,638.84
2016,4,4,12,15,968.0,111.0,3.55,17.0,942.0,790.56,611.93
2016,4,4,12,30,968.0,111.0,3.6,17.0,941.0,749.57,580.96
2016,4,4,12,45,967.5,109.5,3.7,17.0,931.0,704.56,546.56
2016,4,4,13,0,967.0,108.0,3.8,17.0,921.0,657.39,509.62
2016,4,4,13,15,963.5,107.0,3.85,17.0,903.0,607.05,469.1
2016,4,4,13,30,960.0,106.0,3.9,17.0,885.0,555.2,426.24
2016,4,4,13,45,955.0,104.5,4.0,17.0,859.0,500.98,380.4
2016,4,4,14,0,950.0,103.0,4.1,17.0,833.0,445.83,332.49
2016,4,4,14,15,941.5,101.5,4.1,16.5,799.5,388.81,282.47
2016,4,4,14,30,933.0,100.0,4.1,16.0,766.0,331.67,231.55
2016,4,4,14,45,922.5,97.5,4.1,16.0,726.0,273.46,179.79
2016,4,4,15,0,912.0,95.0,4.1,16.0,686.0,215.82,130.92
2016,4,4,15,15,896.0,92.5,4.05,15.5,640.0,158.39,88.7
2016,4,4,15,30,880.0,90.0,4.0,15.0,594.0,93.45,52.33
2016,4,4,15,45,857.5,87.0,4.0,15.0,543.0,61.83,48.69
2016,4,4,16,0,835.0,84.0,4.0,15.0,492.0,61.21,48.35
2016,4,4,16,15,804.0,80.0,3.8,14.5,437.5,59.74,47.34
2016,4,4,16,30,773.0,76.0,3.6,14.0,383.0,58.22,46.27
2016,4,4,16,45,725.0,71.5,3.45,13.5,326.5,56.15,44.67
2016,4,4,17,0,677.0,67.0,3.3,13.0,270.0,49.32,38.75
2016,4,4,17,15,608.5,60.0,2.9,12.0,215.0,45.33,35.29
2016,4,4,17,30,540.0,53.0,2.5,11.0,160.0,41.25,31.56
2016,4,4,17,45,419.5,43.0,2.1,10.0,110.5,34.28,24.96
2016,4,4,18,0,299.0,33.0,1.7,9.0,61.0,27.14,17.58
2016,4,4,18,15,149.5,16.5,1.6,8.5,30.5,13.44,0.0
2016,4,4,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,97.0,7.5,1.2,6.5,11.0,61.82,0.0
2016,4,5,6,0,194.0,15.0,1.2,7.0,22.0,159.48,0.0
2016,4,5,6,15,348.0,26.0,1.35,7.5,65.0,299.4,239.13
2016,4,5,6,30,502.0,37.0,1.5,8.0,108.0,431.54,359.96
2016,4,5,6,45,584.5,44.0,1.65,9.0,161.5,511.62,427.8
2016,4,5,7,0,667.0,51.0,1.8,10.0,215.0,603.33,500.75
2016,4,5,7,15,718.5,56.5,1.8,10.5,271.0,671.75,551.9
2016,4,5,7,30,770.0,62.0,1.8,11.0,327.0,740.85,601.07
2016,4,5,7,45,803.5,66.0,1.85,12.0,382.5,792.77,634.88
2016,4,5,8,0,837.0,70.0,1.9,13.0,438.0,843.44,666.7
2016,4,5,8,15,861.5,73.0,2.0,13.5,491.0,874.25,685.4
2016,4,5,8,30,886.0,76.0,2.1,14.0,544.0,911.46,708.54
2016,4,5,8,45,904.0,78.0,2.25,14.5,593.0,938.87,725.09
2016,4,5,9,0,922.0,80.0,2.4,15.0,642.0,963.3,739.64
2016,4,5,9,15,934.5,82.0,2.45,15.5,686.0,979.36,747.5
2016,4,5,9,30,947.0,84.0,2.5,16.0,730.0,991.94,753.19
2016,4,5,9,45,956.0,86.0,2.55,17.0,767.0,997.62,752.99
2016,4,5,10,0,965.0,88.0,2.6,18.0,804.0,999.57,750.51
2016,4,5,10,15,971.5,89.0,2.55,18.5,834.5,994.33,743.88
2016,4,5,10,30,978.0,90.0,2.5,19.0,865.0,985.34,735.03
2016,4,5,10,45,982.0,91.5,2.45,19.5,887.5,970.91,722.81
2016,4,5,11,0,986.0,93.0,2.4,20.0,910.0,952.81,708.4
2016,4,5,11,15,988.5,93.5,2.4,20.0,924.5,928.84,692.09
2016,4,5,11,30,991.0,94.0,2.4,20.0,939.0,901.47,673.59
2016,4,5,11,45,992.0,94.0,2.45,20.0,945.0,869.15,652.2
2016,4,5,12,0,993.0,94.0,2.5,20.0,951.0,833.78,628.63
2016,4,5,12,15,992.0,94.0,2.6,20.0,949.0,794.08,602.24
2016,4,5,12,30,991.0,94.0,2.7,20.0,947.0,751.8,572.14
2016,4,5,12,45,987.0,94.5,2.8,20.5,935.5,705.66,536.86
2016,4,5,13,0,983.0,95.0,2.9,21.0,924.0,657.55,499.29
2016,4,5,13,15,979.0,94.0,2.9,21.0,905.5,606.42,459.1
2016,4,5,13,30,975.0,93.0,2.9,21.0,887.0,553.78,416.64
2016,4,5,13,45,969.0,92.0,2.95,21.0,860.5,498.99,371.4
2016,4,5,14,0,963.0,91.0,3.0,21.0,834.0,443.32,324.15
2016,4,5,14,15,954.5,89.5,2.95,21.0,800.5,385.81,274.21
2016,4,5,14,30,946.0,88.0,2.9,21.0,767.0,328.16,223.51
2016,4,5,14,45,934.5,86.5,2.85,21.0,726.5,269.96,172.82
2016,4,5,15,0,923.0,85.0,2.8,21.0,686.0,212.4,124.95
2016,4,5,15,15,908.0,82.5,2.65,20.5,640.0,154.65,83.03
2016,4,5,15,30,893.0,80.0,2.5,20.0,594.0,98.4,54.01
2016,4,5,15,45,872.0,77.5,2.35,20.0,543.5,64.42,49.89
2016,4,5,16,0,851.0,75.0,2.2,20.0,493.0,54.69,41.74
2016,4,5,16,15,823.0,71.5,2.0,19.0,439.5,53.34,40.93
2016,4,5,16,30,795.0,68.0,1.8,18.0,386.0,51.95,40.04
2016,4,5,16,45,753.5,63.5,1.6,17.5,330.0,49.63,38.23
2016,4,5,17,0,712.0,59.0,1.4,17.0,274.0,47.25,36.3
2016,4,5,17,15,649.5,53.0,1.3,16.0,219.5,43.44,33.06
2016,4,5,17,30,587.0,47.0,1.2,15.0,165.0,36.23,26.62
2016,4,5,17,45,480.0,38.0,1.2,14.0,115.5,29.92,20.75
2016,4,5,18,0,373.0,29.0,1.2,13.0,66.0,23.44,14.26
2016,4,5,18,15,186.5,14.5,1.2,12.5,33.0,11.57,0.0
2016,4,5,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,79.0,8.5,1.15,10.5,12.0,52.75,0.0
2016,4,6,6,0,158.0,17.0,1.1,11.0,24.0,142.41,13.49
2016,4,6,6,15,306.5,29.5,1.1,12.0,66.0,277.69,220.23
2016,4,6,6,30,455.0,42.0,1.1,13.0,108.0,406.95,333.23
2016,4,6,6,45,538.0,50.5,1.15,14.0,161.0,494.44,404.85
2016,4,6,7,0,621.0,59.0,1.2,15.0,214.0,586.46,475.31
2016,4,6,7,15,674.5,65.0,1.3,15.5,269.5,655.14,525.82
2016,4,6,7,30,728.0,71.0,1.4,16.0,325.0,719.67,571.2
2016,4,6,7,45,762.0,76.0,1.55,17.0,380.0,772.4,605.89
2016,4,6,8,0,796.0,81.0,1.7,18.0,435.0,823.91,638.72
2016,4,6,8,15,822.0,85.0,1.75,18.5,488.0,865.39,663.97
2016,4,6,8,30,848.0,89.0,1.8,19.0,541.0,904.61,687.32
2016,4,6,8,45,863.5,93.0,1.85,19.5,589.0,931.54,702.12
2016,4,6,9,0,879.0,97.0,1.9,20.0,637.0,955.39,714.93
2016,4,6,9,15,892.5,100.0,1.95,20.5,680.0,963.51,717.39
2016,4,6,9,30,906.0,103.0,2.0,21.0,723.0,977.67,724.15
2016,4,6,9,45,911.5,107.0,2.05,22.0,759.5,981.92,723.07
2016,4,6,10,0,917.0,111.0,2.1,23.0,796.0,982.54,719.89
2016,4,6,10,15,924.5,112.5,2.05,23.5,825.5,978.67,714.27
2016,4,6,10,30,932.0,114.0,2.0,24.0,855.0,971.18,706.54
2016,4,6,10,45,695.0,228.0,1.95,24.5,789.5,870.17,637.6
2016,4,6,11,0,458.0,342.0,1.9,25.0,724.0,751.07,550.76
2016,4,6,11,15,700.0,231.5,1.85,25.0,826.0,833.42,611.51
2016,4,6,11,30,942.0,121.0,1.8,25.0,928.0,889.47,647.95
2016,4,6,11,45,728.5,238.0,1.8,25.5,865.0,806.98,589.25
2016,4,6,12,0,515.0,355.0,1.8,26.0,802.0,718.49,524.12
2016,4,6,12,15,454.5,370.5,1.7,26.0,764.5,660.83,483.35
2016,4,6,12,30,394.0,386.0,1.6,26.0,727.0,605.52,443.61
2016,4,6,12,45,363.0,395.0,1.55,26.0,706.0,568.87,417.12
2016,4,6,13,0,332.0,404.0,1.5,26.0,685.0,533.67,391.32
2016,4,6,13,15,460.5,348.0,1.4,26.0,729.5,532.31,389.82
2016,4,6,13,30,589.0,292.0,1.3,26.0,774.0,521.53,379.89
2016,4,6,13,45,562.0,289.0,1.25,26.0,737.5,470.75,341.2
2016,4,6,14,0,535.0,286.0,1.2,26.0,701.0,422.13,303.76
2016,4,6,14,15,522.5,273.5,1.05,26.0,664.5,373.85,265.54
2016,4,6,14,30,510.0,261.0,0.9,26.0,628.0,326.85,227.96
2016,4,6,14,45,458.5,265.0,0.8,26.0,582.0,284.13,195.28
2016,4,6,15,0,407.0,269.0,0.7,26.0,536.0,254.87,174.2
2016,4,6,15,15,481.5,223.5,0.6,25.5,517.5,195.69,128.45
2016,4,6,15,30,556.0,178.0,0.5,25.0,499.0,137.32,90.1
2016,4,6,15,45,659.5,139.0,0.4,25.0,488.0,88.73,68.85
2016,4,6,16,0,763.0,100.0,0.3,25.0,477.0,65.43,49.79
2016,4,6,16,15,662.5,103.5,0.3,24.0,405.0,69.55,53.73
2016,4,6,16,30,562.0,107.0,0.3,23.0,333.0,74.42,58.29
2016,4,6,16,45,504.0,103.0,0.3,22.5,284.0,73.24,57.59
2016,4,6,17,0,446.0,99.0,0.3,22.0,235.0,71.66,56.49
2016,4,6,17,15,395.5,84.0,0.4,21.0,187.0,62.0,48.4
2016,4,6,17,30,345.0,69.0,0.5,20.0,139.0,51.92,39.65
2016,4,6,17,45,262.5,52.5,0.6,19.5,96.5,40.15,29.07
2016,4,6,18,0,180.0,36.0,0.7,19.0,54.0,27.96,17.7
2016,4,6,18,15,90.0,18.0,0.7,18.0,27.0,14.14,0.0
2016,4,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,1.5,10.5,8.5,7.73,0.0
2016,4,7,6,0,0.0,17.0,1.6,11.0,17.0,15.41,0.0
2016,4,7,6,15,63.5,36.5,1.8,11.0,46.5,98.5,76.67
2016,4,7,6,30,127.0,56.0,2.0,11.0,76.0,181.05,150.31
2016,4,7,6,45,158.0,78.0,2.25,11.5,112.0,234.71,197.57
2016,4,7,7,0,189.0,100.0,2.5,12.0,148.0,289.09,244.06
2016,4,7,7,15,218.0,119.0,2.65,12.0,186.5,338.37,285.32
2016,4,7,7,30,247.0,138.0,2.8,12.0,225.0,388.54,326.19
2016,4,7,7,45,291.5,155.5,2.95,12.5,274.5,450.54,375.24
2016,4,7,8,0,336.0,173.0,3.1,13.0,324.0,513.5,423.69
2016,4,7,8,15,303.0,202.5,3.1,13.5,350.5,522.14,426.5
2016,4,7,8,30,270.0,232.0,3.1,14.0,377.0,527.49,427.0
2016,4,7,8,45,331.0,241.5,3.15,14.5,435.0,593.16,476.37
2016,4,7,9,0,392.0,251.0,3.2,15.0,493.0,658.83,524.25
2016,4,7,9,15,358.5,280.0,3.15,15.0,513.0,657.22,519.66
2016,4,7,9,30,325.0,309.0,3.1,15.0,533.0,652.98,513.71
2016,4,7,9,45,264.5,338.5,3.1,15.5,527.5,621.66,486.56
2016,4,7,10,0,204.0,368.0,3.1,16.0,522.0,573.32,447.37
2016,4,7,10,15,220.0,382.0,3.0,16.0,553.5,594.45,462.39
2016,4,7,10,30,236.0,396.0,2.9,16.0,585.0,613.95,475.69
2016,4,7,10,45,225.0,409.5,2.8,16.5,593.5,607.08,468.16
2016,4,7,11,0,214.0,423.0,2.7,17.0,602.0,599.31,460.26
2016,4,7,11,15,208.5,431.5,2.6,17.0,608.5,590.56,452.82
2016,4,7,11,30,203.0,440.0,2.5,17.0,615.0,581.01,444.86
2016,4,7,11,45,210.5,436.5,2.45,17.0,619.0,570.0,436.52
2016,4,7,12,0,218.0,433.0,2.4,17.0,623.0,557.99,427.44
2016,4,7,12,15,217.5,438.0,2.35,17.0,627.0,546.58,418.48
2016,4,7,12,30,217.0,443.0,2.3,17.0,631.0,534.31,408.87
2016,4,7,12,45,147.0,427.0,2.3,17.0,553.5,460.4,353.34
2016,4,7,13,0,77.0,411.0,2.3,17.0,476.0,395.04,303.97
2016,4,7,13,15,50.0,359.0,2.3,17.0,401.0,330.43,255.33
2016,4,7,13,30,23.0,307.0,2.3,17.0,326.0,274.93,213.06
2016,4,7,13,45,37.5,327.0,2.35,17.0,357.0,286.84,222.46
2016,4,7,14,0,52.0,347.0,2.4,17.0,388.0,300.96,233.11
2016,4,7,14,15,45.0,324.0,2.45,16.5,358.5,274.63,213.28
2016,4,7,14,30,38.0,301.0,2.5,16.0,329.0,249.57,194.47
2016,4,7,14,45,151.5,301.5,2.55,16.0,403.0,259.08,197.79
2016,4,7,15,0,265.0,302.0,2.6,16.0,477.0,253.49,188.24
2016,4,7,15,15,164.0,277.0,2.6,16.0,383.0,215.59,163.46
2016,4,7,15,30,63.0,252.0,2.6,16.0,289.0,190.35,149.02
2016,4,7,15,45,82.0,234.5,2.65,16.0,278.0,173.3,143.8
2016,4,7,16,0,101.0,217.0,2.7,16.0,267.0,161.68,134.49
2016,4,7,16,15,94.5,193.0,2.65,15.5,235.5,145.79,121.65
2016,4,7,16,30,88.0,169.0,2.6,15.0,204.0,129.47,108.23
2016,4,7,16,45,76.5,146.5,2.55,14.5,174.0,113.59,94.96
2016,4,7,17,0,65.0,124.0,2.5,14.0,144.0,97.35,81.1
2016,4,7,17,15,52.5,100.5,2.3,13.5,114.5,80.14,66.03
2016,4,7,17,30,40.0,77.0,2.1,13.0,85.0,62.55,50.28
2016,4,7,17,45,21.0,55.0,1.95,12.5,59.5,45.57,34.75
2016,4,7,18,0,2.0,33.0,1.8,12.0,34.0,28.47,18.82
2016,4,7,18,15,1.0,16.5,1.8,11.5,17.0,14.55,0.44
2016,4,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.2,9.5,4.0,3.64,0.0
2016,4,8,6,0,0.0,8.0,1.4,10.0,8.0,7.02,0.0
2016,4,8,6,15,0.0,21.0,1.5,10.0,21.0,18.49,9.77
2016,4,8,6,30,0.0,34.0,1.6,10.0,34.0,29.98,20.14
2016,4,8,6,45,0.0,50.0,1.7,10.5,50.0,44.95,33.34
2016,4,8,7,0,0.0,66.0,1.8,11.0,66.0,60.59,46.92
2016,4,8,7,15,0.0,83.5,1.75,11.0,83.5,77.67,61.58
2016,4,8,7,30,0.0,101.0,1.7,11.0,101.0,94.54,75.79
2016,4,8,7,45,39.5,146.0,1.7,11.5,164.0,189.13,156.24
2016,4,8,8,0,79.0,191.0,1.7,12.0,227.0,276.55,227.74
2016,4,8,8,15,39.5,163.0,1.65,12.0,181.0,202.6,165.27
2016,4,8,8,30,0.0,135.0,1.6,12.0,135.0,123.61,98.35
2016,4,8,8,45,2.5,158.5,1.55,12.5,160.0,148.44,118.53
2016,4,8,9,0,5.0,182.0,1.5,13.0,185.0,173.18,138.07
2016,4,8,9,15,2.5,135.5,1.5,13.0,137.0,124.61,98.07
2016,4,8,9,30,0.0,89.0,1.5,13.0,89.0,78.96,60.31
2016,4,8,9,45,11.5,186.5,1.55,13.0,195.5,180.82,143.74
2016,4,8,10,0,23.0,284.0,1.6,13.0,302.0,285.28,226.15
2016,4,8,10,15,109.0,343.5,1.65,13.0,431.0,451.72,355.53
2016,4,8,10,30,195.0,403.0,1.7,13.0,560.0,584.2,453.83
2016,4,8,10,45,314.0,379.0,1.75,13.0,639.5,668.12,516.16
2016,4,8,11,0,433.0,355.0,1.8,13.0,719.0,743.27,571.12
2016,4,8,11,15,299.0,399.5,1.8,13.0,652.5,645.79,497.1
2016,4,8,11,30,165.0,444.0,1.8,13.0,586.0,553.96,427.32
2016,4,8,11,45,138.0,443.0,1.85,13.5,563.0,519.23,401.0
2016,4,8,12,0,111.0,442.0,1.9,14.0,540.0,481.67,372.12
2016,4,8,12,15,116.0,436.5,1.95,14.0,538.5,473.12,366.06
2016,4,8,12,30,121.0,431.0,2.0,14.0,537.0,459.89,356.3
2016,4,8,12,45,76.0,386.0,2.05,14.0,452.5,382.43,297.61
2016,4,8,13,0,31.0,341.0,2.1,14.0,368.0,311.18,243.03
2016,4,8,13,15,30.0,335.0,2.1,14.0,360.5,300.56,235.15
2016,4,8,13,30,29.0,329.0,2.1,14.0,353.0,290.1,227.13
2016,4,8,13,45,22.0,292.0,2.1,14.0,310.0,259.38,203.38
2016,4,8,14,0,15.0,255.0,2.1,14.0,267.0,224.06,175.95
2016,4,8,14,15,14.0,244.5,2.1,14.0,255.5,213.03,167.5
2016,4,8,14,30,13.0,234.0,2.1,14.0,244.0,202.15,159.1
2016,4,8,14,45,9.5,209.0,2.1,14.0,216.0,179.62,141.47
2016,4,8,15,0,6.0,184.0,2.1,14.0,188.0,157.69,124.28
2016,4,8,15,15,3.0,137.0,2.05,13.5,139.0,118.98,93.4
2016,4,8,15,30,0.0,90.0,2.0,13.0,90.0,79.76,61.52
2016,4,8,15,45,0.0,50.0,1.95,13.0,50.0,44.18,33.52
2016,4,8,16,0,0.0,10.0,1.9,13.0,10.0,8.81,2.21
2016,4,8,16,15,2.0,73.0,1.75,12.5,74.0,64.58,52.04
2016,4,8,16,30,4.0,136.0,1.6,12.0,138.0,113.25,95.27
2016,4,8,16,45,2.0,116.5,1.5,12.0,117.5,97.7,81.77
2016,4,8,17,0,0.0,97.0,1.4,12.0,97.0,82.0,68.06
2016,4,8,17,15,0.0,77.5,1.25,11.5,77.5,66.15,54.06
2016,4,8,17,30,0.0,58.0,1.1,11.0,58.0,50.13,39.61
2016,4,8,17,45,0.0,40.5,1.0,11.0,40.5,35.47,26.06
2016,4,8,18,0,0.0,23.0,0.9,11.0,23.0,20.26,11.93
2016,4,8,18,15,0.0,11.5,0.9,10.5,11.5,10.11,0.0
2016,4,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,0.75,9.0,5.5,5.0,0.0
2016,4,9,6,0,0.0,11.0,0.8,9.0,11.0,9.67,0.07
2016,4,9,6,15,0.0,27.0,0.95,9.0,27.0,23.81,14.39
2016,4,9,6,30,0.0,43.0,1.1,9.0,43.0,39.64,28.61
2016,4,9,6,45,0.0,62.0,1.25,9.5,62.0,59.11,45.76
2016,4,9,7,0,0.0,81.0,1.4,10.0,81.0,77.98,62.09
2016,4,9,7,15,1.0,101.0,1.45,10.0,101.5,98.45,79.63
2016,4,9,7,30,2.0,121.0,1.5,10.0,122.0,118.66,96.62
2016,4,9,7,45,1.0,117.0,1.55,10.5,117.5,110.26,88.93
2016,4,9,8,0,0.0,113.0,1.6,11.0,113.0,103.46,82.69
2016,4,9,8,15,5.5,149.5,1.6,11.0,152.5,144.8,117.16
2016,4,9,8,30,11.0,186.0,1.6,11.0,192.0,186.36,151.08
2016,4,9,8,45,8.5,184.5,1.6,11.5,189.5,180.4,145.21
2016,4,9,9,0,6.0,183.0,1.6,12.0,187.0,175.03,140.05
2016,4,9,9,15,59.0,257.5,1.55,12.0,299.0,315.62,253.85
2016,4,9,9,30,112.0,332.0,1.5,12.0,411.0,444.7,353.1
2016,4,9,9,45,76.5,327.5,1.5,12.5,383.0,400.54,316.13
2016,4,9,10,0,41.0,323.0,1.5,13.0,355.0,357.39,281.04
2016,4,9,10,15,26.0,276.5,1.4,13.0,297.0,291.21,229.33
2016,4,9,10,30,11.0,230.0,1.3,13.0,239.0,219.06,172.34
2016,4,9,10,45,23.0,292.0,1.25,13.0,311.5,286.97,225.72
2016,4,9,11,0,35.0,354.0,1.2,13.0,384.0,365.08,284.89
2016,4,9,11,15,30.5,347.0,1.1,13.0,373.5,349.78,272.14
2016,4,9,11,30,26.0,340.0,1.0,13.0,363.0,334.97,260.41
2016,4,9,11,45,25.5,339.0,0.95,13.5,362.0,329.3,255.43
2016,4,9,12,0,25.0,338.0,0.9,14.0,361.0,323.62,250.44
2016,4,9,12,15,20.5,310.0,0.8,14.0,329.0,289.08,223.91
2016,4,9,12,30,16.0,282.0,0.7,14.0,297.0,259.4,201.14
2016,4,9,12,45,8.0,195.0,0.6,14.0,202.5,177.18,137.34
2016,4,9,13,0,0.0,108.0,0.5,14.0,108.0,95.85,72.84
2016,4,9,13,15,6.5,175.5,0.55,14.0,180.5,157.87,122.89
2016,4,9,13,30,13.0,243.0,0.6,14.0,253.0,217.31,169.4
2016,4,9,13,45,61.5,313.5,0.65,14.0,362.0,287.37,222.95
2016,4,9,14,0,110.0,384.0,0.7,14.0,471.0,350.48,269.43
2016,4,9,14,15,219.0,357.5,0.85,13.5,521.0,348.86,266.03
2016,4,9,14,30,328.0,331.0,1.0,13.0,571.0,334.45,251.45
2016,4,9,14,45,396.5,289.5,1.15,13.0,564.0,297.55,218.94
2016,4,9,15,0,465.0,248.0,1.3,13.0,557.0,245.09,173.86
2016,4,9,15,15,334.5,258.0,1.4,13.0,472.5,213.87,155.93
2016,4,9,15,30,204.0,268.0,1.5,13.0,388.0,197.52,151.89
2016,4,9,15,45,104.5,214.5,1.6,13.0,276.0,152.71,127.45
2016,4,9,16,0,5.0,161.0,1.7,13.0,164.0,134.0,111.96
2016,4,9,16,15,13.5,156.0,1.7,12.5,162.5,129.13,108.41
2016,4,9,16,30,22.0,151.0,1.7,12.0,161.0,124.0,104.54
2016,4,9,16,45,16.0,131.0,1.7,12.0,137.5,108.19,91.0
2016,4,9,17,0,10.0,111.0,1.7,12.0,114.0,92.23,77.13
2016,4,9,17,15,5.0,90.0,1.55,11.5,91.5,75.43,62.34
2016,4,9,17,30,0.0,69.0,1.4,11.0,69.0,58.47,47.08
2016,4,9,17,45,0.0,49.0,1.25,11.0,49.0,42.09,31.97
2016,4,9,18,0,0.0,29.0,1.1,11.0,29.0,25.49,16.51
2016,4,9,18,15,0.0,14.5,1.1,10.5,14.5,12.76,1.69
2016,4,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,0.5,1.3,9.0,0.5,0.44,0.0
2016,4,10,6,30,0.0,1.0,1.4,9.0,1.0,0.88,0.0
2016,4,10,6,45,0.0,2.0,1.5,9.0,2.0,1.75,0.0
2016,4,10,7,0,0.0,3.0,1.6,9.0,3.0,2.63,0.0
2016,4,10,7,15,0.0,4.0,1.6,9.0,4.0,3.51,0.0
2016,4,10,7,30,0.0,5.0,1.6,9.0,5.0,4.39,0.0
2016,4,10,7,45,0.0,40.5,1.65,9.5,40.5,35.72,25.45
2016,4,10,8,0,0.0,76.0,1.7,10.0,76.0,67.24,52.31
2016,4,10,8,15,0.0,88.0,1.75,10.0,88.0,78.03,61.24
2016,4,10,8,30,0.0,100.0,1.8,10.0,100.0,89.24,70.47
2016,4,10,8,45,0.0,78.0,1.85,10.5,78.0,69.08,53.13
2016,4,10,9,0,0.0,56.0,1.9,11.0,56.0,49.56,36.44
2016,4,10,9,15,0.0,61.5,1.95,11.0,61.5,54.47,40.48
2016,4,10,9,30,0.0,67.0,2.0,11.0,67.0,59.39,44.49
2016,4,10,9,45,0.0,79.0,2.15,11.5,79.0,70.1,53.23
2016,4,10,10,0,0.0,91.0,2.3,12.0,91.0,80.83,61.9
2016,4,10,10,15,0.0,108.5,2.4,12.0,108.5,96.75,74.92
2016,4,10,10,30,0.0,126.0,2.5,12.0,126.0,112.66,87.85
2016,4,10,10,45,4.0,156.5,2.65,12.0,160.0,143.97,113.42
2016,4,10,11,0,8.0,187.0,2.8,12.0,194.0,174.98,138.51
2016,4,10,11,15,6.5,171.5,2.85,12.0,177.5,159.06,125.45
2016,4,10,11,30,5.0,156.0,2.9,12.0,161.0,143.4,112.68
2016,4,10,11,45,4.0,150.5,3.0,12.0,154.5,137.31,107.68
2016,4,10,12,0,3.0,145.0,3.1,12.0,148.0,131.31,102.77
2016,4,10,12,15,1.5,129.5,3.15,12.0,131.0,116.2,90.42
2016,4,10,12,30,0.0,114.0,3.2,12.0,114.0,101.29,78.23
2016,4,10,12,45,0.0,100.5,3.25,12.0,100.5,89.31,68.45
2016,4,10,13,0,0.0,87.0,3.3,12.0,87.0,77.37,58.67
2016,4,10,13,15,0.0,87.0,3.35,12.0,87.0,77.36,58.72
2016,4,10,13,30,0.0,87.0,3.4,12.0,87.0,77.36,58.78
2016,4,10,13,45,0.0,104.0,3.45,12.0,104.0,92.19,71.1
2016,4,10,14,0,0.0,121.0,3.5,12.0,121.0,106.8,83.22
2016,4,10,14,15,2.0,145.5,3.5,12.0,147.5,128.1,100.81
2016,4,10,14,30,4.0,170.0,3.5,12.0,174.0,148.47,117.58
2016,4,10,14,45,2.0,159.5,3.55,12.0,161.5,138.59,109.75
2016,4,10,15,0,0.0,149.0,3.6,12.0,149.0,129.0,102.22
2016,4,10,15,15,0.0,122.5,3.5,11.5,122.5,106.97,84.41
2016,4,10,15,30,0.0,96.0,3.4,11.0,96.0,84.86,66.32
2016,4,10,15,45,0.0,91.5,3.35,11.0,91.5,80.93,66.28
2016,4,10,16,0,0.0,87.0,3.3,11.0,87.0,76.99,63.03
2016,4,10,16,15,0.0,94.5,3.15,10.5,94.5,82.72,68.5
2016,4,10,16,30,0.0,102.0,3.0,10.0,102.0,88.03,73.62
2016,4,10,16,45,0.0,87.5,2.9,10.0,87.5,75.97,63.06
2016,4,10,17,0,0.0,73.0,2.8,10.0,73.0,63.79,52.27
2016,4,10,17,15,0.0,58.5,2.55,9.5,58.5,51.51,41.29
2016,4,10,17,30,0.0,44.0,2.3,9.0,44.0,38.83,29.72
2016,4,10,17,45,0.0,31.0,2.05,9.0,31.0,27.32,19.0
2016,4,10,18,0,0.0,18.0,1.8,9.0,18.0,15.83,8.26
2016,4,10,18,15,0.0,9.0,1.65,9.0,9.0,7.9,0.0
2016,4,10,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,9.5,0.8,7.5,9.5,8.64,0.0
2016,4,11,6,0,0.0,19.0,0.9,8.0,19.0,16.75,6.29
2016,4,11,6,15,14.0,40.0,0.85,8.0,42.5,56.49,42.71
2016,4,11,6,30,28.0,61.0,0.8,8.0,66.0,91.46,74.22
2016,4,11,6,45,43.0,84.0,0.8,8.5,94.5,129.7,107.93
2016,4,11,7,0,58.0,107.0,0.8,9.0,123.0,167.68,140.56
2016,4,11,7,15,70.5,129.0,0.85,9.0,153.0,202.25,169.68
2016,4,11,7,30,83.0,151.0,0.9,9.0,183.0,236.93,198.23
2016,4,11,7,45,210.5,166.0,1.0,9.5,260.5,395.41,328.57
2016,4,11,8,0,338.0,181.0,1.1,10.0,338.0,527.64,431.52
2016,4,11,8,15,212.5,213.0,1.2,10.5,315.5,436.83,355.59
2016,4,11,8,30,87.0,245.0,1.3,11.0,293.0,340.11,275.27
2016,4,11,8,45,85.5,266.0,1.45,11.5,317.0,358.93,289.37
2016,4,11,9,0,84.0,287.0,1.6,12.0,341.0,377.15,302.18
2016,4,11,9,15,51.0,269.0,1.65,12.0,303.0,320.59,256.33
2016,4,11,9,30,18.0,251.0,1.7,12.0,265.0,251.46,200.43
2016,4,11,9,45,22.0,274.0,1.75,12.5,291.0,276.3,219.65
2016,4,11,10,0,26.0,297.0,1.8,13.0,317.0,300.74,237.96
2016,4,11,10,15,32.0,320.5,1.8,13.0,346.0,341.77,269.31
2016,4,11,10,30,38.0,344.0,1.8,13.0,375.0,367.03,288.18
2016,4,11,10,45,24.0,277.5,1.85,13.5,297.5,284.19,223.31
2016,4,11,11,0,10.0,211.0,1.9,14.0,220.0,198.73,155.73
2016,4,11,11,15,17.5,273.5,1.95,14.0,288.5,261.49,205.36
2016,4,11,11,30,25.0,336.0,2.0,14.0,357.0,330.36,258.33
2016,4,11,11,45,34.0,363.0,2.05,14.0,393.0,358.0,279.25
2016,4,11,12,0,43.0,390.0,2.1,14.0,429.0,383.92,298.88
2016,4,11,12,15,45.5,387.5,2.1,14.0,428.0,377.41,293.79
2016,4,11,12,30,48.0,385.0,2.1,14.0,427.0,370.66,288.67
2016,4,11,12,45,37.0,361.5,2.15,14.5,394.0,337.45,262.78
2016,4,11,13,0,26.0,338.0,2.2,15.0,361.0,305.91,238.23
2016,4,11,13,15,17.0,263.0,2.25,15.0,278.0,238.08,185.88
2016,4,11,13,30,8.0,188.0,2.3,15.0,195.0,168.57,131.32
2016,4,11,13,45,10.5,216.5,2.35,15.0,225.0,192.6,150.68
2016,4,11,14,0,13.0,245.0,2.4,15.0,255.0,215.41,168.78
2016,4,11,14,15,12.5,235.5,2.4,14.5,245.0,205.58,161.41
2016,4,11,14,30,12.0,226.0,2.4,14.0,235.0,195.84,154.17
2016,4,11,14,45,9.0,206.0,2.45,14.0,212.5,177.39,139.76
2016,4,11,15,0,6.0,186.0,2.5,14.0,190.0,159.46,125.74
2016,4,11,15,15,9.0,192.5,2.45,14.0,198.5,162.99,128.85
2016,4,11,15,30,12.0,199.0,2.4,14.0,207.0,165.39,131.18
2016,4,11,15,45,10.5,185.0,2.4,14.0,191.5,152.51,127.06
2016,4,11,16,0,9.0,171.0,2.4,14.0,176.0,141.3,117.9
2016,4,11,16,15,10.0,158.0,2.3,13.5,162.5,130.68,109.39
2016,4,11,16,30,11.0,145.0,2.2,13.0,149.0,119.94,100.64
2016,4,11,16,45,6.0,126.0,2.15,13.0,128.0,104.8,87.71
2016,4,11,17,0,1.0,107.0,2.1,13.0,107.0,89.53,74.45
2016,4,11,17,15,257.5,81.5,1.9,12.5,137.5,59.12,47.57
2016,4,11,17,30,514.0,56.0,1.7,12.0,168.0,42.88,33.0
2016,4,11,17,45,421.0,46.0,1.5,11.5,120.5,36.1,26.65
2016,4,11,18,0,328.0,36.0,1.3,11.0,73.0,29.08,19.77
2016,4,11,18,15,164.0,18.0,1.25,10.5,36.5,14.25,3.96
2016,4,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,5,45,77.5,13.5,1.85,7.5,19.0,57.83,0.0
2016,4,12,6,0,155.0,27.0,2.0,8.0,38.0,166.91,120.32
2016,4,12,6,15,264.0,42.0,2.1,8.0,80.0,267.2,222.84
2016,4,12,6,30,373.0,57.0,2.2,8.0,122.0,371.97,316.12
2016,4,12,6,45,186.5,53.0,2.3,8.5,85.5,233.86,200.29
2016,4,12,7,0,0.0,49.0,2.4,9.0,49.0,43.24,32.1
2016,4,12,7,15,0.0,60.5,2.35,9.0,60.5,53.44,41.05
2016,4,12,7,30,0.0,72.0,2.3,9.0,72.0,63.67,49.77
2016,4,12,7,45,0.0,84.5,2.25,9.5,84.5,75.37,59.52
2016,4,12,8,0,0.0,97.0,2.2,10.0,97.0,87.1,69.15
2016,4,12,8,15,6.0,144.0,2.1,10.0,147.5,139.1,112.89
2016,4,12,8,30,12.0,191.0,2.0,10.0,198.0,192.06,156.41
2016,4,12,8,45,15.0,209.5,1.9,10.5,219.0,212.08,171.86
2016,4,12,9,0,18.0,228.0,1.8,11.0,240.0,231.97,187.06
2016,4,12,9,15,11.0,200.0,1.8,11.5,207.5,195.25,156.36
2016,4,12,9,30,4.0,172.0,1.8,12.0,175.0,160.37,127.32
2016,4,12,9,45,55.0,272.5,1.85,12.5,315.0,320.7,256.3
2016,4,12,10,0,106.0,373.0,1.9,13.0,455.0,471.71,371.09
2016,4,12,10,15,59.0,304.5,1.95,13.0,350.5,350.34,276.44
2016,4,12,10,30,12.0,236.0,2.0,13.0,246.0,225.59,177.83
2016,4,12,10,45,14.0,255.5,2.15,13.0,267.5,244.54,193.12
2016,4,12,11,0,16.0,275.0,2.3,13.0,289.0,263.11,207.6
2016,4,12,11,15,25.0,321.0,2.4,13.0,343.5,320.21,252.13
2016,4,12,11,30,34.0,367.0,2.5,13.0,398.0,366.76,287.82
2016,4,12,11,45,24.0,316.0,2.7,13.0,338.0,307.0,241.47
2016,4,12,12,0,14.0,265.0,2.9,13.0,278.0,246.44,194.14
2016,4,12,12,15,7.0,195.0,2.95,13.0,201.5,178.13,139.91
2016,4,12,12,30,0.0,125.0,3.0,13.0,125.0,111.02,85.74
2016,4,12,12,45,2.5,144.5,3.15,13.0,147.5,129.61,101.02
2016,4,12,13,0,5.0,164.0,3.3,13.0,170.0,147.75,115.78
2016,4,12,13,15,14.0,238.0,3.35,13.0,250.5,215.38,170.18
2016,4,12,13,30,23.0,312.0,3.4,13.0,331.0,279.44,220.79
2016,4,12,13,45,14.5,244.5,3.45,13.0,256.5,217.62,171.86
2016,4,12,14,0,6.0,177.0,3.5,13.0,182.0,156.67,123.25
2016,4,12,14,15,7.0,190.5,3.55,12.5,196.5,167.28,132.31
2016,4,12,14,30,8.0,204.0,3.6,12.0,211.0,177.26,140.81
2016,4,12,14,45,9.5,210.0,3.65,12.0,217.5,180.71,143.79
2016,4,12,15,0,11.0,216.0,3.7,12.0,224.0,183.48,146.26
2016,4,12,15,15,8.5,198.5,3.75,12.0,204.5,167.54,133.74
2016,4,12,15,30,6.0,181.0,3.8,12.0,185.0,152.03,121.59
2016,4,12,15,45,3.0,148.5,3.85,12.0,150.5,125.94,105.23
2016,4,12,16,0,0.0,116.0,3.9,12.0,116.0,100.33,83.25
2016,4,12,16,15,103.0,145.0,3.85,11.5,188.0,110.07,92.32
2016,4,12,16,30,206.0,174.0,3.8,11.0,260.0,128.05,108.69
2016,4,12,16,45,182.5,154.0,3.8,11.0,222.5,114.73,97.26
2016,4,12,17,0,159.0,134.0,3.8,11.0,185.0,101.02,85.32
2016,4,12,17,15,137.5,111.0,3.65,10.5,149.5,85.06,71.27
2016,4,12,17,30,116.0,88.0,3.5,10.0,114.0,68.65,56.46
2016,4,12,17,45,82.5,65.5,3.35,9.5,81.5,52.07,41.17
2016,4,12,18,0,49.0,43.0,3.2,9.0,49.0,35.06,25.22
2016,4,12,18,15,24.5,21.5,3.05,8.5,24.5,18.25,7.38
2016,4,12,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,59.5,15.5,2.15,6.5,20.0,49.24,0.0
2016,4,13,6,0,119.0,31.0,2.3,7.0,40.0,139.62,103.93
2016,4,13,6,15,228.0,48.0,2.3,7.0,83.0,252.63,211.84
2016,4,13,6,30,337.0,65.0,2.3,7.0,126.0,358.63,306.12
2016,4,13,6,45,422.0,76.0,2.35,7.5,177.5,445.96,381.17
2016,4,13,7,0,507.0,87.0,2.4,8.0,229.0,542.83,460.24
2016,4,13,7,15,560.5,95.5,2.35,8.5,283.0,612.85,513.43
2016,4,13,7,30,614.0,104.0,2.3,9.0,337.0,683.66,565.06
2016,4,13,7,45,667.0,105.5,2.3,9.5,392.5,746.07,608.68
2016,4,13,8,0,720.0,107.0,2.3,10.0,448.0,808.04,650.65
2016,4,13,8,15,747.0,111.5,2.3,10.5,499.5,849.2,676.46
2016,4,13,8,30,774.0,116.0,2.3,11.0,551.0,888.34,700.53
2016,4,13,8,45,801.0,116.5,2.3,11.5,599.5,914.93,715.43
2016,4,13,9,0,828.0,117.0,2.3,12.0,648.0,944.78,732.62
2016,4,13,9,15,842.5,120.0,2.35,12.5,690.5,962.56,741.89
2016,4,13,9,30,857.0,123.0,2.4,13.0,733.0,977.02,749.08
2016,4,13,9,45,882.5,117.5,2.5,13.5,773.0,979.17,748.55
2016,4,13,10,0,908.0,112.0,2.6,14.0,813.0,988.16,752.95
2016,4,13,10,15,915.0,113.5,2.65,14.0,842.0,983.67,749.16
2016,4,13,10,30,922.0,115.0,2.7,14.0,871.0,975.62,743.23
2016,4,13,10,45,925.0,117.5,2.75,14.5,892.5,961.39,731.9
2016,4,13,11,0,928.0,120.0,2.8,15.0,914.0,943.72,718.4
2016,4,13,11,15,930.5,120.5,2.85,15.0,928.0,920.32,702.42
2016,4,13,11,30,933.0,121.0,2.9,15.0,942.0,893.76,684.31
2016,4,13,11,45,932.5,122.0,3.0,15.0,947.0,862.21,663.04
2016,4,13,12,0,932.0,123.0,3.1,15.0,952.0,827.9,639.7
2016,4,13,12,15,931.5,123.0,3.15,15.0,949.5,790.14,613.44
2016,4,13,12,30,931.0,123.0,3.2,15.0,947.0,749.99,583.51
2016,4,13,12,45,934.5,118.5,3.3,15.5,937.5,706.44,549.52
2016,4,13,13,0,938.0,114.0,3.4,16.0,928.0,660.62,513.06
2016,4,13,13,15,934.0,113.5,3.5,15.5,909.5,611.78,475.11
2016,4,13,13,30,930.0,113.0,3.6,15.0,891.0,561.57,434.79
2016,4,13,13,45,919.0,114.0,3.7,15.0,863.5,508.19,389.95
2016,4,13,14,0,908.0,115.0,3.8,15.0,836.0,454.51,343.6
2016,4,13,14,15,899.5,113.0,3.9,15.0,802.5,399.41,294.99
2016,4,13,14,30,891.0,111.0,4.0,15.0,769.0,344.29,245.52
2016,4,13,14,45,874.0,111.0,4.1,15.0,728.0,288.77,196.06
2016,4,13,15,0,857.0,111.0,4.2,15.0,687.0,226.66,142.95
2016,4,13,15,15,841.0,108.0,4.15,14.5,642.0,171.54,99.86
2016,4,13,15,30,825.0,105.0,4.1,14.0,597.0,118.24,67.16
2016,4,13,15,45,799.0,103.0,4.1,14.0,547.0,71.61,57.32
2016,4,13,16,0,773.0,101.0,4.1,14.0,497.0,72.26,58.14
2016,4,13,16,15,743.5,96.0,3.95,13.5,444.5,63.87,51.07
2016,4,13,16,30,714.0,91.0,3.8,13.0,392.0,62.39,50.07
2016,4,13,16,45,673.0,85.0,3.65,12.5,337.5,59.98,48.21
2016,4,13,17,0,632.0,79.0,3.5,12.0,283.0,57.47,46.19
2016,4,13,17,15,571.0,71.0,3.1,11.0,229.5,53.12,42.49
2016,4,13,17,30,510.0,63.0,2.7,10.0,176.0,48.62,38.47
2016,4,13,17,45,412.0,52.0,2.3,9.5,127.5,41.16,31.46
2016,4,13,18,0,314.0,41.0,1.9,9.0,79.0,33.45,23.9
2016,4,13,18,15,157.0,20.5,1.75,8.5,39.5,16.04,6.29
2016,4,13,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
