Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,109.5,14.5,1.9,7.5,23.5,78.18,0.0
2016,4,14,6,0,219.0,29.0,2.0,8.0,47.0,214.99,165.71
2016,4,14,6,15,340.0,41.0,2.2,8.0,92.5,320.79,269.02
2016,4,14,6,30,461.0,53.0,2.4,8.0,138.0,435.52,370.08
2016,4,14,6,45,545.0,60.5,2.6,8.5,192.5,524.95,444.99
2016,4,14,7,0,629.0,68.0,2.8,9.0,247.0,618.5,519.55
2016,4,14,7,15,678.5,74.0,2.9,9.0,303.5,685.12,570.65
2016,4,14,7,30,728.0,80.0,3.0,9.0,360.0,752.38,620.65
2016,4,14,7,45,760.5,85.5,3.2,9.5,415.0,799.0,653.14
2016,4,14,8,0,793.0,91.0,3.4,10.0,470.0,849.93,688.29
2016,4,14,8,15,818.0,95.0,3.5,10.0,523.0,890.44,715.84
2016,4,14,8,30,843.0,99.0,3.6,10.0,576.0,928.61,741.52
2016,4,14,8,45,856.0,104.5,3.7,10.5,623.5,954.6,756.93
2016,4,14,9,0,869.0,110.0,3.8,11.0,671.0,977.41,770.15
2016,4,14,9,15,883.0,112.5,3.85,11.0,714.0,994.34,780.36
2016,4,14,9,30,897.0,115.0,3.9,11.0,757.0,997.88,781.32
2016,4,14,9,45,913.5,114.0,4.0,11.5,795.5,1006.56,785.09
2016,4,14,10,0,930.0,113.0,4.1,12.0,834.0,1011.71,786.48
2016,4,14,10,15,936.5,114.0,4.15,12.0,863.0,1005.94,781.55
2016,4,14,10,30,943.0,115.0,4.2,12.0,892.0,996.57,774.34
2016,4,14,10,45,944.5,118.0,4.3,12.5,913.0,981.08,762.14
2016,4,14,11,0,946.0,121.0,4.4,13.0,934.0,962.11,747.72
2016,4,14,11,15,948.0,121.5,4.5,13.0,947.0,937.79,730.99
2016,4,14,11,30,950.0,122.0,4.6,13.0,960.0,910.29,711.98
2016,4,14,11,45,938.5,129.5,4.75,13.5,962.0,875.28,686.51
2016,4,14,12,0,927.0,137.0,4.9,14.0,964.0,837.89,659.18
2016,4,14,12,15,925.5,137.0,5.0,14.0,960.5,799.31,631.6
2016,4,14,12,30,924.0,137.0,5.1,14.0,957.0,758.45,600.26
2016,4,14,12,45,542.0,291.0,5.2,14.0,771.0,602.54,476.46
2016,4,14,13,0,160.0,445.0,5.3,14.0,585.0,470.17,369.62
2016,4,14,13,15,298.0,398.0,5.4,13.5,651.0,490.84,387.5
2016,4,14,13,30,436.0,351.0,5.5,13.0,717.0,497.84,392.79
2016,4,14,13,45,375.5,362.5,5.6,13.0,671.5,454.49,357.23
2016,4,14,14,0,315.0,374.0,5.7,13.0,626.0,411.91,322.64
2016,4,14,14,15,330.5,353.0,5.7,13.0,607.5,378.57,294.18
2016,4,14,14,30,346.0,332.0,5.7,13.0,589.0,343.91,264.11
2016,4,14,14,45,595.0,227.5,5.7,13.0,641.0,297.87,216.12
2016,4,14,15,0,844.0,123.0,5.7,13.0,693.0,234.98,151.88
2016,4,14,15,15,549.5,195.5,5.65,12.5,557.0,194.2,131.95
2016,4,14,15,30,255.0,268.0,5.6,12.0,421.0,193.94,148.18
2016,4,14,15,45,239.0,246.0,5.6,12.0,380.0,171.59,144.91
2016,4,14,16,0,223.0,224.0,5.6,12.0,339.0,158.75,134.29
2016,4,14,16,15,324.5,183.5,5.45,11.5,331.5,127.79,107.91
2016,4,14,16,30,426.0,143.0,5.3,11.0,324.0,97.37,81.6
2016,4,14,16,45,391.0,131.0,5.2,10.5,280.0,91.21,76.55
2016,4,14,17,0,356.0,119.0,5.1,10.0,236.0,84.71,71.07
2016,4,14,17,15,322.5,100.5,4.75,9.5,191.5,73.09,60.79
2016,4,14,17,30,289.0,82.0,4.4,9.0,147.0,60.89,49.72
2016,4,14,17,45,305.0,62.0,4.1,8.5,114.0,47.12,36.96
2016,4,14,18,0,321.0,42.0,3.8,8.0,81.0,34.26,24.75
2016,4,14,18,15,180.0,26.0,3.6,7.5,46.0,20.4,10.05
2016,4,14,18,30,39.0,10.0,3.4,7.0,11.0,9.1,0.0
2016,4,14,18,45,19.5,5.0,3.25,7.0,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,132.5,15.0,3.3,4.5,26.5,92.67,0.0
2016,4,15,6,0,265.0,30.0,3.4,5.0,53.0,247.25,197.23
2016,4,15,6,15,383.0,41.5,3.6,5.5,100.0,351.74,299.53
2016,4,15,6,30,501.0,53.0,3.8,6.0,147.0,465.75,400.74
2016,4,15,6,45,580.5,60.0,4.0,6.5,202.5,552.71,474.37
2016,4,15,7,0,660.0,67.0,4.2,7.0,258.0,643.4,547.88
2016,4,15,7,15,707.0,72.5,4.35,7.5,314.5,708.29,597.83
2016,4,15,7,30,754.0,78.0,4.5,8.0,371.0,768.38,642.45
2016,4,15,7,45,785.5,82.5,4.65,8.5,426.0,819.2,678.73
2016,4,15,8,0,817.0,87.0,4.8,9.0,481.0,868.55,713.19
2016,4,15,8,15,840.5,90.5,4.85,9.5,534.0,907.47,738.61
2016,4,15,8,30,864.0,94.0,4.9,10.0,587.0,943.98,761.95
2016,4,15,8,45,878.0,98.5,4.95,10.5,634.5,969.99,777.41
2016,4,15,9,0,892.0,103.0,5.0,11.0,682.0,982.95,783.45
2016,4,15,9,15,905.0,105.5,5.0,11.5,725.0,999.12,791.61
2016,4,15,9,30,918.0,108.0,5.0,12.0,768.0,1011.9,797.4
2016,4,15,9,45,930.0,109.0,5.0,12.5,805.5,1018.52,798.95
2016,4,15,10,0,942.0,110.0,5.0,13.0,843.0,1021.52,798.14
2016,4,15,10,15,948.5,111.0,5.0,13.0,872.5,1015.66,792.78
2016,4,15,10,30,955.0,112.0,5.0,13.0,902.0,1006.15,785.09
2016,4,15,10,45,958.5,114.0,5.0,13.5,923.5,991.3,772.3
2016,4,15,11,0,962.0,116.0,5.0,14.0,945.0,972.89,757.22
2016,4,15,11,15,964.5,116.5,5.05,14.0,959.0,948.69,739.99
2016,4,15,11,30,967.0,117.0,5.1,14.0,973.0,921.23,720.48
2016,4,15,11,45,970.0,115.5,5.15,14.5,979.0,889.18,696.31
2016,4,15,12,0,973.0,114.0,5.2,15.0,985.0,854.15,670.03
2016,4,15,12,15,972.0,114.0,5.25,15.0,982.0,814.69,641.72
2016,4,15,12,30,971.0,114.0,5.3,15.0,979.0,772.77,610.18
2016,4,15,12,45,971.5,111.5,5.4,15.0,968.0,727.45,574.87
2016,4,15,13,0,972.0,109.0,5.5,15.0,957.0,679.98,537.03
2016,4,15,13,15,967.5,108.0,5.55,15.0,937.5,628.99,495.3
2016,4,15,13,30,963.0,107.0,5.6,15.0,918.0,576.63,451.4
2016,4,15,13,45,960.0,104.0,5.65,15.0,891.5,522.22,404.7
2016,4,15,14,0,957.0,101.0,5.7,15.0,865.0,466.77,355.87
2016,4,15,14,15,948.0,99.0,5.7,15.0,830.5,409.14,304.19
2016,4,15,14,30,939.0,97.0,5.7,15.0,796.0,351.49,251.74
2016,4,15,14,45,929.5,94.0,5.7,15.0,755.5,293.21,198.85
2016,4,15,15,0,920.0,91.0,5.7,15.0,715.0,235.44,147.99
2016,4,15,15,15,905.0,88.5,5.6,14.5,668.5,178.05,102.33
2016,4,15,15,30,890.0,86.0,5.5,14.0,622.0,122.19,67.11
2016,4,15,15,45,869.5,83.0,5.4,14.0,571.0,67.72,53.92
2016,4,15,16,0,849.0,80.0,5.3,14.0,520.0,57.34,45.02
2016,4,15,16,15,822.0,76.5,5.0,13.5,466.0,56.16,44.25
2016,4,15,16,30,795.0,73.0,4.7,13.0,412.0,54.93,43.43
2016,4,15,16,45,756.5,68.5,4.45,13.0,356.0,52.78,41.68
2016,4,15,17,0,718.0,64.0,4.2,13.0,300.0,50.57,39.82
2016,4,15,17,15,662.0,58.0,3.7,12.0,245.5,46.93,36.76
2016,4,15,17,30,606.0,52.0,3.2,11.0,191.0,39.52,30.14
2016,4,15,17,45,517.5,43.5,2.75,10.5,140.0,33.82,24.8
2016,4,15,18,0,429.0,35.0,2.3,10.0,89.0,27.95,19.06
2016,4,15,18,15,272.5,22.5,2.15,9.5,51.0,18.12,8.56
2016,4,15,18,30,116.0,10.0,2.0,9.0,13.0,9.1,0.0
2016,4,15,18,45,58.0,5.0,1.85,8.5,6.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,158.5,14.5,0.75,7.5,28.5,135.44,0.0
2016,4,16,6,0,317.0,29.0,0.7,8.0,57.0,280.48,221.94
2016,4,16,6,15,427.5,39.5,0.75,8.5,105.5,380.92,315.4
2016,4,16,6,30,538.0,50.0,0.8,9.0,154.0,490.2,406.56
2016,4,16,6,45,606.5,57.5,0.9,9.5,208.5,570.67,470.29
2016,4,16,7,0,675.0,65.0,1.0,10.0,263.0,654.25,533.22
2016,4,16,7,15,719.0,70.0,1.05,10.5,319.0,711.18,573.05
2016,4,16,7,30,763.0,75.0,1.1,11.0,375.0,774.26,615.93
2016,4,16,7,45,794.0,79.5,1.2,12.0,430.0,824.81,647.93
2016,4,16,8,0,825.0,84.0,1.3,13.0,485.0,873.88,678.15
2016,4,16,8,15,847.0,87.5,1.4,13.5,537.0,911.56,701.2
2016,4,16,8,30,869.0,91.0,1.5,14.0,589.0,946.76,722.44
2016,4,16,8,45,886.0,93.5,1.6,15.0,637.0,963.58,729.87
2016,4,16,9,0,903.0,96.0,1.7,16.0,685.0,986.99,741.92
2016,4,16,9,15,915.0,98.0,1.7,16.5,727.5,1001.81,748.18
2016,4,16,9,30,927.0,100.0,1.7,17.0,770.0,1013.21,752.4
2016,4,16,9,45,940.0,100.0,1.75,17.5,807.5,1019.79,754.39
2016,4,16,10,0,953.0,100.0,1.8,18.0,845.0,1022.76,754.24
2016,4,16,10,15,959.0,101.5,1.85,18.0,874.5,1017.04,750.08
2016,4,16,10,30,965.0,103.0,1.9,18.0,904.0,1007.64,743.77
2016,4,16,10,45,968.0,104.5,2.0,18.5,925.0,991.84,732.67
2016,4,16,11,0,971.0,106.0,2.1,19.0,946.0,972.5,719.36
2016,4,16,11,15,973.5,106.5,2.15,19.0,960.0,948.3,703.67
2016,4,16,11,30,976.0,107.0,2.2,19.0,974.0,920.8,685.83
2016,4,16,11,45,976.5,107.5,2.3,19.5,979.0,888.52,663.92
2016,4,16,12,0,977.0,108.0,2.4,20.0,984.0,853.32,639.93
2016,4,16,12,15,976.0,107.5,2.45,20.0,981.0,813.39,613.35
2016,4,16,12,30,975.0,107.0,2.5,20.0,978.0,771.02,583.94
2016,4,16,12,45,976.5,104.5,2.55,20.0,967.5,726.31,551.15
2016,4,16,13,0,978.0,102.0,2.6,20.0,957.0,679.35,515.84
2016,4,16,13,15,974.0,101.0,2.6,20.0,938.0,628.49,476.42
2016,4,16,13,30,970.0,100.0,2.6,20.0,919.0,576.21,434.82
2016,4,16,13,45,964.0,98.5,2.65,20.5,892.0,521.4,389.5
2016,4,16,14,0,958.0,97.0,2.7,21.0,865.0,465.8,342.37
2016,4,16,14,15,950.0,95.5,2.7,20.5,831.0,408.94,294.23
2016,4,16,14,30,942.0,94.0,2.7,20.0,797.0,351.95,244.88
2016,4,16,14,45,929.5,93.0,2.7,20.0,756.0,294.32,194.46
2016,4,16,15,0,917.0,92.0,2.7,20.0,715.0,237.49,146.02
2016,4,16,15,15,902.5,89.5,2.6,19.5,669.0,180.36,101.66
2016,4,16,15,30,888.0,87.0,2.5,19.0,623.0,124.7,67.05
2016,4,16,15,45,868.0,84.0,2.45,19.0,572.5,70.29,54.98
2016,4,16,16,0,848.0,81.0,2.4,19.0,522.0,57.95,44.62
2016,4,16,16,15,822.0,77.5,2.2,18.5,468.5,56.81,43.92
2016,4,16,16,30,796.0,74.0,2.0,18.0,415.0,55.62,43.15
2016,4,16,16,45,759.5,69.0,1.8,17.5,359.5,53.12,41.21
2016,4,16,17,0,723.0,64.0,1.6,17.0,304.0,50.51,39.13
2016,4,16,17,15,668.5,58.0,1.45,16.0,249.0,46.87,36.12
2016,4,16,17,30,614.0,52.0,1.3,15.0,194.0,39.47,29.62
2016,4,16,17,45,527.0,43.5,1.2,14.0,143.0,33.76,24.42
2016,4,16,18,0,440.0,35.0,1.1,13.0,92.0,27.88,18.81
2016,4,16,18,15,220.0,25.0,1.1,12.5,53.5,20.24,10.39
2016,4,16,18,30,0.0,15.0,1.1,12.0,15.0,13.64,0.0
2016,4,16,18,45,0.0,7.5,1.15,11.5,7.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,5,45,164.0,14.5,0.9,10.5,30.0,140.58,7.83
2016,4,17,6,0,328.0,29.0,0.9,11.0,60.0,288.31,228.38
2016,4,17,6,15,434.0,39.5,1.1,11.5,108.0,386.43,318.34
2016,4,17,6,30,540.0,50.0,1.3,12.0,156.0,492.98,407.52
2016,4,17,6,45,603.0,57.5,1.5,13.0,209.5,569.44,467.78
2016,4,17,7,0,666.0,65.0,1.7,14.0,263.0,648.62,527.12
2016,4,17,7,15,709.5,70.5,1.8,14.5,318.5,705.65,567.64
2016,4,17,7,30,753.0,76.0,1.9,15.0,374.0,768.69,611.18
2016,4,17,7,45,781.5,80.5,2.0,16.0,428.0,816.78,641.46
2016,4,17,8,0,810.0,85.0,2.1,17.0,482.0,863.32,669.94
2016,4,17,8,15,832.0,88.5,2.25,17.5,533.5,900.71,693.24
2016,4,17,8,30,854.0,92.0,2.4,18.0,585.0,935.67,714.72
2016,4,17,8,45,868.5,96.0,2.55,19.0,632.0,961.41,728.41
2016,4,17,9,0,883.0,100.0,2.7,20.0,679.0,974.23,733.42
2016,4,17,9,15,895.5,102.0,2.75,20.5,721.5,989.33,740.66
2016,4,17,9,30,908.0,104.0,2.8,21.0,764.0,1001.1,745.75
2016,4,17,9,45,919.0,105.5,2.9,21.5,800.5,1007.39,747.83
2016,4,17,10,0,930.0,107.0,3.0,22.0,837.0,1010.1,747.73
2016,4,17,10,15,937.0,108.0,3.0,22.0,866.0,1004.86,743.15
2016,4,17,10,30,944.0,109.0,3.0,22.0,895.0,996.0,736.42
2016,4,17,10,45,948.0,110.5,3.0,22.5,916.5,981.31,724.61
2016,4,17,11,0,952.0,112.0,3.0,23.0,938.0,963.13,710.71
2016,4,17,11,15,955.0,112.5,2.95,23.0,952.0,939.67,694.44
2016,4,17,11,30,958.0,113.0,2.9,23.0,966.0,912.97,676.13
2016,4,17,11,45,960.0,112.5,2.9,23.5,972.0,881.39,653.69
2016,4,17,12,0,962.0,112.0,2.9,24.0,978.0,846.91,629.35
2016,4,17,12,15,961.5,112.0,2.85,24.0,975.5,808.26,603.07
2016,4,17,12,30,961.0,112.0,2.8,24.0,973.0,767.18,574.03
2016,4,17,12,45,961.5,110.0,2.8,24.5,962.5,722.78,540.43
2016,4,17,13,0,962.0,108.0,2.8,25.0,952.0,676.26,504.67
2016,4,17,13,15,958.5,107.0,2.8,24.5,933.0,626.36,467.52
2016,4,17,13,30,955.0,106.0,2.8,24.0,914.0,575.03,428.09
2016,4,17,13,45,951.5,103.5,2.8,24.0,888.5,521.29,384.8
2016,4,17,14,0,948.0,101.0,2.8,24.0,863.0,466.56,339.46
2016,4,17,14,15,940.5,99.0,2.75,24.0,829.5,410.01,291.53
2016,4,17,14,30,933.0,97.0,2.7,24.0,796.0,353.3,242.59
2016,4,17,14,45,924.5,94.5,2.7,24.0,756.0,296.05,193.13
2016,4,17,15,0,916.0,92.0,2.7,24.0,716.0,239.18,145.18
2016,4,17,15,15,902.0,89.5,2.6,23.5,670.5,182.21,101.4
2016,4,17,15,30,888.0,87.0,2.5,23.0,625.0,126.66,66.92
2016,4,17,15,45,871.0,83.5,2.4,23.0,575.5,72.0,55.5
2016,4,17,16,0,854.0,80.0,2.3,23.0,526.0,57.21,43.23
2016,4,17,16,15,829.0,76.5,2.1,22.0,472.5,56.05,42.61
2016,4,17,16,30,804.0,73.0,1.9,21.0,419.0,54.83,41.91
2016,4,17,16,45,769.5,68.0,1.7,20.5,364.0,52.3,39.98
2016,4,17,17,0,735.0,63.0,1.5,20.0,309.0,49.67,37.89
2016,4,17,17,15,682.0,57.5,1.4,18.5,254.0,46.41,35.34
2016,4,17,17,30,629.0,52.0,1.3,17.0,199.0,43.1,32.58
2016,4,17,17,45,544.0,44.0,1.25,16.0,147.5,34.15,24.56
2016,4,17,18,0,459.0,36.0,1.2,15.0,96.0,28.72,19.39
2016,4,17,18,15,309.0,24.0,1.15,14.5,56.0,19.36,9.83
2016,4,17,18,30,159.0,12.0,1.1,14.0,16.0,10.91,0.0
2016,4,17,18,45,79.5,6.0,1.1,14.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,171.5,15.5,0.4,12.5,32.0,148.49,38.81
2016,4,18,6,0,343.0,31.0,0.4,13.0,64.0,301.12,237.19
2016,4,18,6,15,446.5,41.0,0.45,13.5,112.5,398.05,322.58
2016,4,18,6,30,550.0,51.0,0.5,14.0,161.0,502.92,406.99
2016,4,18,6,45,617.0,57.5,0.55,15.0,215.5,581.59,465.74
2016,4,18,7,0,684.0,64.0,0.6,16.0,270.0,663.19,523.3
2016,4,18,7,15,726.0,69.0,0.75,16.0,326.0,719.26,563.26
2016,4,18,7,30,768.0,74.0,0.9,16.0,382.0,780.84,606.19
2016,4,18,7,45,797.5,78.0,1.05,16.5,436.5,829.54,637.97
2016,4,18,8,0,827.0,82.0,1.2,17.0,491.0,876.71,668.21
2016,4,18,8,15,848.5,85.5,1.3,17.5,542.5,913.93,690.55
2016,4,18,8,30,870.0,89.0,1.4,18.0,594.0,948.68,711.12
2016,4,18,8,45,885.5,91.5,1.5,19.0,641.5,964.09,717.51
2016,4,18,9,0,901.0,94.0,1.6,20.0,689.0,986.08,728.44
2016,4,18,9,15,913.0,96.0,1.65,20.5,731.0,1000.88,735.31
2016,4,18,9,30,925.0,98.0,1.7,21.0,773.0,1012.28,740.18
2016,4,18,9,45,936.5,98.5,1.8,21.5,809.5,1017.99,742.27
2016,4,18,10,0,948.0,99.0,1.9,22.0,846.0,1020.11,742.23
2016,4,18,10,15,954.0,100.0,1.9,22.5,875.0,1013.88,735.72
2016,4,18,10,30,960.0,101.0,1.9,23.0,904.0,1004.02,727.17
2016,4,18,10,45,964.5,102.0,1.95,23.5,925.5,989.16,716.26
2016,4,18,11,0,969.0,103.0,2.0,24.0,947.0,970.75,703.22
2016,4,18,11,15,971.0,103.5,1.95,24.0,960.5,946.2,686.58
2016,4,18,11,30,973.0,104.0,1.9,24.0,974.0,918.41,667.96
2016,4,18,11,45,974.0,104.0,1.9,24.5,979.0,886.22,645.81
2016,4,18,12,0,975.0,104.0,1.9,25.0,984.0,851.12,621.78
2016,4,18,12,15,974.0,104.0,1.85,25.0,981.0,811.8,595.67
2016,4,18,12,30,973.0,104.0,1.8,25.0,978.0,770.04,567.18
2016,4,18,12,45,967.5,105.5,1.75,25.0,966.0,724.36,534.15
2016,4,18,13,0,962.0,107.0,1.7,25.0,954.0,676.95,499.21
2016,4,18,13,15,958.0,106.0,1.65,25.0,934.5,626.82,461.55
2016,4,18,13,30,954.0,105.0,1.6,25.0,915.0,575.31,421.87
2016,4,18,13,45,945.0,105.5,1.55,25.0,887.5,521.5,379.4
2016,4,18,14,0,936.0,106.0,1.5,25.0,860.0,467.19,335.35
2016,4,18,14,15,927.0,104.5,1.5,24.5,826.0,411.11,289.57
2016,4,18,14,30,918.0,103.0,1.5,24.0,792.0,355.03,242.63
2016,4,18,14,45,901.0,103.5,1.5,24.0,750.5,298.66,194.86
2016,4,18,15,0,884.0,104.0,1.5,24.0,709.0,243.54,149.16
2016,4,18,15,15,868.5,101.0,1.45,24.0,663.5,178.99,99.57
2016,4,18,15,30,853.0,98.0,1.4,24.0,618.0,124.37,65.25
2016,4,18,15,45,825.5,97.0,1.4,24.0,566.5,72.89,55.97
2016,4,18,16,0,798.0,96.0,1.4,24.0,515.0,68.11,52.22
2016,4,18,16,15,769.5,92.0,1.3,23.0,462.0,67.07,51.76
2016,4,18,16,30,741.0,88.0,1.2,22.0,409.0,59.85,46.01
2016,4,18,16,45,696.0,83.5,1.2,21.5,353.5,58.41,45.06
2016,4,18,17,0,651.0,79.0,1.2,21.0,298.0,56.96,44.04
2016,4,18,17,15,593.5,71.5,1.15,19.5,244.5,53.01,40.95
2016,4,18,17,30,536.0,64.0,1.1,18.0,191.0,48.92,37.54
2016,4,18,17,45,444.5,53.5,1.1,17.0,141.0,41.93,31.28
2016,4,18,18,0,353.0,43.0,1.1,16.0,91.0,34.69,24.51
2016,4,18,18,15,176.5,29.5,1.1,15.5,53.5,23.05,12.95
2016,4,18,18,30,0.0,16.0,1.1,15.0,16.0,14.55,0.0
2016,4,18,18,45,0.0,8.0,1.1,14.5,8.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,144.5,17.0,0.65,13.5,32.0,136.24,54.66
2016,4,19,6,0,289.0,34.0,0.7,14.0,64.0,269.94,214.19
2016,4,19,6,15,390.0,45.5,0.8,14.5,111.0,365.38,297.96
2016,4,19,6,30,491.0,57.0,0.9,15.0,158.0,468.5,382.7
2016,4,19,6,45,568.0,63.0,1.05,15.5,212.0,552.61,448.16
2016,4,19,7,0,645.0,69.0,1.2,16.0,266.0,640.16,513.21
2016,4,19,7,15,688.5,74.5,1.35,16.5,321.0,701.92,556.78
2016,4,19,7,30,732.0,80.0,1.5,17.0,376.0,758.83,595.66
2016,4,19,7,45,767.5,83.0,1.65,17.5,431.0,810.82,630.06
2016,4,19,8,0,803.0,86.0,1.8,18.0,486.0,861.57,662.9
2016,4,19,8,15,825.0,89.5,1.9,18.5,537.0,898.8,685.4
2016,4,19,8,30,847.0,93.0,2.0,19.0,588.0,933.63,706.17
2016,4,19,8,45,862.5,96.5,2.15,20.0,635.0,959.56,720.02
2016,4,19,9,0,878.0,100.0,2.3,21.0,682.0,972.6,725.32
2016,4,19,9,15,890.5,102.5,2.35,21.5,724.0,988.22,732.87
2016,4,19,9,30,903.0,105.0,2.4,22.0,766.0,1000.5,738.29
2016,4,19,9,45,906.0,110.0,2.5,22.5,800.5,1002.88,737.92
2016,4,19,10,0,909.0,115.0,2.6,23.0,835.0,1001.65,735.42
2016,4,19,10,15,916.0,117.0,2.7,23.0,864.0,997.45,732.58
2016,4,19,10,30,923.0,119.0,2.8,23.0,893.0,989.69,727.53
2016,4,19,10,45,920.5,124.0,2.9,23.0,912.5,972.65,716.51
2016,4,19,11,0,918.0,129.0,3.0,23.0,932.0,952.29,703.39
2016,4,19,11,15,921.0,130.0,3.05,23.0,945.5,929.75,688.47
2016,4,19,11,30,924.0,131.0,3.1,23.0,959.0,904.05,671.47
2016,4,19,11,45,720.0,255.5,3.15,23.0,903.5,830.99,619.84
2016,4,19,12,0,516.0,380.0,3.2,23.0,848.0,751.03,559.66
2016,4,19,12,15,715.5,259.0,3.2,23.0,905.0,764.63,573.38
2016,4,19,12,30,915.0,138.0,3.2,23.0,962.0,760.05,572.87
2016,4,19,12,45,695.0,255.5,3.25,23.0,877.5,675.32,508.08
2016,4,19,13,0,475.0,373.0,3.3,23.0,793.0,599.81,450.21
2016,4,19,13,15,497.0,356.5,3.25,22.5,787.5,568.73,427.7
2016,4,19,13,30,519.0,340.0,3.2,22.0,782.0,535.33,402.48
2016,4,19,13,45,503.0,328.5,3.2,22.0,746.5,485.82,364.13
2016,4,19,14,0,487.0,317.0,3.2,22.0,711.0,437.76,326.25
2016,4,19,14,15,461.5,310.0,3.15,21.5,671.5,391.13,289.5
2016,4,19,14,30,436.0,303.0,3.1,21.0,632.0,347.14,254.42
2016,4,19,14,45,279.0,314.5,3.05,21.0,521.5,294.13,216.59
2016,4,19,15,0,122.0,326.0,3.0,21.0,411.0,259.65,195.37
2016,4,19,15,15,135.5,304.5,2.9,20.5,393.0,234.81,176.26
2016,4,19,15,30,149.0,283.0,2.8,20.0,375.0,208.83,157.41
2016,4,19,15,45,219.0,252.0,2.7,19.5,374.5,177.72,145.19
2016,4,19,16,0,289.0,221.0,2.6,19.0,374.0,148.32,121.37
2016,4,19,16,15,259.0,200.5,2.4,18.0,327.0,137.19,112.86
2016,4,19,16,30,229.0,180.0,2.2,17.0,280.0,125.5,103.7
2016,4,19,16,45,210.5,160.5,2.0,16.5,243.5,119.31,98.93
2016,4,19,17,0,192.0,141.0,1.8,16.0,207.0,106.04,87.88
2016,4,19,17,15,357.5,104.5,1.7,15.5,200.0,75.71,61.62
2016,4,19,17,30,523.0,68.0,1.6,15.0,193.0,52.16,40.88
2016,4,19,17,45,448.0,55.5,1.5,14.5,143.5,43.58,33.09
2016,4,19,18,0,373.0,43.0,1.4,14.0,94.0,34.6,24.69
2016,4,19,18,15,236.5,28.5,1.3,13.5,55.5,23.19,13.41
2016,4,19,18,30,100.0,14.0,1.2,13.0,17.0,12.73,0.0
2016,4,19,18,45,50.0,7.0,1.2,12.5,8.5,6.37,0.0
2016,4,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,161.0,17.5,0.8,9.5,34.5,148.98,76.94
2016,4,20,6,0,322.0,35.0,0.8,10.0,69.0,293.39,237.59
2016,4,20,6,15,422.5,46.0,0.9,10.5,117.5,389.62,322.63
2016,4,20,6,30,523.0,57.0,1.0,11.0,166.0,493.28,408.36
2016,4,20,6,45,596.0,63.0,1.1,12.0,221.0,575.55,471.72
2016,4,20,7,0,669.0,69.0,1.2,13.0,276.0,660.95,534.13
2016,4,20,7,15,711.0,74.0,1.2,13.5,331.5,721.56,575.47
2016,4,20,7,30,753.0,79.0,1.2,14.0,387.0,777.41,611.92
2016,4,20,7,45,789.0,81.5,1.25,15.0,442.5,829.72,644.14
2016,4,20,8,0,825.0,84.0,1.3,16.0,498.0,880.76,674.54
2016,4,20,8,15,846.5,87.5,1.45,16.5,549.5,917.91,697.57
2016,4,20,8,30,868.0,91.0,1.6,17.0,601.0,952.58,718.88
2016,4,20,8,45,883.0,94.0,1.8,18.0,648.0,967.91,726.51
2016,4,20,9,0,898.0,97.0,2.0,19.0,695.0,989.89,738.69
2016,4,20,9,15,909.5,99.0,2.05,19.0,737.0,1004.09,746.61
2016,4,20,9,30,921.0,101.0,2.1,19.0,779.0,1014.89,752.55
2016,4,20,9,45,930.0,102.5,2.2,19.5,814.5,1019.21,753.59
2016,4,20,10,0,939.0,104.0,2.3,20.0,850.0,1019.95,752.5
2016,4,20,10,15,945.0,105.5,2.4,20.0,879.0,1014.19,748.76
2016,4,20,10,30,951.0,107.0,2.5,20.0,908.0,1004.81,742.81
2016,4,20,10,45,948.5,112.5,2.6,20.5,927.5,988.08,730.73
2016,4,20,11,0,946.0,118.0,2.7,21.0,947.0,967.91,716.5
2016,4,20,11,15,948.5,118.5,2.75,21.0,960.5,944.0,700.77
2016,4,20,11,30,951.0,119.0,2.8,21.0,974.0,916.91,682.94
2016,4,20,11,45,949.5,120.5,2.85,21.0,978.5,884.42,661.44
2016,4,20,12,0,948.0,122.0,2.9,21.0,983.0,849.23,638.01
2016,4,20,12,15,947.0,122.0,2.95,21.0,979.5,810.57,612.04
2016,4,20,12,30,946.0,122.0,3.0,21.0,976.0,769.57,583.17
2016,4,20,12,45,946.5,119.5,3.05,21.0,965.5,725.32,550.58
2016,4,20,13,0,947.0,117.0,3.1,21.0,955.0,679.02,515.7
2016,4,20,13,15,942.5,116.0,3.1,21.0,935.5,629.23,477.1
2016,4,20,13,30,938.0,115.0,3.1,21.0,916.0,578.15,436.49
2016,4,20,13,45,931.0,113.5,3.15,21.0,888.5,524.44,392.9
2016,4,20,14,0,924.0,112.0,3.2,21.0,861.0,470.11,347.56
2016,4,20,14,15,915.0,110.5,3.2,20.5,827.0,414.67,300.7
2016,4,20,14,30,906.0,109.0,3.2,20.0,793.0,359.26,252.77
2016,4,20,14,45,892.0,107.5,3.25,20.0,752.5,302.84,203.47
2016,4,20,15,0,878.0,106.0,3.3,20.0,712.0,247.41,156.03
2016,4,20,15,15,862.0,103.5,3.25,19.5,666.0,183.6,105.61
2016,4,20,15,30,846.0,101.0,3.2,19.0,620.0,129.72,70.31
2016,4,20,15,45,822.0,98.5,3.2,19.0,569.5,77.66,50.76
2016,4,20,16,0,798.0,96.0,3.2,19.0,519.0,67.87,53.11
2016,4,20,16,15,675.5,108.5,3.05,18.5,441.0,71.09,56.21
2016,4,20,16,30,553.0,121.0,2.9,18.0,363.0,82.57,66.5
2016,4,20,16,45,505.0,115.5,2.75,17.5,315.0,80.63,65.17
2016,4,20,17,0,457.0,110.0,2.6,17.0,267.0,78.29,63.46
2016,4,20,17,15,501.5,86.5,2.3,16.0,231.0,64.76,51.9
2016,4,20,17,30,546.0,63.0,2.0,15.0,195.0,47.86,37.08
2016,4,20,17,45,460.0,53.0,1.7,14.0,145.5,41.28,31.15
2016,4,20,18,0,374.0,43.0,1.4,13.0,96.0,34.47,24.72
2016,4,20,18,15,241.0,29.0,1.35,12.5,57.5,23.55,13.96
2016,4,20,18,30,108.0,15.0,1.3,12.0,19.0,11.83,0.0
2016,4,20,18,45,54.0,7.5,1.3,11.5,9.5,6.82,0.0
2016,4,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,21,5,45,134.5,19.5,0.15,9.5,34.5,133.06,78.03
2016,4,21,6,0,269.0,39.0,0.1,10.0,69.0,263.03,212.29
2016,4,21,6,15,365.5,51.5,0.1,10.5,116.0,356.8,292.74
2016,4,21,6,30,462.0,64.0,0.1,11.0,163.0,457.54,374.26
2016,4,21,6,45,528.0,73.0,0.1,11.5,215.5,536.57,434.04
2016,4,21,7,0,594.0,82.0,0.1,12.0,268.0,618.3,492.45
2016,4,21,7,15,638.0,88.5,0.3,12.5,322.0,680.61,536.57
2016,4,21,7,30,682.0,95.0,0.5,13.0,376.0,743.15,580.27
2016,4,21,7,45,607.0,123.5,0.7,13.5,398.5,725.67,567.05
2016,4,21,8,0,532.0,152.0,0.9,14.0,421.0,693.84,544.33
2016,4,21,8,15,462.0,193.0,1.1,14.5,443.5,683.77,534.87
2016,4,21,8,30,392.0,234.0,1.3,15.0,466.0,649.8,507.96
2016,4,21,8,45,464.0,228.5,1.55,15.5,524.0,730.81,567.04
2016,4,21,9,0,536.0,223.0,1.8,16.0,582.0,793.59,611.48
2016,4,21,9,15,540.5,240.5,1.95,16.0,621.5,815.06,625.29
2016,4,21,9,30,545.0,258.0,2.1,16.0,661.0,833.77,637.63
2016,4,21,9,45,439.5,313.5,2.3,16.5,648.0,782.93,597.91
2016,4,21,10,0,334.0,369.0,2.5,17.0,635.0,716.84,547.8
2016,4,21,10,15,363.5,370.0,2.6,17.0,669.5,735.36,561.79
2016,4,21,10,30,393.0,371.0,2.7,17.0,704.0,751.72,573.57
2016,4,21,10,45,291.5,410.5,2.8,17.5,661.0,684.18,521.36
2016,4,21,11,0,190.0,450.0,2.9,18.0,618.0,607.37,462.71
2016,4,21,11,15,223.5,452.5,2.95,18.0,652.5,626.77,477.67
2016,4,21,11,30,257.0,455.0,3.0,18.0,687.0,650.47,494.89
2016,4,21,11,45,267.0,449.0,3.15,18.0,691.0,635.81,484.62
2016,4,21,12,0,277.0,443.0,3.3,18.0,695.0,619.89,473.55
2016,4,21,12,15,348.5,419.5,3.35,18.0,735.5,633.02,484.31
2016,4,21,12,30,420.0,396.0,3.4,18.0,776.0,640.49,490.38
2016,4,21,12,45,443.0,374.0,3.45,18.0,770.5,610.9,468.63
2016,4,21,13,0,466.0,352.0,3.5,18.0,765.0,579.16,444.98
2016,4,21,13,15,350.5,391.0,3.55,18.0,698.5,518.13,397.7
2016,4,21,13,30,235.0,430.0,3.6,18.0,632.0,469.08,359.68
2016,4,21,13,45,168.0,414.0,3.65,18.0,556.0,407.35,312.92
2016,4,21,14,0,101.0,398.0,3.7,18.0,480.0,360.58,277.63
2016,4,21,14,15,122.0,385.0,3.75,18.0,480.0,339.06,260.65
2016,4,21,14,30,143.0,372.0,3.8,18.0,480.0,323.22,247.46
2016,4,21,14,45,103.5,340.5,3.85,18.0,417.0,288.28,221.22
2016,4,21,15,0,64.0,309.0,3.9,18.0,354.0,249.0,192.12
2016,4,21,15,15,42.5,267.5,3.9,17.5,297.0,211.01,163.83
2016,4,21,15,30,21.0,226.0,3.9,17.0,240.0,186.83,146.48
2016,4,21,15,45,10.5,164.5,3.95,17.0,171.5,138.68,108.7
2016,4,21,16,0,0.0,103.0,4.0,17.0,103.0,90.21,72.79
2016,4,21,16,15,0.0,91.0,3.9,16.5,91.0,80.14,64.51
2016,4,21,16,30,0.0,79.0,3.8,16.0,79.0,69.9,55.95
2016,4,21,16,45,0.0,68.5,3.75,15.5,68.5,60.55,48.05
2016,4,21,17,0,0.0,58.0,3.7,15.0,58.0,51.22,40.04
2016,4,21,17,15,296.5,57.0,3.35,14.5,129.5,41.14,31.22
2016,4,21,17,30,593.0,56.0,3.0,14.0,201.0,42.18,32.18
2016,4,21,17,45,507.0,48.0,2.65,13.5,150.5,37.04,27.44
2016,4,21,18,0,421.0,40.0,2.3,13.0,100.0,31.76,22.37
2016,4,21,18,15,279.0,28.0,2.1,12.5,61.0,22.58,13.29
2016,4,21,18,30,137.0,16.0,1.9,12.0,22.0,13.03,0.0
2016,4,21,18,45,68.5,8.0,1.7,11.5,11.0,7.28,0.0
2016,4,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.5,1.9,9.5,6.5,5.7,0.0
2016,4,22,6,0,0.0,13.0,2.2,10.0,13.0,11.42,3.96
2016,4,22,6,15,0.0,21.0,2.35,10.0,21.0,18.47,10.29
2016,4,22,6,30,0.0,29.0,2.5,10.0,29.0,25.53,16.6
2016,4,22,6,45,0.0,38.5,2.65,10.5,38.5,33.93,23.93
2016,4,22,7,0,0.0,48.0,2.8,11.0,48.0,42.35,31.15
2016,4,22,7,15,0.0,57.5,2.9,11.0,57.5,50.78,38.33
2016,4,22,7,30,0.0,67.0,3.0,11.0,67.0,59.22,45.42
2016,4,22,7,45,0.0,89.0,3.2,11.5,89.0,79.34,62.25
2016,4,22,8,0,0.0,111.0,3.4,12.0,111.0,100.42,79.62
2016,4,22,8,15,36.0,185.5,3.55,12.0,207.0,223.13,182.46
2016,4,22,8,30,72.0,260.0,3.7,12.0,303.0,341.28,278.04
2016,4,22,8,45,36.0,202.0,3.85,12.5,223.5,236.69,191.5
2016,4,22,9,0,0.0,144.0,4.0,13.0,144.0,130.38,102.83
2016,4,22,9,15,0.0,115.0,4.15,13.0,115.0,102.82,80.04
2016,4,22,9,30,0.0,86.0,4.3,13.0,86.0,76.35,58.03
2016,4,22,9,45,0.0,96.5,4.45,13.0,96.5,85.83,65.77
2016,4,22,10,0,0.0,107.0,4.6,13.0,107.0,95.44,73.55
2016,4,22,10,15,1.0,124.0,4.7,13.0,125.0,111.89,86.97
2016,4,22,10,30,2.0,141.0,4.8,13.0,143.0,128.26,100.26
2016,4,22,10,45,9.5,217.5,4.95,13.0,226.0,205.11,162.6
2016,4,22,11,0,17.0,294.0,5.1,13.0,309.0,281.61,223.55
2016,4,22,11,15,8.5,173.0,5.25,13.0,180.5,162.3,127.72
2016,4,22,11,30,0.0,52.0,5.4,13.0,52.0,46.26,32.68
2016,4,22,11,45,6.0,141.0,5.55,13.0,147.0,130.57,102.03
2016,4,22,12,0,12.0,230.0,5.7,13.0,242.0,213.99,169.45
2016,4,22,12,15,7.0,184.0,5.75,12.5,191.5,168.56,132.91
2016,4,22,12,30,2.0,138.0,5.8,12.0,141.0,123.91,96.74
2016,4,22,12,45,5.5,162.0,5.85,12.0,167.5,146.98,115.71
2016,4,22,13,0,9.0,186.0,5.9,12.0,194.0,169.41,134.03
2016,4,22,13,15,8.5,182.5,5.95,12.0,190.0,165.25,130.69
2016,4,22,13,30,8.0,179.0,6.0,12.0,186.0,161.16,127.43
2016,4,22,13,45,7.0,174.5,6.05,12.0,181.0,156.04,123.35
2016,4,22,14,0,6.0,170.0,6.1,12.0,176.0,151.04,119.39
2016,4,22,14,15,3.0,146.5,6.0,11.5,149.5,129.47,102.08
2016,4,22,14,30,0.0,123.0,5.9,11.0,123.0,108.28,84.99
2016,4,22,14,45,2.0,147.5,5.8,11.0,149.5,129.05,102.33
2016,4,22,15,0,4.0,172.0,5.7,11.0,176.0,148.64,118.66
2016,4,22,15,15,7.0,185.5,5.55,11.0,190.5,158.35,126.83
2016,4,22,15,30,10.0,199.0,5.4,11.0,205.0,166.67,133.99
2016,4,22,15,45,9.0,187.0,5.3,11.0,192.5,155.16,125.09
2016,4,22,16,0,8.0,175.0,5.2,11.0,180.0,144.93,122.51
2016,4,22,16,15,24.5,174.5,5.1,10.5,186.5,143.28,121.74
2016,4,22,16,30,41.0,174.0,5.0,10.0,193.0,133.82,114.07
2016,4,22,16,45,36.5,153.0,4.9,10.0,168.0,119.05,101.37
2016,4,22,17,0,32.0,132.0,4.8,10.0,143.0,103.94,88.21
2016,4,22,17,15,311.0,96.0,4.45,9.5,174.0,69.02,57.1
2016,4,22,17,30,590.0,60.0,4.1,9.0,205.0,45.33,35.71
2016,4,22,17,45,505.5,51.5,3.75,9.0,154.5,39.91,30.58
2016,4,22,18,0,421.0,43.0,3.4,9.0,104.0,34.34,25.09
2016,4,22,18,15,278.5,30.5,3.05,8.5,64.0,24.77,15.55
2016,4,22,18,30,136.0,18.0,2.7,8.0,24.0,14.22,0.0
2016,4,22,18,45,68.0,9.0,2.4,7.5,12.0,8.19,0.0
2016,4,22,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,23,5,45,167.0,19.5,2.1,6.5,39.5,161.51,112.48
2016,4,23,6,0,334.0,39.0,2.3,7.0,79.0,308.02,257.18
2016,4,23,6,15,431.0,49.0,2.5,7.5,127.5,402.2,341.98
2016,4,23,6,30,528.0,59.0,2.7,8.0,176.0,503.08,428.01
2016,4,23,6,45,591.5,66.0,2.95,8.5,230.0,579.79,490.39
2016,4,23,7,0,655.0,73.0,3.2,9.0,284.0,659.04,552.18
2016,4,23,7,15,696.5,78.5,3.25,9.0,338.5,719.64,597.53
2016,4,23,7,30,738.0,84.0,3.3,9.0,393.0,780.33,641.67
2016,4,23,7,45,767.0,88.0,3.35,9.5,446.5,822.61,669.75
2016,4,23,8,0,796.0,92.0,3.4,10.0,500.0,868.69,700.15
2016,4,23,8,15,817.5,95.5,3.4,10.5,550.5,905.26,722.74
2016,4,23,8,30,839.0,99.0,3.4,11.0,601.0,939.41,743.35
2016,4,23,8,45,551.5,204.5,3.4,11.5,545.0,789.19,629.95
2016,4,23,9,0,264.0,310.0,3.4,12.0,489.0,612.04,488.08
2016,4,23,9,15,293.5,324.0,3.45,12.5,534.0,651.64,517.43
2016,4,23,9,30,323.0,338.0,3.5,13.0,579.0,689.85,544.07
2016,4,23,9,45,261.0,368.0,3.55,13.5,569.0,654.9,514.02
2016,4,23,10,0,199.0,398.0,3.6,14.0,559.0,602.89,472.09
2016,4,23,10,15,337.0,371.5,3.7,14.0,653.5,712.52,556.56
2016,4,23,10,30,475.0,345.0,3.8,14.0,748.0,815.1,632.83
2016,4,23,10,45,463.5,359.0,3.9,14.5,760.5,801.97,620.67
2016,4,23,11,0,452.0,373.0,4.0,15.0,773.0,786.83,607.95
2016,4,23,11,15,381.5,407.5,4.05,15.0,748.5,730.76,565.29
2016,4,23,11,30,311.0,442.0,4.1,15.0,724.0,684.46,529.52
2016,4,23,11,45,260.5,456.0,4.15,15.0,693.5,637.38,493.7
2016,4,23,12,0,210.0,470.0,4.2,15.0,663.0,588.86,456.69
2016,4,23,12,15,198.5,469.5,4.2,15.0,651.0,564.21,438.02
2016,4,23,12,30,187.0,469.0,4.2,15.0,639.0,539.92,419.44
2016,4,23,12,45,570.5,287.0,4.2,15.5,798.0,623.07,487.19
2016,4,23,13,0,954.0,105.0,4.2,16.0,957.0,677.76,529.35
2016,4,23,13,15,950.0,104.5,4.2,16.0,937.5,628.62,489.45
2016,4,23,13,30,946.0,104.0,4.2,16.0,918.0,578.14,448.03
2016,4,23,13,45,591.5,253.5,4.2,16.0,757.5,472.06,364.17
2016,4,23,14,0,237.0,403.0,4.2,16.0,597.0,413.19,318.93
2016,4,23,14,15,571.5,253.5,4.25,15.5,696.0,393.84,298.19
2016,4,23,14,30,906.0,104.0,4.3,15.0,795.0,360.71,260.5
2016,4,23,14,45,617.0,206.0,4.35,15.0,665.5,297.05,213.41
2016,4,23,15,0,328.0,308.0,4.4,15.0,536.0,280.46,208.56
2016,4,23,15,15,265.0,297.0,4.4,14.5,473.5,240.08,179.29
2016,4,23,15,30,202.0,286.0,4.4,14.0,411.0,217.31,165.99
2016,4,23,15,45,220.0,259.5,4.45,14.0,386.0,184.88,144.67
2016,4,23,16,0,238.0,233.0,4.5,14.0,361.0,164.21,137.56
2016,4,23,16,15,484.0,161.5,4.4,13.5,388.0,106.42,88.21
2016,4,23,16,30,730.0,90.0,4.3,13.0,415.0,60.62,48.37
2016,4,23,16,45,687.5,85.5,4.25,13.0,360.5,59.27,47.38
2016,4,23,17,0,645.0,81.0,4.2,13.0,306.0,57.88,46.31
2016,4,23,17,15,589.5,73.5,3.95,12.5,253.0,54.0,43.02
2016,4,23,17,30,534.0,66.0,3.7,12.0,200.0,49.96,39.45
2016,4,23,17,45,449.5,56.5,3.45,11.5,150.5,43.93,33.89
2016,4,23,18,0,365.0,47.0,3.2,11.0,101.0,37.71,27.89
2016,4,23,18,15,237.0,32.5,3.05,10.5,62.0,25.36,16.02
2016,4,23,18,30,109.0,18.0,2.9,10.0,23.0,14.17,0.0
2016,4,23,18,45,54.5,9.0,2.75,9.5,11.5,8.19,0.0
2016,4,23,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
