Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.5,2.55,7.0,2.5,0.0,0.0
2016,4,24,5,30,0.0,5.0,2.7,7.0,5.0,4.55,0.0
2016,4,24,5,45,3.5,23.0,2.9,7.5,23.5,23.92,12.32
2016,4,24,6,0,7.0,41.0,3.1,8.0,42.0,46.5,34.09
2016,4,24,6,15,24.0,63.5,3.2,8.0,68.5,91.85,74.56
2016,4,24,6,30,41.0,86.0,3.3,8.0,95.0,130.56,109.19
2016,4,24,6,45,52.0,109.5,3.4,8.0,124.0,166.17,140.41
2016,4,24,7,0,63.0,133.0,3.5,8.0,153.0,201.59,170.82
2016,4,24,7,15,77.5,154.5,3.45,8.0,184.0,237.16,200.82
2016,4,24,7,30,92.0,176.0,3.4,8.0,215.0,273.08,230.53
2016,4,24,7,45,97.0,200.5,3.4,8.5,246.5,304.59,255.25
2016,4,24,8,0,102.0,225.0,3.4,9.0,278.0,335.58,279.08
2016,4,24,8,15,123.5,250.5,3.4,9.0,320.5,400.46,330.68
2016,4,24,8,30,145.0,276.0,3.4,9.0,363.0,447.66,367.32
2016,4,24,8,45,91.0,276.0,3.4,9.5,332.0,373.35,304.88
2016,4,24,9,0,37.0,276.0,3.4,10.0,301.0,316.78,256.58
2016,4,24,9,15,31.5,282.0,3.4,10.5,304.5,314.17,253.33
2016,4,24,9,30,26.0,288.0,3.4,11.0,308.0,295.32,237.14
2016,4,24,9,45,28.0,305.0,3.45,11.5,327.0,328.13,262.25
2016,4,24,10,0,30.0,322.0,3.5,12.0,346.0,344.13,273.8
2016,4,24,10,15,26.0,317.0,3.5,12.5,338.5,331.4,262.75
2016,4,24,10,30,22.0,312.0,3.5,13.0,331.0,306.71,242.56
2016,4,24,10,45,20.5,310.0,3.55,13.5,328.0,301.49,237.82
2016,4,24,11,0,19.0,308.0,3.6,14.0,325.0,296.4,233.17
2016,4,24,11,15,16.5,287.5,3.7,14.0,302.5,273.57,215.17
2016,4,24,11,30,14.0,267.0,3.8,14.0,280.0,251.29,197.59
2016,4,24,11,45,19.5,310.0,3.9,14.5,328.5,292.97,229.94
2016,4,24,12,0,25.0,353.0,4.0,15.0,377.0,337.05,263.57
2016,4,24,12,15,82.5,411.0,4.25,15.0,487.0,425.83,332.97
2016,4,24,12,30,140.0,469.0,4.5,15.0,597.0,507.2,395.34
2016,4,24,12,45,82.0,403.5,4.75,15.0,478.5,402.85,315.31
2016,4,24,13,0,24.0,338.0,5.0,15.0,360.0,308.39,241.88
2016,4,24,13,15,24.0,331.0,5.15,14.5,353.0,299.55,235.77
2016,4,24,13,30,24.0,324.0,5.3,14.0,346.0,290.72,229.45
2016,4,24,13,45,47.0,354.0,5.45,14.0,393.5,313.88,247.82
2016,4,24,14,0,70.0,384.0,5.6,14.0,441.0,338.51,266.94
2016,4,24,14,15,287.5,333.5,5.65,13.5,555.5,355.97,277.39
2016,4,24,14,30,505.0,283.0,5.7,13.0,670.0,358.73,272.5
2016,4,24,14,45,519.5,260.5,5.8,13.0,640.5,313.5,232.44
2016,4,24,15,0,534.0,238.0,5.9,13.0,611.0,267.07,191.69
2016,4,24,15,15,562.5,210.0,5.95,12.5,581.0,217.88,150.0
2016,4,24,15,30,591.0,182.0,6.0,12.0,551.0,164.84,109.5
2016,4,24,15,45,359.5,211.0,6.05,12.0,430.0,150.87,115.46
2016,4,24,16,0,128.0,240.0,6.1,12.0,309.0,166.95,141.23
2016,4,24,16,15,382.0,182.5,6.0,11.5,360.0,127.17,107.19
2016,4,24,16,30,636.0,125.0,5.9,11.0,411.0,85.58,70.99
2016,4,24,16,45,573.0,122.0,5.85,10.5,355.0,86.68,72.39
2016,4,24,17,0,510.0,119.0,5.8,10.0,299.0,84.61,70.91
2016,4,24,17,15,450.0,107.0,5.65,9.5,246.5,77.56,64.83
2016,4,24,17,30,390.0,95.0,5.5,9.0,194.0,70.21,58.27
2016,4,24,17,45,308.0,79.0,5.4,8.5,145.5,59.43,48.32
2016,4,24,18,0,226.0,63.0,5.3,8.0,97.0,49.02,38.39
2016,4,24,18,15,132.0,41.5,5.15,7.5,59.0,32.86,22.83
2016,4,24,18,30,38.0,20.0,5.0,7.0,21.0,16.82,0.06
2016,4,24,18,45,19.0,10.0,4.9,7.0,10.5,9.1,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,5,15,36.5,6.0,3.25,4.0,7.0,0.0,0.0
2016,4,25,5,30,73.0,12.0,3.3,4.0,14.0,53.19,0.0
2016,4,25,5,45,241.5,24.5,3.35,4.5,51.5,219.22,166.86
2016,4,25,6,0,410.0,37.0,3.4,5.0,89.0,358.22,303.65
2016,4,25,6,15,502.0,45.5,3.6,5.5,139.5,450.0,387.06
2016,4,25,6,30,594.0,54.0,3.8,6.0,190.0,548.11,470.61
2016,4,25,6,45,662.0,58.0,4.0,6.5,246.5,621.17,530.16
2016,4,25,7,0,730.0,62.0,4.2,7.0,303.0,703.26,594.61
2016,4,25,7,15,767.5,66.5,4.3,7.5,358.5,761.95,637.95
2016,4,25,7,30,805.0,71.0,4.4,8.0,414.0,820.24,679.75
2016,4,25,7,45,834.0,74.0,4.55,8.5,469.0,868.07,712.98
2016,4,25,8,0,863.0,77.0,4.7,9.0,524.0,904.99,737.56
2016,4,25,8,15,882.5,79.5,4.75,9.0,575.5,939.53,760.85
2016,4,25,8,30,902.0,82.0,4.8,9.0,627.0,971.57,782.19
2016,4,25,8,45,916.5,84.5,4.9,9.5,674.5,995.99,796.87
2016,4,25,9,0,931.0,87.0,5.0,10.0,722.0,1017.28,809.37
2016,4,25,9,15,942.0,89.0,5.05,10.5,764.0,1031.23,816.26
2016,4,25,9,30,953.0,91.0,5.1,11.0,806.0,1041.69,820.82
2016,4,25,9,45,962.0,92.0,5.2,11.5,842.0,1045.46,821.22
2016,4,25,10,0,971.0,93.0,5.3,12.0,878.0,1045.57,819.23
2016,4,25,10,15,977.0,94.5,5.4,12.0,907.0,1039.64,814.68
2016,4,25,10,30,983.0,96.0,5.5,12.0,936.0,1029.99,807.66
2016,4,25,10,45,652.0,262.5,5.65,12.0,825.5,885.24,701.53
2016,4,25,11,0,321.0,429.0,5.8,12.0,715.0,715.6,566.29
2016,4,25,11,15,657.5,264.5,5.85,12.0,860.0,847.64,674.8
2016,4,25,11,30,994.0,100.0,5.9,12.0,1005.0,941.79,745.53
2016,4,25,11,45,582.0,288.0,6.0,12.5,819.0,752.97,599.45
2016,4,25,12,0,170.0,476.0,6.1,13.0,633.0,563.39,444.49
2016,4,25,12,15,580.5,288.5,6.1,13.0,820.0,695.05,554.73
2016,4,25,12,30,991.0,101.0,6.1,13.0,1007.0,789.93,632.06
2016,4,25,12,45,508.0,222.5,6.2,13.0,687.0,530.16,425.97
2016,4,25,13,0,25.0,344.0,6.3,13.0,367.0,310.86,246.22
2016,4,25,13,15,490.5,227.5,6.2,13.0,652.5,465.95,373.58
2016,4,25,13,30,956.0,111.0,6.1,13.0,938.0,591.87,469.3
2016,4,25,13,45,949.0,110.0,6.1,13.0,910.5,537.92,422.22
2016,4,25,14,0,942.0,109.0,6.1,13.0,883.0,483.34,374.02
2016,4,25,14,15,933.5,107.5,6.0,13.0,849.0,427.42,323.57
2016,4,25,14,30,925.0,106.0,5.9,13.0,815.0,371.45,272.29
2016,4,25,14,45,914.5,103.5,5.8,13.0,774.5,314.44,220.05
2016,4,25,15,0,904.0,101.0,5.7,13.0,734.0,258.06,169.34
2016,4,25,15,15,889.0,98.5,5.6,12.5,688.0,201.87,122.42
2016,4,25,15,30,874.0,96.0,5.5,12.0,642.0,147.21,83.59
2016,4,25,15,45,855.5,92.5,5.4,12.0,592.0,84.0,50.57
2016,4,25,16,0,837.0,89.0,5.3,12.0,542.0,62.67,50.0
2016,4,25,16,15,810.5,85.0,5.2,11.5,488.5,61.42,49.18
2016,4,25,16,30,784.0,81.0,5.1,11.0,435.0,60.08,48.28
2016,4,25,16,45,748.5,76.5,5.0,11.0,380.0,58.2,46.79
2016,4,25,17,0,713.0,72.0,4.9,11.0,325.0,56.26,45.21
2016,4,25,17,15,660.5,66.0,4.55,10.5,270.0,48.25,38.16
2016,4,25,17,30,608.0,60.0,4.2,10.0,215.0,45.11,35.39
2016,4,25,17,45,526.0,52.0,3.9,9.5,163.5,40.1,30.73
2016,4,25,18,0,444.0,44.0,3.6,9.0,112.0,34.95,25.73
2016,4,25,18,15,309.0,32.0,3.4,8.5,70.5,25.88,16.82
2016,4,25,18,30,174.0,20.0,3.2,8.0,29.0,16.44,1.56
2016,4,25,18,45,87.0,10.0,3.0,7.5,14.5,9.1,0.0
2016,4,25,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,5.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,6.0,13.0,11.82,0.0
2016,4,26,5,45,113.5,29.5,2.2,6.5,44.0,131.2,99.45
2016,4,26,6,0,227.0,46.0,2.3,7.0,75.0,246.08,206.66
2016,4,26,6,15,284.5,63.0,2.25,7.0,117.0,315.77,269.83
2016,4,26,6,30,342.0,80.0,2.2,7.0,159.0,389.36,333.93
2016,4,26,6,45,397.0,89.0,2.2,7.5,204.0,453.5,387.42
2016,4,26,7,0,452.0,98.0,2.2,8.0,249.0,520.6,441.06
2016,4,26,7,15,426.5,123.5,2.2,8.5,285.5,542.84,455.4
2016,4,26,7,30,401.0,149.0,2.2,9.0,322.0,561.02,466.22
2016,4,26,7,45,586.5,125.5,2.25,10.0,413.5,715.08,582.98
2016,4,26,8,0,772.0,102.0,2.3,11.0,505.0,862.57,685.7
2016,4,26,8,15,793.5,106.0,2.35,11.5,555.0,899.3,707.19
2016,4,26,8,30,815.0,110.0,2.4,12.0,605.0,933.62,727.87
2016,4,26,8,45,830.0,113.5,2.5,12.5,650.5,958.42,742.28
2016,4,26,9,0,845.0,117.0,2.6,13.0,696.0,980.23,754.73
2016,4,26,9,15,857.0,119.5,2.6,13.0,736.5,994.78,762.71
2016,4,26,9,30,869.0,122.0,2.6,13.0,777.0,1006.01,768.62
2016,4,26,9,45,870.5,128.5,2.65,13.5,810.0,1008.02,767.55
2016,4,26,10,0,872.0,135.0,2.7,14.0,843.0,1006.46,764.33
2016,4,26,10,15,684.5,241.0,2.7,14.0,808.5,929.95,710.97
2016,4,26,10,30,497.0,347.0,2.7,14.0,774.0,839.48,642.27
2016,4,26,10,45,515.0,353.5,2.7,14.5,805.0,845.86,645.69
2016,4,26,11,0,533.0,360.0,2.7,15.0,836.0,849.2,646.16
2016,4,26,11,15,516.0,375.0,2.8,15.0,841.0,826.54,629.72
2016,4,26,11,30,499.0,390.0,2.9,15.0,846.0,802.22,612.26
2016,4,26,11,45,686.5,275.5,3.0,15.5,906.0,827.92,634.43
2016,4,26,12,0,874.0,161.0,3.1,16.0,966.0,838.65,644.1
2016,4,26,12,15,872.5,160.5,3.25,15.5,962.5,800.14,618.49
2016,4,26,12,30,871.0,160.0,3.4,15.0,959.0,759.58,590.09
2016,4,26,12,45,528.5,310.5,3.55,15.0,793.5,618.94,481.32
2016,4,26,13,0,186.0,461.0,3.7,15.0,628.0,501.79,388.86
2016,4,26,13,15,521.0,308.0,3.8,15.0,762.5,549.98,428.82
2016,4,26,13,30,856.0,155.0,3.9,15.0,897.0,573.47,445.77
2016,4,26,13,45,853.5,150.5,4.0,15.0,871.5,522.28,403.02
2016,4,26,14,0,851.0,146.0,4.1,15.0,846.0,470.34,358.81
2016,4,26,14,15,841.0,143.5,4.15,15.0,813.0,416.6,312.08
2016,4,26,14,30,831.0,141.0,4.2,15.0,780.0,363.24,264.77
2016,4,26,14,45,819.0,137.5,4.3,15.0,740.5,309.2,216.68
2016,4,26,15,0,807.0,134.0,4.4,15.0,701.0,256.2,170.12
2016,4,26,15,15,790.0,130.5,4.45,14.5,656.5,203.7,127.02
2016,4,26,15,30,773.0,127.0,4.5,14.0,612.0,153.19,91.28
2016,4,26,15,45,478.0,184.5,4.55,14.0,477.0,129.62,93.75
2016,4,26,16,0,183.0,242.0,4.6,14.0,342.0,168.64,141.38
2016,4,26,16,15,179.0,217.5,4.55,13.5,307.0,154.43,129.83
2016,4,26,16,30,175.0,193.0,4.5,13.0,272.0,139.61,117.69
2016,4,26,16,45,161.5,171.5,4.45,12.5,237.5,125.89,106.32
2016,4,26,17,0,148.0,150.0,4.4,12.0,203.0,111.7,94.34
2016,4,26,17,15,134.5,126.5,4.2,11.5,168.5,95.84,80.61
2016,4,26,17,30,121.0,103.0,4.0,11.0,134.0,79.49,66.13
2016,4,26,17,45,100.5,80.5,3.8,10.5,102.0,63.27,51.42
2016,4,26,18,0,80.0,58.0,3.6,10.0,70.0,46.6,36.03
2016,4,26,18,15,40.0,38.0,3.5,9.5,44.0,31.19,21.43
2016,4,26,18,30,0.0,18.0,3.4,9.0,18.0,15.81,2.52
2016,4,26,18,45,0.0,9.0,3.3,8.5,9.0,8.19,0.0
2016,4,26,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,15,35.5,7.0,1.95,6.0,8.0,6.37,0.0
2016,4,27,5,30,71.0,14.0,2.0,6.0,16.0,54.16,0.0
2016,4,27,5,45,212.5,27.5,2.15,6.5,52.5,204.37,160.04
2016,4,27,6,0,354.0,41.0,2.3,7.0,89.0,326.9,275.38
2016,4,27,6,15,443.0,51.0,2.35,7.5,137.5,416.87,355.18
2016,4,27,6,30,532.0,61.0,2.4,8.0,186.0,512.89,435.58
2016,4,27,6,45,278.0,92.0,2.45,8.5,158.5,364.17,310.66
2016,4,27,7,0,24.0,123.0,2.5,9.0,131.0,154.0,127.73
2016,4,27,7,15,13.0,130.5,2.55,9.0,135.0,137.43,113.31
2016,4,27,7,30,2.0,138.0,2.6,9.0,139.0,133.1,108.79
2016,4,27,7,45,114.0,183.0,2.7,9.5,243.0,313.67,262.28
2016,4,27,8,0,226.0,228.0,2.8,10.0,347.0,470.95,389.13
2016,4,27,8,15,123.5,225.5,2.9,10.0,291.5,369.4,303.67
2016,4,27,8,30,21.0,223.0,3.0,10.0,236.0,232.19,188.75
2016,4,27,8,45,449.5,161.0,3.2,10.5,470.0,642.33,525.68
2016,4,27,9,0,878.0,99.0,3.4,11.0,704.0,982.32,771.44
2016,4,27,9,15,468.0,218.5,3.5,11.0,543.5,724.01,578.1
2016,4,27,9,30,58.0,338.0,3.6,11.0,383.0,396.92,316.73
2016,4,27,9,45,59.0,355.0,3.75,11.5,402.0,411.41,328.15
2016,4,27,10,0,60.0,372.0,3.9,12.0,421.0,425.34,337.81
2016,4,27,10,15,62.5,388.0,4.05,12.0,440.5,439.05,347.99
2016,4,27,10,30,65.0,404.0,4.2,12.0,460.0,452.07,357.76
2016,4,27,10,45,40.0,338.0,4.35,12.5,373.0,357.69,283.46
2016,4,27,11,0,15.0,272.0,4.5,13.0,286.0,259.46,205.22
2016,4,27,11,15,11.5,223.0,4.65,13.0,233.5,210.35,166.2
2016,4,27,11,30,8.0,174.0,4.8,13.0,181.0,162.32,127.56
2016,4,27,11,45,11.0,212.0,4.95,13.0,222.0,198.22,156.55
2016,4,27,12,0,14.0,250.0,5.1,13.0,263.0,233.43,184.68
2016,4,27,12,15,9.0,200.0,5.25,12.5,208.5,184.26,145.45
2016,4,27,12,30,4.0,150.0,5.4,12.0,154.0,135.94,106.5
2016,4,27,12,45,2.0,108.5,5.55,12.0,110.5,97.72,75.28
2016,4,27,13,0,0.0,67.0,5.7,12.0,67.0,59.64,43.91
2016,4,27,13,15,214.5,218.0,5.75,12.0,404.5,305.91,246.46
2016,4,27,13,30,429.0,369.0,5.8,12.0,742.0,516.48,410.05
2016,4,27,13,45,261.5,385.0,5.85,12.0,611.0,425.53,336.97
2016,4,27,14,0,94.0,401.0,5.9,12.0,480.0,361.53,286.83
2016,4,27,14,15,160.0,388.0,5.9,11.5,514.5,357.18,282.66
2016,4,27,14,30,226.0,375.0,5.9,11.0,549.0,353.84,277.97
2016,4,27,14,45,178.0,356.0,5.9,11.0,489.0,309.93,243.13
2016,4,27,15,0,130.0,337.0,5.9,11.0,429.0,271.6,213.55
2016,4,27,15,15,91.0,302.0,5.85,10.5,365.0,241.36,191.26
2016,4,27,15,30,52.0,267.0,5.8,10.0,301.0,205.78,164.94
2016,4,27,15,45,26.0,175.0,5.75,10.0,192.0,139.61,112.06
2016,4,27,16,0,0.0,83.0,5.7,10.0,83.0,73.5,59.97
2016,4,27,16,15,3.5,117.0,5.6,9.5,119.0,101.02,84.83
2016,4,27,16,30,7.0,151.0,5.5,9.0,155.0,125.46,107.05
2016,4,27,16,45,3.5,105.5,5.4,9.0,107.5,90.66,76.31
2016,4,27,17,0,0.0,60.0,5.3,9.0,60.0,53.0,42.58
2016,4,27,17,15,0.0,49.5,5.1,8.5,49.5,43.68,34.3
2016,4,27,17,30,0.0,39.0,4.9,8.0,39.0,34.38,25.87
2016,4,27,17,45,167.5,48.0,4.7,8.0,74.5,35.43,26.71
2016,4,27,18,0,335.0,57.0,4.5,8.0,110.0,43.71,33.77
2016,4,27,18,15,214.5,40.5,4.3,7.5,69.5,31.46,21.94
2016,4,27,18,30,94.0,24.0,4.1,7.0,29.0,19.45,5.74
2016,4,27,18,45,47.0,12.0,3.95,7.0,14.5,10.91,0.0
2016,4,27,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,15,38.0,8.0,2.8,6.0,9.0,27.91,0.0
2016,4,28,5,30,76.0,16.0,2.8,6.0,18.0,83.33,0.0
2016,4,28,5,45,213.0,30.0,2.85,6.5,55.0,209.07,166.01
2016,4,28,6,0,350.0,44.0,2.9,7.0,92.0,328.14,277.44
2016,4,28,6,15,438.0,54.0,2.95,7.0,141.0,417.73,357.78
2016,4,28,6,30,526.0,64.0,3.0,7.0,190.0,513.07,439.08
2016,4,28,6,45,300.0,99.0,3.05,7.5,175.0,391.2,335.39
2016,4,28,7,0,74.0,134.0,3.1,8.0,160.0,210.03,177.65
2016,4,28,7,15,157.0,156.0,3.1,8.5,221.5,321.22,272.78
2016,4,28,7,30,240.0,178.0,3.1,9.0,283.0,438.67,368.62
2016,4,28,7,45,232.0,204.0,3.15,9.5,315.5,465.1,386.7
2016,4,28,8,0,224.0,230.0,3.2,10.0,348.0,471.6,389.47
2016,4,28,8,15,199.5,256.5,3.25,10.5,369.0,479.09,392.31
2016,4,28,8,30,175.0,283.0,3.3,11.0,390.0,484.46,393.48
2016,4,28,8,45,200.0,304.0,3.35,11.5,435.0,529.47,426.97
2016,4,28,9,0,225.0,325.0,3.4,12.0,480.0,573.77,459.17
2016,4,28,9,15,558.0,218.0,3.45,12.5,633.5,812.27,643.75
2016,4,28,9,30,891.0,111.0,3.5,13.0,787.0,1007.17,778.76
2016,4,28,9,45,914.0,105.0,3.6,13.5,825.5,1016.74,781.52
2016,4,28,10,0,937.0,99.0,3.7,14.0,864.0,1022.9,783.73
2016,4,28,10,15,943.5,100.5,3.8,14.5,892.5,1017.65,778.27
2016,4,28,10,30,950.0,102.0,3.9,15.0,921.0,1008.81,770.58
2016,4,28,10,45,954.5,102.5,4.0,15.5,942.0,993.51,758.6
2016,4,28,11,0,959.0,103.0,4.1,16.0,963.0,974.77,744.41
2016,4,28,11,15,962.0,103.5,4.2,16.0,976.0,951.32,728.43
2016,4,28,11,30,965.0,104.0,4.3,16.0,989.0,924.67,710.22
2016,4,28,11,45,964.5,105.0,4.4,16.5,994.0,892.5,687.1
2016,4,28,12,0,964.0,106.0,4.5,17.0,999.0,857.58,661.97
2016,4,28,12,15,628.0,281.5,4.6,17.0,862.5,726.7,563.35
2016,4,28,12,30,292.0,457.0,4.7,17.0,726.0,604.93,466.89
2016,4,28,12,45,291.5,451.0,4.8,17.0,717.0,578.27,447.41
2016,4,28,13,0,291.0,445.0,4.9,17.0,708.0,551.38,427.07
2016,4,28,13,15,321.5,425.5,4.95,17.0,710.5,531.78,412.09
2016,4,28,13,30,352.0,406.0,5.0,17.0,713.0,509.56,394.55
2016,4,28,13,45,647.0,253.5,5.1,17.0,797.0,503.05,388.45
2016,4,28,14,0,942.0,101.0,5.2,17.0,881.0,482.05,366.8
2016,4,28,14,15,934.5,99.5,5.2,16.5,847.5,426.77,318.58
2016,4,28,14,30,927.0,98.0,5.2,16.0,814.0,371.35,269.25
2016,4,28,14,45,916.0,96.5,5.2,16.0,774.5,315.1,218.39
2016,4,28,15,0,905.0,95.0,5.2,16.0,735.0,259.51,168.84
2016,4,28,15,15,649.0,174.5,5.1,15.5,618.5,209.39,137.39
2016,4,28,15,30,393.0,254.0,5.0,15.0,502.0,208.97,150.72
2016,4,28,15,45,302.0,248.0,4.95,15.0,430.0,174.35,132.42
2016,4,28,16,0,211.0,242.0,4.9,15.0,358.0,168.99,141.09
2016,4,28,16,15,172.5,219.0,4.8,14.5,308.0,155.29,130.07
2016,4,28,16,30,134.0,196.0,4.7,14.0,258.0,141.08,118.5
2016,4,28,16,45,191.5,167.5,4.6,13.5,244.0,123.9,104.15
2016,4,28,17,0,249.0,139.0,4.5,13.0,230.0,100.86,84.39
2016,4,28,17,15,226.0,120.0,4.25,12.0,192.0,88.62,74.03
2016,4,28,17,30,203.0,101.0,4.0,11.0,154.0,75.88,62.91
2016,4,28,17,45,321.5,74.0,3.8,10.5,136.0,55.4,44.4
2016,4,28,18,0,440.0,47.0,3.6,10.0,118.0,37.27,27.78
2016,4,28,18,15,312.0,35.0,3.45,9.5,76.0,28.3,19.09
2016,4,28,18,30,184.0,23.0,3.3,9.0,34.0,18.13,5.84
2016,4,28,18,45,92.0,11.5,3.2,8.5,17.0,10.46,0.0
2016,4,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,2.2,6.0,2.0,1.82,0.0
2016,4,29,5,30,0.0,4.0,2.2,6.0,4.0,3.5,0.0
2016,4,29,5,45,0.0,13.5,2.25,6.5,13.5,11.86,4.11
2016,4,29,6,0,0.0,23.0,2.3,7.0,23.0,20.24,11.85
2016,4,29,6,15,0.0,35.0,2.2,7.0,35.0,30.85,21.4
2016,4,29,6,30,0.0,47.0,2.1,7.0,47.0,41.48,30.9
2016,4,29,6,45,0.0,60.5,2.05,7.5,60.5,53.45,41.36
2016,4,29,7,0,0.0,74.0,2.0,8.0,74.0,66.24,52.31
2016,4,29,7,15,15.0,120.0,2.0,8.5,127.0,126.75,104.59
2016,4,29,7,30,30.0,166.0,2.0,9.0,180.0,203.72,169.07
2016,4,29,7,45,44.5,194.0,2.05,9.5,216.5,247.2,204.26
2016,4,29,8,0,59.0,222.0,2.1,10.0,253.0,290.59,238.72
2016,4,29,8,15,40.0,223.5,2.15,10.0,245.5,270.1,220.51
2016,4,29,8,30,21.0,225.0,2.2,10.0,238.0,234.04,190.0
2016,4,29,8,45,31.0,256.5,2.25,10.5,277.5,291.92,236.02
2016,4,29,9,0,41.0,288.0,2.3,11.0,317.0,333.35,267.83
2016,4,29,9,15,45.0,310.0,2.4,11.5,343.5,357.59,285.66
2016,4,29,9,30,49.0,332.0,2.5,12.0,370.0,381.25,302.94
2016,4,29,9,45,30.0,279.5,2.7,12.5,303.0,302.87,240.56
2016,4,29,10,0,11.0,227.0,2.9,13.0,236.0,217.85,172.34
2016,4,29,10,15,15.5,266.5,3.0,13.0,279.5,258.7,204.85
2016,4,29,10,30,20.0,306.0,3.1,13.0,323.0,299.02,236.28
2016,4,29,10,45,107.5,383.0,3.25,13.5,479.0,476.84,374.85
2016,4,29,11,0,195.0,460.0,3.4,14.0,635.0,622.72,483.4
2016,4,29,11,15,279.0,443.0,3.45,14.5,697.5,676.73,522.96
2016,4,29,11,30,363.0,426.0,3.5,15.0,760.0,715.79,551.63
2016,4,29,11,45,408.5,417.5,3.55,15.5,795.5,725.47,557.93
2016,4,29,12,0,454.0,409.0,3.6,16.0,831.0,733.45,562.94
2016,4,29,12,15,687.5,269.0,3.75,16.0,905.5,761.37,588.49
2016,4,29,12,30,921.0,129.0,3.9,16.0,980.0,769.35,598.46
2016,4,29,12,45,919.5,128.0,4.05,16.0,968.5,726.31,565.82
2016,4,29,13,0,918.0,127.0,4.2,16.0,957.0,681.48,531.27
2016,4,29,13,15,914.0,126.0,4.35,16.0,938.5,633.57,493.75
2016,4,29,13,30,910.0,125.0,4.5,16.0,920.0,584.43,454.1
2016,4,29,13,45,903.0,124.5,4.65,16.0,893.5,533.19,411.6
2016,4,29,14,0,896.0,124.0,4.8,16.0,867.0,481.38,367.35
2016,4,29,14,15,458.5,203.5,4.85,15.5,583.5,321.86,245.65
2016,4,29,14,30,21.0,283.0,4.9,15.0,300.0,244.71,192.5
2016,4,29,14,45,26.5,282.5,4.95,15.0,302.0,231.74,182.32
2016,4,29,15,0,32.0,282.0,5.0,15.0,304.0,227.14,178.67
2016,4,29,15,15,161.0,280.5,5.0,14.5,383.5,229.3,175.39
2016,4,29,15,30,290.0,279.0,5.0,14.0,463.0,215.06,160.13
2016,4,29,15,45,151.5,233.0,5.0,13.5,329.0,171.67,133.94
2016,4,29,16,0,13.0,187.0,5.0,13.0,195.0,153.91,129.16
2016,4,29,16,15,15.5,176.0,4.9,12.5,184.5,144.79,121.96
2016,4,29,16,30,18.0,165.0,4.8,12.0,174.0,135.53,114.54
2016,4,29,16,45,9.0,117.5,4.7,12.0,122.0,99.88,83.55
2016,4,29,17,0,0.0,70.0,4.6,12.0,70.0,61.89,50.01
2016,4,29,17,15,0.0,58.5,4.35,11.0,58.5,51.67,41.16
2016,4,29,17,30,0.0,47.0,4.1,10.0,47.0,41.47,32.1
2016,4,29,17,45,0.0,36.0,3.95,9.5,36.0,31.73,23.2
2016,4,29,18,0,0.0,25.0,3.8,9.0,25.0,22.0,14.2
2016,4,29,18,15,0.0,16.0,3.7,8.5,16.0,14.06,6.73
2016,4,29,18,30,0.0,7.0,3.6,8.0,7.0,6.14,0.0
2016,4,29,18,45,0.0,3.5,3.55,8.0,3.5,3.18,0.0
2016,4,29,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,5,15,78.5,8.5,2.6,6.5,12.0,50.63,0.0
2016,4,30,5,30,157.0,17.0,2.9,7.0,24.0,137.56,16.17
2016,4,30,5,45,294.0,29.0,3.2,7.5,64.0,262.11,212.13
2016,4,30,6,0,431.0,41.0,3.5,8.0,104.0,381.23,322.42
2016,4,30,6,15,515.0,49.5,3.65,8.5,155.0,469.17,400.11
2016,4,30,6,30,599.0,58.0,3.8,9.0,206.0,562.57,477.75
2016,4,30,6,45,648.0,65.0,4.0,10.0,260.0,630.76,530.96
2016,4,30,7,0,697.0,72.0,4.2,11.0,314.0,700.42,583.15
2016,4,30,7,15,735.0,77.0,4.3,11.5,369.0,753.88,621.68
2016,4,30,7,30,773.0,82.0,4.4,12.0,424.0,812.5,663.09
2016,4,30,7,45,797.5,87.0,4.55,12.5,477.5,858.02,694.09
2016,4,30,8,0,822.0,92.0,4.7,13.0,531.0,901.76,723.36
2016,4,30,8,15,842.0,95.5,4.65,13.5,581.5,937.26,744.77
2016,4,30,8,30,862.0,99.0,4.6,14.0,632.0,970.24,764.09
2016,4,30,8,45,875.5,102.5,4.55,14.5,678.5,983.88,769.51
2016,4,30,9,0,889.0,106.0,4.5,15.0,725.0,1004.58,780.08
2016,4,30,9,15,900.5,108.0,4.5,15.5,765.5,1018.38,786.27
2016,4,30,9,30,912.0,110.0,4.5,16.0,806.0,1028.84,790.3
2016,4,30,9,45,927.5,107.5,4.5,16.5,843.0,1034.86,791.42
2016,4,30,10,0,943.0,105.0,4.5,17.0,880.0,1037.41,790.34
2016,4,30,10,15,948.5,106.5,4.5,17.0,907.5,1030.99,784.85
2016,4,30,10,30,954.0,108.0,4.5,17.0,935.0,1020.98,777.14
2016,4,30,10,45,957.0,109.5,4.5,17.5,955.0,1005.09,764.07
2016,4,30,11,0,960.0,111.0,4.5,18.0,975.0,985.76,748.85
2016,4,30,11,15,962.0,111.5,4.5,18.0,987.5,961.25,731.65
2016,4,30,11,30,964.0,112.0,4.5,18.0,1000.0,933.59,712.34
2016,4,30,11,45,964.5,112.0,4.5,18.0,1004.5,901.22,689.77
2016,4,30,12,0,965.0,112.0,4.5,18.0,1009.0,866.09,665.23
2016,4,30,12,15,964.0,112.0,4.45,18.0,1005.5,827.24,637.65
2016,4,30,12,30,963.0,112.0,4.4,18.0,1002.0,786.08,608.29
2016,4,30,12,45,962.5,110.0,4.4,18.5,990.5,741.44,573.29
2016,4,30,13,0,962.0,108.0,4.4,19.0,979.0,694.84,536.24
2016,4,30,13,15,957.5,107.0,4.4,19.0,959.5,644.93,496.96
2016,4,30,13,30,953.0,106.0,4.4,19.0,940.0,593.75,455.71
2016,4,30,13,45,949.5,103.5,4.4,19.0,914.0,540.81,412.0
2016,4,30,14,0,946.0,101.0,4.4,19.0,888.0,486.92,366.33
2016,4,30,14,15,937.5,99.5,4.35,19.0,854.0,431.18,318.01
2016,4,30,14,30,929.0,98.0,4.3,19.0,820.0,375.4,268.73
2016,4,30,14,45,921.0,95.0,4.3,19.0,780.5,318.86,218.45
2016,4,30,15,0,913.0,92.0,4.3,19.0,741.0,262.7,169.02
2016,4,30,15,15,899.0,90.0,4.2,18.5,695.5,206.9,122.85
2016,4,30,15,30,885.0,88.0,4.1,18.0,650.0,152.52,83.53
2016,4,30,15,45,868.5,84.5,4.1,18.0,600.5,98.63,55.81
2016,4,30,16,0,852.0,81.0,4.1,18.0,551.0,66.35,51.91
2016,4,30,16,15,827.5,77.5,3.95,17.5,498.0,55.72,43.02
2016,4,30,16,30,803.0,74.0,3.8,17.0,445.0,54.54,42.25
2016,4,30,16,45,771.0,69.5,3.65,17.0,390.5,52.45,40.6
2016,4,30,17,0,739.0,65.0,3.5,17.0,336.0,50.27,38.82
2016,4,30,17,15,691.5,60.0,3.1,16.0,282.0,47.49,36.63
2016,4,30,17,30,644.0,55.0,2.7,15.0,228.0,44.65,34.28
2016,4,30,17,45,571.5,48.0,2.35,14.5,176.5,36.49,26.96
2016,4,30,18,0,499.0,41.0,2.0,14.0,125.0,32.0,22.73
2016,4,30,18,15,376.5,31.0,1.9,13.0,81.5,24.62,15.74
2016,4,30,18,30,254.0,21.0,1.8,12.0,38.0,17.0,6.31
2016,4,30,18,45,127.0,10.5,1.7,11.5,19.0,9.55,0.0
2016,4,30,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,5,15,96.0,8.5,0.9,9.5,13.0,60.36,0.0
2016,5,1,5,30,192.0,17.0,0.9,10.0,26.0,159.91,44.23
2016,5,1,5,45,328.0,28.0,0.95,10.5,67.0,282.82,225.84
2016,5,1,6,0,464.0,39.0,1.0,11.0,108.0,401.82,331.12
2016,5,1,6,15,544.0,46.0,1.2,11.5,158.5,486.08,402.33
2016,5,1,6,30,624.0,53.0,1.4,12.0,209.0,570.09,469.47
2016,5,1,6,45,674.5,58.5,1.6,13.0,263.0,639.03,521.12
2016,5,1,7,0,725.0,64.0,1.8,14.0,317.0,709.29,571.47
2016,5,1,7,15,760.0,68.0,1.9,14.5,371.5,765.11,609.67
2016,5,1,7,30,795.0,72.0,2.0,15.0,426.0,820.4,646.46
2016,5,1,7,45,820.0,75.5,2.15,16.0,479.0,864.98,674.02
2016,5,1,8,0,845.0,79.0,2.3,17.0,532.0,898.4,693.34
2016,5,1,8,15,863.5,82.0,2.4,17.5,582.5,932.21,713.62
2016,5,1,8,30,882.0,85.0,2.5,18.0,633.0,963.53,732.03
2016,5,1,8,45,895.5,87.5,2.65,18.5,678.5,986.61,745.29
2016,5,1,9,0,909.0,90.0,2.8,19.0,724.0,1006.63,756.59
2016,5,1,9,15,919.5,92.0,2.9,19.5,765.0,1019.85,762.98
2016,5,1,9,30,930.0,94.0,3.0,20.0,806.0,1029.69,767.3
2016,5,1,9,45,935.0,97.0,3.1,20.5,840.0,1031.72,766.6
2016,5,1,10,0,940.0,100.0,3.2,21.0,874.0,1030.16,763.75
2016,5,1,10,15,946.0,101.0,3.3,21.0,902.0,1023.84,759.38
2016,5,1,10,30,952.0,102.0,3.4,21.0,930.0,1013.96,752.8
2016,5,1,10,45,953.5,104.5,3.55,21.0,949.5,997.87,742.56
2016,5,1,11,0,955.0,107.0,3.7,21.0,969.0,978.38,730.08
2016,5,1,11,15,957.5,107.5,3.75,21.0,982.0,954.54,714.04
2016,5,1,11,30,960.0,108.0,3.8,21.0,995.0,927.54,695.9
2016,5,1,11,45,958.5,109.5,3.9,21.0,999.0,895.13,674.3
2016,5,1,12,0,957.0,111.0,4.0,21.0,1003.0,860.05,650.75
2016,5,1,12,15,956.0,111.0,4.0,21.0,999.5,821.56,624.2
2016,5,1,12,30,955.0,111.0,4.0,21.0,996.0,780.77,595.91
2016,5,1,12,45,950.0,112.0,4.0,21.0,984.0,736.02,562.42
2016,5,1,13,0,945.0,113.0,4.0,21.0,972.0,689.63,527.01
2016,5,1,13,15,941.0,112.5,3.95,21.0,953.0,641.18,489.14
2016,5,1,13,30,937.0,112.0,3.9,21.0,934.0,591.43,449.37
2016,5,1,13,45,928.5,112.5,3.85,21.0,906.5,539.19,406.69
2016,5,1,14,0,920.0,113.0,3.8,21.0,879.0,486.46,362.54
2016,5,1,14,15,912.0,111.0,3.7,21.0,846.0,431.81,315.8
2016,5,1,14,30,904.0,109.0,3.6,21.0,813.0,377.11,268.11
2016,5,1,14,45,891.0,108.0,3.55,21.0,773.0,321.96,219.81
2016,5,1,15,0,878.0,107.0,3.5,21.0,733.0,267.68,172.76
2016,5,1,15,15,863.0,104.5,3.4,20.5,688.0,213.16,128.18
2016,5,1,15,30,848.0,102.0,3.3,20.0,643.0,151.14,82.82
2016,5,1,15,45,827.5,99.5,3.2,20.0,593.5,99.38,55.93
2016,5,1,16,0,807.0,97.0,3.1,20.0,544.0,67.47,52.42
2016,5,1,16,15,781.0,93.0,2.9,19.5,491.5,66.48,51.9
2016,5,1,16,30,755.0,89.0,2.7,19.0,439.0,65.41,51.3
2016,5,1,16,45,718.0,84.5,2.55,18.5,385.0,57.92,45.09
2016,5,1,17,0,681.0,80.0,2.4,18.0,331.0,56.47,44.09
2016,5,1,17,15,630.5,73.5,2.1,17.0,277.0,53.34,41.63
2016,5,1,17,30,580.0,67.0,1.8,16.0,223.0,50.07,38.94
2016,5,1,17,45,502.5,58.5,1.5,15.5,172.5,44.89,34.31
2016,5,1,18,0,425.0,50.0,1.2,15.0,122.0,39.55,29.3
2016,5,1,18,15,305.0,37.5,1.2,14.0,80.0,30.24,20.58
2016,5,1,18,30,185.0,25.0,1.2,13.0,38.0,19.65,8.68
2016,5,1,18,45,92.5,12.5,1.2,12.5,19.0,11.37,0.0
2016,5,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,57.0,10.0,0.2,8.5,13.0,40.44,0.0
2016,5,2,5,30,114.0,20.0,0.2,9.0,26.0,116.79,44.79
2016,5,2,5,45,232.5,34.5,0.2,9.5,64.0,228.11,182.5
2016,5,2,6,0,351.0,49.0,0.2,10.0,102.0,336.99,277.03
2016,5,2,6,15,432.0,59.5,0.25,10.5,150.5,423.0,348.43
2016,5,2,6,30,513.0,70.0,0.3,11.0,199.0,514.05,419.93
2016,5,2,6,45,565.5,78.0,0.35,11.5,251.5,583.74,471.15
2016,5,2,7,0,618.0,86.0,0.4,12.0,304.0,655.11,521.44
2016,5,2,7,15,657.0,92.0,0.5,12.5,357.0,713.51,561.21
2016,5,2,7,30,696.0,98.0,0.6,13.0,410.0,771.84,599.95
2016,5,2,7,45,724.5,102.5,0.75,14.0,461.5,818.15,629.18
2016,5,2,8,0,753.0,107.0,0.9,15.0,513.0,863.1,657.06
2016,5,2,8,15,774.5,111.0,1.0,15.5,562.5,893.77,675.31
2016,5,2,8,30,796.0,115.0,1.1,16.0,612.0,927.75,695.82
2016,5,2,8,45,813.5,117.5,1.25,17.0,657.5,953.5,710.25
2016,5,2,9,0,831.0,120.0,1.4,18.0,703.0,976.38,722.78
2016,5,2,9,15,843.5,122.5,1.45,18.5,743.0,991.27,729.92
2016,5,2,9,30,856.0,125.0,1.5,19.0,783.0,1002.9,735.15
2016,5,2,9,45,876.0,121.0,1.55,19.5,819.5,1000.94,731.82
2016,5,2,10,0,896.0,117.0,1.6,20.0,856.0,1006.49,733.62
2016,5,2,10,15,902.5,118.5,1.65,20.5,883.5,1001.27,728.57
2016,5,2,10,30,909.0,120.0,1.7,21.0,911.0,992.62,721.59
2016,5,2,10,45,912.0,121.5,1.75,21.5,931.0,977.27,710.46
2016,5,2,11,0,915.0,123.0,1.8,22.0,951.0,958.65,697.39
2016,5,2,11,15,917.5,123.5,1.85,22.0,963.5,935.45,682.77
2016,5,2,11,30,920.0,124.0,1.9,22.0,976.0,909.23,666.19
2016,5,2,11,45,917.5,126.5,1.95,22.0,979.5,877.79,646.11
2016,5,2,12,0,915.0,129.0,2.0,22.0,983.0,843.83,624.26
2016,5,2,12,15,914.0,128.5,2.0,22.0,979.5,806.14,599.3
2016,5,2,12,30,913.0,128.0,2.0,22.0,976.0,766.31,572.24
2016,5,2,12,45,905.0,131.0,2.0,22.0,963.5,722.66,540.7
2016,5,2,13,0,897.0,134.0,2.0,22.0,951.0,677.67,507.55
2016,5,2,13,15,892.5,133.0,2.0,22.0,931.5,630.51,472.11
2016,5,2,13,30,888.0,132.0,2.0,22.0,912.0,582.22,434.88
2016,5,2,13,45,877.5,132.5,2.05,22.0,885.0,531.2,394.79
2016,5,2,14,0,867.0,133.0,2.1,22.0,858.0,479.99,353.36
2016,5,2,14,15,857.5,131.0,2.15,21.5,824.5,427.37,310.31
2016,5,2,14,30,848.0,129.0,2.2,21.0,791.0,368.87,261.68
2016,5,2,14,45,833.5,128.0,2.3,21.0,751.5,315.47,215.82
2016,5,2,15,0,819.0,127.0,2.4,21.0,712.0,263.32,171.22
2016,5,2,15,15,503.5,212.0,2.45,20.5,565.0,219.91,148.43
2016,5,2,15,30,188.0,297.0,2.5,20.0,418.0,228.33,169.85
2016,5,2,15,45,186.5,273.0,2.6,19.5,385.0,197.54,149.46
2016,5,2,16,0,185.0,249.0,2.7,19.0,352.0,172.61,141.39
2016,5,2,16,15,137.5,223.0,2.7,18.5,295.5,157.34,129.39
2016,5,2,16,30,90.0,197.0,2.7,18.0,239.0,148.75,122.87
2016,5,2,16,45,345.0,146.0,2.75,17.5,278.5,105.43,86.42
2016,5,2,17,0,600.0,95.0,2.8,17.0,318.0,67.34,53.76
2016,5,2,17,15,548.0,87.0,2.6,16.5,266.0,63.55,50.71
2016,5,2,17,30,496.0,79.0,2.4,16.0,214.0,59.59,47.35
2016,5,2,17,45,418.5,68.5,2.25,15.5,165.0,51.42,40.07
2016,5,2,18,0,341.0,58.0,2.1,15.0,116.0,44.24,33.43
2016,5,2,18,15,236.5,42.5,1.95,14.0,76.0,32.86,22.88
2016,5,2,18,30,132.0,27.0,1.8,13.0,36.0,21.14,10.24
2016,5,2,18,45,66.0,13.5,1.65,12.5,18.0,12.28,0.0
2016,5,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,15,1.5,9.5,0.65,9.5,9.5,9.47,0.0
2016,5,3,5,30,3.0,19.0,0.7,10.0,19.0,19.56,4.44
2016,5,3,5,45,46.5,38.5,0.75,10.5,45.5,88.7,68.73
2016,5,3,6,0,90.0,58.0,0.8,11.0,72.0,143.2,117.64
2016,5,3,6,15,119.5,80.0,0.95,11.0,106.0,193.82,162.19
2016,5,3,6,30,149.0,102.0,1.1,11.0,140.0,245.32,206.47
2016,5,3,6,45,177.0,121.0,1.25,11.5,176.5,292.32,245.46
2016,5,3,7,0,205.0,140.0,1.4,12.0,213.0,356.73,297.05
2016,5,3,7,15,283.5,153.0,1.4,12.5,271.5,442.5,364.93
2016,5,3,7,30,362.0,166.0,1.4,13.0,330.0,532.09,432.97
2016,5,3,7,45,407.5,178.5,1.45,13.5,383.5,612.65,490.92
2016,5,3,8,0,453.0,191.0,1.5,14.0,437.0,675.43,534.63
2016,5,3,8,15,465.5,206.0,1.65,14.5,479.0,709.44,556.99
2016,5,3,8,30,478.0,221.0,1.8,15.0,521.0,741.73,578.16
2016,5,3,8,45,439.0,256.0,1.95,16.0,546.5,743.88,575.18
2016,5,3,9,0,400.0,291.0,2.1,17.0,572.0,725.68,558.58
2016,5,3,9,15,336.0,328.0,2.25,17.5,573.0,700.09,536.98
2016,5,3,9,30,272.0,365.0,2.4,18.0,574.0,671.68,513.39
2016,5,3,9,45,166.5,372.0,2.6,19.0,502.0,551.4,422.43
2016,5,3,10,0,61.0,379.0,2.8,20.0,430.0,433.19,331.24
2016,5,3,10,15,144.0,409.0,2.85,20.0,533.5,553.78,422.2
2016,5,3,10,30,227.0,439.0,2.9,20.0,637.0,654.66,495.39
2016,5,3,10,45,325.5,415.5,3.0,20.5,707.0,723.87,544.98
2016,5,3,11,0,424.0,392.0,3.1,21.0,777.0,784.05,587.49
2016,5,3,11,15,646.5,273.0,3.05,21.0,868.5,851.62,638.9
2016,5,3,11,30,869.0,154.0,3.0,21.0,960.0,893.46,668.42
2016,5,3,11,45,569.0,312.5,3.0,21.0,841.5,770.21,578.4
2016,5,3,12,0,269.0,471.0,3.0,21.0,723.0,641.53,480.83
2016,5,3,12,15,331.5,443.5,2.9,21.0,753.0,645.65,485.23
2016,5,3,12,30,394.0,416.0,2.8,21.0,783.0,645.33,485.29
2016,5,3,12,45,364.5,426.0,2.75,21.0,762.5,608.93,457.99
2016,5,3,13,0,335.0,436.0,2.7,21.0,742.0,573.93,431.77
2016,5,3,13,15,375.5,407.0,2.65,20.5,743.0,551.34,415.98
2016,5,3,13,30,416.0,378.0,2.6,20.0,744.0,520.22,393.25
2016,5,3,13,45,379.0,384.5,2.55,20.0,710.5,484.72,365.51
2016,5,3,14,0,342.0,391.0,2.5,20.0,677.0,446.93,336.09
2016,5,3,14,15,326.5,377.0,2.5,19.5,641.5,406.28,305.02
2016,5,3,14,30,311.0,363.0,2.5,19.0,606.0,367.42,274.9
2016,5,3,14,45,383.5,318.0,2.5,18.5,602.5,333.88,245.95
2016,5,3,15,0,456.0,273.0,2.5,18.0,599.0,284.15,203.33
2016,5,3,15,15,608.5,202.5,2.55,17.5,610.0,230.09,153.68
2016,5,3,15,30,761.0,132.0,2.6,17.0,621.0,159.64,93.54
2016,5,3,15,45,577.5,173.0,2.7,16.5,527.5,134.12,89.85
2016,5,3,16,0,394.0,214.0,2.8,16.0,434.0,144.31,119.19
2016,5,3,16,15,373.5,195.5,2.8,15.5,388.0,134.46,111.4
2016,5,3,16,30,353.0,177.0,2.8,15.0,342.0,124.1,103.1
2016,5,3,16,45,451.0,137.0,2.85,15.0,322.0,93.6,76.98
2016,5,3,17,0,549.0,97.0,2.9,15.0,302.0,68.43,55.15
2016,5,3,17,15,502.0,92.0,2.8,14.5,257.0,67.26,54.4
2016,5,3,17,30,455.0,87.0,2.7,14.0,212.0,63.94,51.6
2016,5,3,17,45,389.5,74.0,2.6,13.5,164.5,55.35,43.91
2016,5,3,18,0,324.0,61.0,2.5,13.0,117.0,46.43,35.68
2016,5,3,18,15,224.0,44.5,2.3,12.5,77.0,34.35,24.38
2016,5,3,18,30,124.0,28.0,2.1,12.0,37.0,21.89,11.27
2016,5,3,18,45,62.0,14.0,1.9,11.5,18.5,12.73,0.0
2016,5,3,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
