Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,8.5,10.0,1.8,9.0,10.5,13.8,0.0
2016,5,4,5,30,17.0,20.0,1.9,9.0,21.0,32.04,13.23
2016,5,4,5,45,73.5,40.5,2.0,9.5,51.5,109.2,86.77
2016,5,4,6,0,130.0,61.0,2.1,10.0,82.0,188.08,156.9
2016,5,4,6,15,172.5,82.0,2.05,10.0,120.5,248.6,210.39
2016,5,4,6,30,215.0,103.0,2.0,10.0,159.0,311.35,264.23
2016,5,4,6,45,264.5,116.0,1.95,10.5,200.5,370.39,313.06
2016,5,4,7,0,314.0,129.0,1.9,11.0,242.0,432.61,362.66
2016,5,4,7,15,202.5,160.0,1.9,11.0,237.0,364.94,304.22
2016,5,4,7,30,91.0,191.0,1.9,11.0,232.0,288.77,238.46
2016,5,4,7,45,109.5,217.0,1.9,11.5,272.5,351.66,288.2
2016,5,4,8,0,128.0,243.0,1.9,12.0,313.0,397.77,323.0
2016,5,4,8,15,152.5,267.0,1.95,12.0,358.0,446.81,360.42
2016,5,4,8,30,177.0,291.0,2.0,12.0,403.0,495.58,396.99
2016,5,4,8,45,235.5,305.5,2.1,12.5,465.5,565.89,449.74
2016,5,4,9,0,294.0,320.0,2.2,13.0,528.0,654.59,514.21
2016,5,4,9,15,203.5,347.0,2.2,13.5,495.0,572.68,448.67
2016,5,4,9,30,113.0,374.0,2.2,14.0,462.0,490.0,383.06
2016,5,4,9,45,118.5,393.0,2.2,14.5,488.5,526.88,409.34
2016,5,4,10,0,124.0,412.0,2.2,15.0,515.0,545.36,421.23
2016,5,4,10,15,115.0,424.0,2.2,15.0,522.0,541.37,417.16
2016,5,4,10,30,106.0,436.0,2.2,15.0,529.0,523.3,403.14
2016,5,4,10,45,100.5,444.0,2.25,15.5,534.0,518.84,398.7
2016,5,4,11,0,95.0,452.0,2.3,16.0,539.0,514.07,394.01
2016,5,4,11,15,142.0,466.0,2.4,16.0,598.0,570.02,435.96
2016,5,4,11,30,189.0,480.0,2.5,16.0,657.0,611.73,466.81
2016,5,4,11,45,233.0,475.0,2.65,16.5,693.5,629.78,479.96
2016,5,4,12,0,277.0,470.0,2.8,17.0,730.0,647.26,492.57
2016,5,4,12,15,250.5,474.0,2.85,17.0,708.5,610.86,465.53
2016,5,4,12,30,224.0,478.0,2.9,17.0,687.0,576.51,440.12
2016,5,4,12,45,255.0,465.0,3.0,17.5,700.5,567.2,433.2
2016,5,4,13,0,286.0,452.0,3.1,18.0,714.0,556.15,424.54
2016,5,4,13,15,372.0,412.0,3.15,18.0,745.0,553.72,423.13
2016,5,4,13,30,458.0,372.0,3.2,18.0,776.0,538.84,411.6
2016,5,4,13,45,398.0,381.0,3.25,18.0,725.0,492.02,375.16
2016,5,4,14,0,338.0,390.0,3.3,18.0,674.0,445.13,338.84
2016,5,4,14,15,358.5,366.0,3.35,18.0,657.0,411.52,311.62
2016,5,4,14,30,379.0,342.0,3.4,18.0,640.0,376.19,282.25
2016,5,4,14,45,414.0,309.5,3.45,18.0,619.5,328.97,242.68
2016,5,4,15,0,449.0,277.0,3.5,18.0,599.0,286.32,206.02
2016,5,4,15,15,410.5,271.0,3.5,17.5,552.0,246.12,175.18
2016,5,4,15,30,372.0,265.0,3.5,17.0,505.0,219.52,157.45
2016,5,4,15,45,357.0,246.0,3.5,17.0,462.0,181.35,133.22
2016,5,4,16,0,342.0,227.0,3.5,17.0,419.0,151.25,124.61
2016,5,4,16,15,295.5,211.0,3.45,16.5,365.5,142.87,118.19
2016,5,4,16,30,249.0,195.0,3.4,16.0,312.0,134.08,111.32
2016,5,4,16,45,130.5,163.0,3.4,15.5,224.0,121.06,100.7
2016,5,4,17,0,12.0,131.0,3.4,15.0,136.0,108.65,90.43
2016,5,4,17,15,6.0,111.5,3.25,14.5,114.0,93.04,77.14
2016,5,4,17,30,0.0,92.0,3.1,14.0,92.0,77.32,63.46
2016,5,4,17,45,0.0,71.5,3.0,13.5,71.5,60.76,48.73
2016,5,4,18,0,0.0,51.0,2.9,13.0,51.0,44.01,33.56
2016,5,4,18,15,0.0,33.5,2.75,12.5,33.5,29.37,20.08
2016,5,4,18,30,0.0,16.0,2.6,12.0,16.0,14.08,5.46
2016,5,4,18,45,0.0,8.0,2.5,11.5,8.0,7.28,0.0
2016,5,4,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,0.9,9.0,9.0,8.19,0.0
2016,5,5,5,30,0.0,18.0,1.0,9.0,18.0,15.86,4.41
2016,5,5,5,45,19.5,38.0,1.15,9.5,41.0,57.8,43.27
2016,5,5,6,0,39.0,58.0,1.3,10.0,64.0,95.26,76.92
2016,5,5,6,15,56.0,80.0,1.35,10.0,93.0,134.03,111.33
2016,5,5,6,30,73.0,102.0,1.4,10.0,122.0,172.82,145.11
2016,5,5,6,45,88.0,124.0,1.45,10.5,152.5,224.69,188.49
2016,5,5,7,0,103.0,146.0,1.5,11.0,183.0,263.41,219.91
2016,5,5,7,15,64.0,157.5,1.55,11.0,182.0,225.61,186.88
2016,5,5,7,30,25.0,169.0,1.6,11.0,181.0,186.89,153.01
2016,5,5,7,45,57.0,204.0,1.65,11.5,234.5,269.53,220.77
2016,5,5,8,0,89.0,239.0,1.7,12.0,288.0,338.26,275.01
2016,5,5,8,15,147.0,265.0,1.75,12.5,354.0,438.99,353.34
2016,5,5,8,30,205.0,291.0,1.8,13.0,420.0,522.66,416.11
2016,5,5,8,45,232.5,310.0,1.9,13.5,466.5,568.25,448.52
2016,5,5,9,0,260.0,329.0,2.0,14.0,513.0,631.44,493.2
2016,5,5,9,15,137.0,289.5,2.0,14.0,387.5,442.77,349.11
2016,5,5,9,30,14.0,250.0,2.0,14.0,262.0,245.07,192.76
2016,5,5,9,45,147.5,325.5,2.05,14.5,448.5,482.84,379.62
2016,5,5,10,0,281.0,401.0,2.1,15.0,635.0,702.74,539.22
2016,5,5,10,15,148.5,341.5,2.1,15.0,466.0,488.56,379.1
2016,5,5,10,30,16.0,282.0,2.1,15.0,297.0,272.44,212.03
2016,5,5,10,45,135.5,370.0,2.15,15.0,493.5,490.36,381.56
2016,5,5,11,0,255.0,458.0,2.2,15.0,690.0,686.37,523.9
2016,5,5,11,15,151.5,439.5,2.2,15.0,578.0,553.47,424.23
2016,5,5,11,30,48.0,421.0,2.2,15.0,466.0,428.9,330.17
2016,5,5,11,45,106.5,454.0,2.25,15.5,554.5,501.07,385.05
2016,5,5,12,0,165.0,487.0,2.3,16.0,643.0,570.84,435.68
2016,5,5,12,15,155.5,484.5,2.3,16.0,631.0,547.31,417.71
2016,5,5,12,30,146.0,482.0,2.3,16.0,619.0,524.21,400.62
2016,5,5,12,45,139.0,475.0,2.3,16.0,604.0,499.73,382.53
2016,5,5,13,0,132.0,468.0,2.3,16.0,589.0,475.87,364.8
2016,5,5,13,15,202.5,452.0,2.3,16.0,633.5,491.12,376.67
2016,5,5,13,30,273.0,436.0,2.3,16.0,678.0,493.58,378.18
2016,5,5,13,45,160.5,404.0,2.3,16.0,545.0,401.46,308.75
2016,5,5,14,0,48.0,372.0,2.3,16.0,412.0,322.64,249.56
2016,5,5,14,15,29.0,292.5,2.3,16.0,316.5,250.29,194.43
2016,5,5,14,30,10.0,213.0,2.3,16.0,221.0,186.33,144.98
2016,5,5,14,45,64.0,278.0,2.3,16.0,324.5,239.84,185.83
2016,5,5,15,0,118.0,343.0,2.3,16.0,428.0,276.39,211.99
2016,5,5,15,15,59.0,201.5,2.25,15.5,244.0,172.21,132.51
2016,5,5,15,30,0.0,60.0,2.2,15.0,60.0,53.12,38.67
2016,5,5,15,45,0.0,46.5,2.2,15.0,46.5,41.11,28.88
2016,5,5,16,0,0.0,33.0,2.2,15.0,33.0,29.14,20.01
2016,5,5,16,15,0.0,63.5,2.2,14.5,63.5,56.15,43.92
2016,5,5,16,30,0.0,94.0,2.2,14.0,94.0,82.44,67.26
2016,5,5,16,45,35.5,122.5,2.2,14.0,136.0,99.97,82.85
2016,5,5,17,0,71.0,151.0,2.2,14.0,178.0,117.28,98.26
2016,5,5,17,15,61.0,129.0,2.05,13.5,150.0,101.44,84.76
2016,5,5,17,30,51.0,107.0,1.9,13.0,122.0,85.29,70.74
2016,5,5,17,45,38.5,85.0,1.8,12.5,95.0,68.8,56.09
2016,5,5,18,0,26.0,63.0,1.7,12.0,68.0,52.0,40.83
2016,5,5,18,15,13.0,43.0,1.65,11.5,45.5,36.24,26.26
2016,5,5,18,30,0.0,23.0,1.6,11.0,23.0,20.2,10.62
2016,5,5,18,45,0.0,11.5,1.55,11.0,11.5,10.46,0.0
2016,5,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,41.0,12.0,1.75,8.0,15.0,33.73,0.0
2016,5,6,5,30,82.0,24.0,1.9,8.0,30.0,96.19,60.25
2016,5,6,5,45,170.0,41.5,2.05,8.5,66.0,198.64,163.05
2016,5,6,6,0,258.0,59.0,2.2,9.0,102.0,286.66,242.0
2016,5,6,6,15,319.5,74.5,2.2,9.0,146.5,359.35,305.84
2016,5,6,6,30,381.0,90.0,2.2,9.0,191.0,436.21,370.74
2016,5,6,6,45,447.0,95.0,2.2,9.5,238.5,506.22,427.36
2016,5,6,7,0,513.0,100.0,2.2,10.0,286.0,587.3,489.52
2016,5,6,7,15,395.5,142.0,2.2,10.5,299.0,544.1,450.78
2016,5,6,7,30,278.0,184.0,2.2,11.0,312.0,480.72,396.26
2016,5,6,7,45,153.5,197.0,2.2,11.5,269.0,366.37,301.2
2016,5,6,8,0,29.0,210.0,2.2,12.0,226.0,246.22,199.45
2016,5,6,8,15,52.5,245.5,2.2,12.5,278.0,306.78,248.05
2016,5,6,8,30,76.0,281.0,2.2,13.0,330.0,367.18,294.69
2016,5,6,8,45,132.0,310.0,2.2,13.5,401.5,469.68,373.39
2016,5,6,9,0,188.0,339.0,2.2,14.0,473.0,553.58,435.49
2016,5,6,9,15,131.0,349.5,2.2,14.0,445.5,503.7,394.86
2016,5,6,9,30,74.0,360.0,2.2,14.0,418.0,435.78,341.39
2016,5,6,9,45,91.5,385.0,2.2,14.0,459.5,474.85,370.93
2016,5,6,10,0,109.0,410.0,2.2,14.0,501.0,512.74,398.65
2016,5,6,10,15,95.5,418.0,2.25,14.0,500.0,501.52,389.14
2016,5,6,10,30,82.0,426.0,2.3,14.0,499.0,490.26,379.97
2016,5,6,10,45,68.5,423.5,2.35,14.0,485.0,468.56,363.19
2016,5,6,11,0,55.0,421.0,2.4,14.0,471.0,447.42,346.86
2016,5,6,11,15,54.0,425.5,2.45,14.0,475.5,444.66,344.69
2016,5,6,11,30,53.0,430.0,2.5,14.0,480.0,441.61,342.25
2016,5,6,11,45,34.0,354.5,2.55,14.0,387.0,350.45,273.05
2016,5,6,12,0,15.0,279.0,2.6,14.0,294.0,260.18,203.34
2016,5,6,12,15,12.5,237.0,2.65,14.0,249.5,219.71,171.91
2016,5,6,12,30,10.0,195.0,2.7,14.0,205.0,179.9,140.51
2016,5,6,12,45,7.5,175.5,2.75,14.0,183.0,160.31,124.95
2016,5,6,13,0,5.0,156.0,2.8,14.0,161.0,141.07,109.57
2016,5,6,13,15,4.0,148.5,2.75,13.5,152.0,133.49,103.74
2016,5,6,13,30,3.0,141.0,2.7,13.0,143.0,126.05,97.99
2016,5,6,13,45,1.5,96.0,2.7,13.0,97.0,85.95,65.42
2016,5,6,14,0,0.0,51.0,2.7,13.0,51.0,45.3,32.04
2016,5,6,14,15,0.0,67.0,2.65,13.0,67.0,59.51,43.89
2016,5,6,14,30,0.0,83.0,2.6,13.0,83.0,73.73,55.72
2016,5,6,14,45,0.0,94.5,2.55,13.0,94.5,83.88,64.21
2016,5,6,15,0,0.0,106.0,2.5,13.0,106.0,93.68,72.43
2016,5,6,15,15,3.5,147.5,2.45,12.5,150.0,128.45,101.23
2016,5,6,15,30,7.0,189.0,2.4,12.0,194.0,160.26,127.58
2016,5,6,15,45,3.5,133.5,2.35,12.0,136.0,115.6,91.32
2016,5,6,16,0,0.0,78.0,2.3,12.0,78.0,69.06,55.48
2016,5,6,16,15,26.5,135.0,2.2,12.0,148.0,109.93,91.56
2016,5,6,16,30,53.0,192.0,2.1,12.0,218.0,145.93,123.17
2016,5,6,16,45,26.5,132.0,2.05,12.0,145.0,106.44,89.05
2016,5,6,17,0,0.0,72.0,2.0,12.0,72.0,63.67,51.53
2016,5,6,17,15,0.0,60.5,1.85,11.5,60.5,53.44,42.66
2016,5,6,17,30,0.0,49.0,1.7,11.0,49.0,43.24,33.6
2016,5,6,17,45,0.0,38.0,1.55,11.0,38.0,33.49,24.74
2016,5,6,18,0,0.0,27.0,1.4,11.0,27.0,23.77,15.78
2016,5,6,18,15,0.0,18.0,1.2,10.5,18.0,15.83,8.4
2016,5,6,18,30,0.0,9.0,1.0,10.0,9.0,7.9,0.83
2016,5,6,18,45,0.0,4.5,0.8,9.5,4.5,4.09,0.0
2016,5,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.4,7.0,5.5,5.0,0.0
2016,5,7,5,30,0.0,11.0,1.4,7.0,11.0,9.66,1.21
2016,5,7,5,45,0.0,23.0,1.45,7.5,23.0,20.25,11.59
2016,5,7,6,0,0.0,35.0,1.5,8.0,35.0,30.86,21.17
2016,5,7,6,15,0.0,50.5,1.5,8.0,50.5,45.1,33.87
2016,5,7,6,30,0.0,66.0,1.5,8.0,66.0,60.2,47.16
2016,5,7,6,45,0.0,82.0,1.5,8.5,82.0,75.66,60.42
2016,5,7,7,0,0.0,98.0,1.5,9.0,98.0,90.95,73.27
2016,5,7,7,15,1.5,122.5,1.5,9.5,123.5,116.65,94.76
2016,5,7,7,30,3.0,147.0,1.5,10.0,149.0,142.22,115.69
2016,5,7,7,45,108.0,195.0,1.55,10.5,255.0,321.91,265.78
2016,5,7,8,0,213.0,243.0,1.6,11.0,361.0,477.26,387.91
2016,5,7,8,15,155.5,266.0,1.6,11.5,356.5,448.12,360.4
2016,5,7,8,30,98.0,289.0,1.6,12.0,352.0,397.9,318.27
2016,5,7,8,45,68.5,291.0,1.6,12.5,336.5,366.83,292.1
2016,5,7,9,0,39.0,293.0,1.6,13.0,321.0,335.82,265.88
2016,5,7,9,15,33.0,297.5,1.6,13.0,322.0,330.98,261.44
2016,5,7,9,30,27.0,302.0,1.6,13.0,323.0,326.28,257.03
2016,5,7,9,45,106.5,360.0,1.65,13.5,448.5,479.38,374.67
2016,5,7,10,0,186.0,418.0,1.7,14.0,574.0,612.37,471.41
2016,5,7,10,15,141.5,426.0,1.7,14.5,547.0,569.08,436.15
2016,5,7,10,30,97.0,434.0,1.7,15.0,520.0,512.68,392.88
2016,5,7,10,45,64.5,404.5,1.7,15.5,462.0,445.96,342.43
2016,5,7,11,0,32.0,375.0,1.7,16.0,404.0,381.84,293.38
2016,5,7,11,15,23.0,312.0,1.65,16.0,333.0,309.68,239.05
2016,5,7,11,30,14.0,249.0,1.6,16.0,262.0,235.22,181.99
2016,5,7,11,45,111.0,367.5,1.55,16.0,472.5,432.19,333.63
2016,5,7,12,0,208.0,486.0,1.5,16.0,683.0,604.52,457.53
2016,5,7,12,15,125.5,450.5,1.5,16.0,569.5,495.91,376.65
2016,5,7,12,30,43.0,415.0,1.5,16.0,456.0,394.21,301.13
2016,5,7,12,45,31.0,365.5,1.5,16.5,395.0,338.17,259.34
2016,5,7,13,0,19.0,316.0,1.5,17.0,334.0,287.42,220.81
2016,5,7,13,15,25.5,339.5,1.55,17.0,362.5,303.54,233.45
2016,5,7,13,30,32.0,363.0,1.6,17.0,391.0,320.86,246.61
2016,5,7,13,45,33.5,356.5,1.7,17.0,385.5,311.02,239.33
2016,5,7,14,0,35.0,350.0,1.8,17.0,380.0,301.05,232.0
2016,5,7,14,15,21.0,266.0,1.9,16.5,283.5,235.02,182.09
2016,5,7,14,30,7.0,182.0,2.0,16.0,187.0,160.12,124.17
2016,5,7,14,45,11.0,211.0,2.1,16.0,219.0,183.54,143.07
2016,5,7,15,0,15.0,240.0,2.2,16.0,251.0,205.03,160.15
2016,5,7,15,15,48.0,266.0,2.2,15.5,297.5,215.01,167.17
2016,5,7,15,30,81.0,292.0,2.2,15.0,344.0,227.39,176.39
2016,5,7,15,45,83.5,270.0,2.25,15.0,320.5,204.15,159.31
2016,5,7,16,0,86.0,248.0,2.3,15.0,297.0,181.93,151.2
2016,5,7,16,15,50.0,207.0,2.25,14.5,235.0,156.59,130.52
2016,5,7,16,30,14.0,166.0,2.2,14.0,173.0,136.82,114.29
2016,5,7,16,45,7.0,122.0,2.2,14.0,125.5,103.63,85.94
2016,5,7,17,0,0.0,78.0,2.2,14.0,78.0,68.63,55.5
2016,5,7,17,15,0.0,66.0,2.05,13.5,66.0,58.33,46.66
2016,5,7,17,30,0.0,54.0,1.9,13.0,54.0,47.68,37.29
2016,5,7,17,45,0.0,42.5,1.8,13.0,42.5,37.48,28.1
2016,5,7,18,0,0.0,31.0,1.7,13.0,31.0,27.31,18.79
2016,5,7,18,15,0.0,21.0,1.55,12.5,21.0,18.47,10.65
2016,5,7,18,30,0.0,11.0,1.4,12.0,11.0,9.66,2.3
2016,5,7,18,45,0.0,5.5,1.25,11.5,5.5,5.0,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,15,86.0,12.5,0.45,8.0,18.5,59.49,0.0
2016,5,8,5,30,172.0,25.0,0.5,8.0,37.0,166.84,117.06
2016,5,8,5,45,286.5,37.0,0.6,8.5,77.5,269.71,221.59
2016,5,8,6,0,401.0,49.0,0.7,9.0,118.0,375.39,313.1
2016,5,8,6,15,474.0,58.0,0.7,9.5,166.5,455.96,379.93
2016,5,8,6,30,547.0,67.0,0.7,10.0,215.0,540.95,445.74
2016,5,8,6,45,371.5,107.0,0.75,11.0,217.0,461.92,380.67
2016,5,8,7,0,196.0,147.0,0.8,12.0,219.0,342.12,281.99
2016,5,8,7,15,126.0,167.5,0.8,12.5,216.5,307.96,252.28
2016,5,8,7,30,56.0,188.0,0.8,13.0,214.0,252.43,204.59
2016,5,8,7,45,111.5,218.0,0.85,13.5,277.5,353.99,285.44
2016,5,8,8,0,167.0,248.0,0.9,14.0,341.0,440.1,350.62
2016,5,8,8,15,166.0,272.0,1.0,14.5,371.5,465.41,367.27
2016,5,8,8,30,165.0,296.0,1.1,15.0,402.0,489.61,383.45
2016,5,8,8,45,203.0,315.5,1.2,15.5,454.5,545.72,424.1
2016,5,8,9,0,241.0,335.0,1.3,16.0,507.0,601.39,463.35
2016,5,8,9,15,231.5,357.0,1.4,16.0,530.0,611.78,469.3
2016,5,8,9,30,222.0,379.0,1.5,16.0,553.0,620.71,474.69
2016,5,8,9,45,559.0,245.0,1.6,16.5,707.0,842.08,637.5
2016,5,8,10,0,896.0,111.0,1.7,17.0,861.0,1005.29,744.2
2016,5,8,10,15,902.0,112.0,1.8,17.0,888.0,999.26,738.67
2016,5,8,10,30,908.0,113.0,1.9,17.0,915.0,989.86,733.11
2016,5,8,10,45,912.0,114.5,2.05,17.5,934.5,975.71,723.72
2016,5,8,11,0,916.0,116.0,2.2,18.0,954.0,958.27,712.15
2016,5,8,11,15,918.5,116.5,2.3,18.0,966.5,935.34,697.7
2016,5,8,11,30,921.0,117.0,2.4,18.0,979.0,909.42,681.19
2016,5,8,11,45,920.0,118.5,2.55,18.5,983.5,878.61,660.42
2016,5,8,12,0,919.0,120.0,2.7,19.0,988.0,845.27,637.75
2016,5,8,12,15,619.5,289.5,2.8,19.0,874.0,734.08,556.33
2016,5,8,12,30,320.0,459.0,2.9,19.0,760.0,630.21,476.3
2016,5,8,12,45,318.5,452.5,3.0,19.0,749.0,601.53,456.18
2016,5,8,13,0,317.0,446.0,3.1,19.0,738.0,572.71,435.16
2016,5,8,13,15,610.5,282.0,3.15,18.5,829.5,588.43,450.66
2016,5,8,13,30,904.0,118.0,3.2,18.0,921.0,588.02,451.16
2016,5,8,13,45,896.5,117.5,3.3,18.0,895.0,537.46,409.94
2016,5,8,14,0,889.0,117.0,3.4,18.0,869.0,486.41,367.41
2016,5,8,14,15,881.0,115.0,3.4,18.0,836.5,433.77,322.33
2016,5,8,14,30,873.0,113.0,3.4,18.0,804.0,381.12,276.26
2016,5,8,14,45,861.5,111.5,3.45,18.0,765.5,328.04,229.38
2016,5,8,15,0,850.0,110.0,3.5,18.0,727.0,275.71,183.31
2016,5,8,15,15,836.0,107.5,3.45,17.5,683.5,214.69,132.35
2016,5,8,15,30,822.0,105.0,3.4,17.0,640.0,163.22,93.02
2016,5,8,15,45,803.5,101.5,3.4,17.0,592.0,112.52,62.61
2016,5,8,16,0,785.0,98.0,3.4,17.0,544.0,67.24,52.81
2016,5,8,16,15,760.5,94.5,3.35,16.5,493.5,66.68,52.66
2016,5,8,16,30,736.0,91.0,3.3,16.0,443.0,66.07,52.44
2016,5,8,16,45,703.5,85.5,3.25,15.5,391.0,57.85,45.53
2016,5,8,17,0,671.0,80.0,3.2,15.0,339.0,55.72,43.92
2016,5,8,17,15,625.5,74.0,3.05,14.5,287.0,52.99,41.72
2016,5,8,17,30,580.0,68.0,2.9,14.0,235.0,50.14,39.32
2016,5,8,17,45,513.0,60.0,2.8,14.0,185.0,45.43,35.05
2016,5,8,18,0,446.0,52.0,2.7,14.0,135.0,40.55,30.45
2016,5,8,18,15,342.0,41.0,2.55,13.5,92.5,32.7,23.05
2016,5,8,18,30,238.0,30.0,2.4,13.0,50.0,24.54,14.64
2016,5,8,18,45,119.0,15.0,2.25,12.5,25.0,11.84,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,114.5,12.5,1.2,8.0,21.0,75.6,0.0
2016,5,9,5,30,229.0,25.0,1.2,8.0,42.0,205.19,149.16
2016,5,9,5,45,343.0,36.0,1.3,8.5,84.0,305.73,252.89
2016,5,9,6,0,457.0,47.0,1.4,9.0,126.0,412.39,345.98
2016,5,9,6,15,528.0,54.5,1.3,9.5,175.5,491.7,411.47
2016,5,9,6,30,599.0,62.0,1.2,10.0,225.0,575.18,475.78
2016,5,9,6,45,352.5,106.5,1.2,10.5,207.5,446.17,371.15
2016,5,9,7,0,106.0,151.0,1.2,11.0,190.0,271.73,225.03
2016,5,9,7,15,180.5,171.0,1.2,11.5,250.0,359.96,297.88
2016,5,9,7,30,255.0,191.0,1.2,12.0,310.0,469.21,382.47
2016,5,9,7,45,195.5,220.0,1.3,12.5,317.5,433.84,351.06
2016,5,9,8,0,136.0,249.0,1.4,13.0,325.0,412.0,330.84
2016,5,9,8,15,162.0,272.5,1.45,13.5,371.0,462.08,368.27
2016,5,9,8,30,188.0,296.0,1.5,14.0,417.0,511.92,404.23
2016,5,9,8,45,163.5,319.0,1.6,15.0,429.5,510.93,399.9
2016,5,9,9,0,139.0,342.0,1.7,16.0,442.0,508.4,394.92
2016,5,9,9,15,90.5,337.5,1.75,16.0,404.0,431.99,336.16
2016,5,9,9,30,42.0,333.0,1.8,16.0,366.0,374.32,290.91
2016,5,9,9,45,172.5,366.0,1.9,16.5,510.0,551.04,425.65
2016,5,9,10,0,303.0,399.0,2.0,17.0,654.0,722.83,548.51
2016,5,9,10,15,317.5,410.0,2.1,17.5,684.5,737.8,556.43
2016,5,9,10,30,332.0,421.0,2.2,18.0,715.0,750.72,564.31
2016,5,9,10,45,218.5,441.0,2.3,18.5,636.5,638.67,481.89
2016,5,9,11,0,105.0,461.0,2.4,19.0,558.0,532.17,402.34
2016,5,9,11,15,528.0,283.0,2.45,19.0,777.5,758.17,575.5
2016,5,9,11,30,951.0,105.0,2.5,19.0,997.0,925.08,691.67
2016,5,9,11,45,952.5,105.0,2.65,19.5,1002.0,894.37,669.18
2016,5,9,12,0,954.0,105.0,2.8,20.0,1007.0,860.93,646.54
2016,5,9,12,15,499.5,262.5,2.9,20.0,734.5,620.63,473.52
2016,5,9,12,30,45.0,420.0,3.0,20.0,462.0,400.06,303.46
2016,5,9,12,45,155.0,440.5,3.15,20.0,584.0,483.55,368.17
2016,5,9,13,0,265.0,461.0,3.3,20.0,706.0,551.85,418.83
2016,5,9,13,15,603.0,282.5,3.4,19.5,823.5,585.22,447.43
2016,5,9,13,30,941.0,104.0,3.5,19.0,941.0,598.46,458.18
2016,5,9,13,45,936.0,103.0,3.65,19.0,915.5,547.16,416.4
2016,5,9,14,0,931.0,102.0,3.8,19.0,890.0,495.08,373.03
2016,5,9,14,15,923.5,100.5,3.85,19.0,857.5,441.05,326.81
2016,5,9,14,30,916.0,99.0,3.9,19.0,825.0,386.92,279.42
2016,5,9,14,45,906.0,97.5,4.0,19.0,786.0,332.18,230.98
2016,5,9,15,0,896.0,96.0,4.1,19.0,747.0,278.02,183.14
2016,5,9,15,15,883.5,93.5,4.1,18.5,703.5,223.5,137.05
2016,5,9,15,30,871.0,91.0,4.1,18.0,660.0,170.24,96.16
2016,5,9,15,45,853.5,88.5,4.1,17.5,611.5,118.1,64.9
2016,5,9,16,0,836.0,86.0,4.1,17.0,563.0,59.38,46.01
2016,5,9,16,15,814.0,83.0,4.05,16.5,512.0,58.81,45.82
2016,5,9,16,30,792.0,80.0,4.0,16.0,461.0,58.19,45.55
2016,5,9,16,45,761.5,75.5,3.95,16.0,407.5,56.3,44.07
2016,5,9,17,0,731.0,71.0,3.9,16.0,354.0,54.31,42.49
2016,5,9,17,15,687.5,66.0,3.75,15.0,300.5,51.74,40.52
2016,5,9,17,30,644.0,61.0,3.6,14.0,247.0,44.85,34.6
2016,5,9,17,45,578.5,54.5,3.45,13.5,196.0,41.08,31.24
2016,5,9,18,0,513.0,48.0,3.3,13.0,145.0,37.22,27.63
2016,5,9,18,15,406.5,38.5,3.1,12.0,100.0,30.51,21.31
2016,5,9,18,30,300.0,29.0,2.9,11.0,55.0,23.6,14.15
2016,5,9,18,45,150.0,14.5,2.75,10.5,27.5,11.65,0.0
2016,5,9,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,5,15,95.0,14.0,1.05,8.0,21.0,66.16,0.0
2016,5,10,5,30,190.0,28.0,1.1,8.0,42.0,185.49,137.3
2016,5,10,5,45,307.0,40.5,1.15,8.5,84.5,287.54,238.05
2016,5,10,6,0,424.0,53.0,1.2,9.0,127.0,396.93,332.8
2016,5,10,6,15,497.5,61.5,1.2,9.0,177.5,478.66,401.6
2016,5,10,6,30,571.0,70.0,1.2,9.0,228.0,564.55,469.41
2016,5,10,6,45,617.5,77.5,1.25,9.5,280.5,630.94,518.63
2016,5,10,7,0,664.0,85.0,1.3,10.0,333.0,698.54,566.81
2016,5,10,7,15,699.5,90.0,1.3,10.5,386.5,754.03,603.82
2016,5,10,7,30,735.0,95.0,1.3,11.0,440.0,809.17,639.45
2016,5,10,7,45,760.5,100.0,1.3,12.0,492.0,848.97,662.12
2016,5,10,8,0,786.0,105.0,1.3,13.0,544.0,892.79,687.12
2016,5,10,8,15,805.5,108.0,1.25,13.5,592.5,926.49,705.13
2016,5,10,8,30,825.0,111.0,1.2,14.0,641.0,957.74,721.29
2016,5,10,8,45,842.5,113.0,1.2,15.0,686.5,983.18,732.95
2016,5,10,9,0,860.0,115.0,1.2,16.0,732.0,1005.71,742.68
2016,5,10,9,15,871.0,117.0,1.15,16.5,772.0,1007.93,739.85
2016,5,10,9,30,882.0,119.0,1.1,17.0,812.0,1017.73,742.3
2016,5,10,9,45,886.0,124.0,1.1,18.0,844.5,1020.47,739.83
2016,5,10,10,0,890.0,129.0,1.1,19.0,877.0,1019.73,735.44
2016,5,10,10,15,896.0,130.0,1.05,19.5,904.0,1013.4,728.18
2016,5,10,10,30,902.0,131.0,1.0,20.0,931.0,1003.72,719.07
2016,5,10,10,45,907.5,131.5,1.0,20.5,951.0,989.73,708.46
2016,5,10,11,0,913.0,132.0,1.0,21.0,971.0,972.46,696.0
2016,5,10,11,15,915.5,132.5,1.0,21.0,983.5,949.3,681.28
2016,5,10,11,30,918.0,133.0,1.0,21.0,996.0,923.16,664.78
2016,5,10,11,45,918.5,133.5,1.0,21.5,1000.0,892.51,644.19
2016,5,10,12,0,919.0,134.0,1.0,22.0,1004.0,859.29,622.0
2016,5,10,12,15,918.0,133.5,1.1,22.0,1000.5,821.71,599.48
2016,5,10,12,30,917.0,133.0,1.2,22.0,997.0,782.04,575.01
2016,5,10,12,45,911.0,134.5,1.35,22.0,984.5,738.63,546.22
2016,5,10,13,0,905.0,136.0,1.5,22.0,972.0,693.81,515.34
2016,5,10,13,15,900.5,135.0,1.65,22.0,952.5,646.72,481.72
2016,5,10,13,30,896.0,134.0,1.8,22.0,933.0,598.52,445.98
2016,5,10,13,45,735.0,221.5,2.0,22.0,864.5,534.14,397.14
2016,5,10,14,0,574.0,309.0,2.2,22.0,796.0,488.31,361.78
2016,5,10,14,15,718.0,219.0,2.3,21.5,804.5,440.57,323.21
2016,5,10,14,30,862.0,129.0,2.4,21.0,813.0,385.92,275.99
2016,5,10,14,45,850.0,126.5,2.55,21.0,774.0,331.75,229.5
2016,5,10,15,0,838.0,124.0,2.7,21.0,735.0,278.54,183.7
2016,5,10,15,15,822.5,121.0,2.8,20.5,691.0,225.53,139.81
2016,5,10,15,30,807.0,118.0,2.9,20.0,647.0,174.28,100.95
2016,5,10,15,45,788.5,114.0,3.0,20.0,599.0,124.07,70.38
2016,5,10,16,0,770.0,110.0,3.1,20.0,551.0,76.31,59.86
2016,5,10,16,15,744.5,105.5,3.15,19.5,499.5,67.14,52.38
2016,5,10,16,30,719.0,101.0,3.2,19.0,448.0,66.34,52.01
2016,5,10,16,45,688.0,94.5,3.25,19.0,396.0,63.95,50.15
2016,5,10,17,0,657.0,88.0,3.3,19.0,344.0,61.36,48.09
2016,5,10,17,15,609.5,81.5,3.15,18.0,291.5,58.5,45.94
2016,5,10,17,30,562.0,75.0,3.0,17.0,239.0,55.51,43.57
2016,5,10,17,45,497.5,65.5,2.95,16.5,189.5,49.78,38.54
2016,5,10,18,0,433.0,56.0,2.9,16.0,140.0,43.8,33.08
2016,5,10,18,15,330.0,44.0,2.75,15.0,96.5,35.16,25.11
2016,5,10,18,30,227.0,32.0,2.6,14.0,53.0,25.0,15.24
2016,5,10,18,45,113.5,16.0,2.5,13.5,26.5,12.6,0.0
2016,5,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,15,116.5,13.5,0.8,8.5,22.5,77.95,0.0
2016,5,11,5,30,233.0,27.0,0.8,9.0,45.0,213.09,160.06
2016,5,11,5,45,346.0,38.0,0.8,9.5,88.0,310.81,255.79
2016,5,11,6,0,459.0,49.0,0.8,10.0,131.0,417.29,346.6
2016,5,11,6,15,529.5,57.0,0.7,10.5,181.5,497.2,410.65
2016,5,11,6,30,600.0,65.0,0.6,11.0,232.0,581.19,473.24
2016,5,11,6,45,647.0,71.0,0.5,11.5,285.0,646.93,518.43
2016,5,11,7,0,694.0,77.0,0.4,12.0,338.0,713.9,562.04
2016,5,11,7,15,727.5,82.0,0.45,12.5,391.5,763.53,593.84
2016,5,11,7,30,761.0,87.0,0.5,13.0,445.0,817.99,628.27
2016,5,11,7,45,783.5,91.5,0.55,14.0,496.5,860.67,652.64
2016,5,11,8,0,806.0,96.0,0.6,15.0,548.0,901.52,675.42
2016,5,11,8,15,825.0,99.0,0.7,15.5,597.0,935.07,695.35
2016,5,11,8,30,844.0,102.0,0.8,16.0,646.0,966.14,713.68
2016,5,11,8,45,648.5,188.0,0.9,17.0,623.0,884.64,657.62
2016,5,11,9,0,453.0,274.0,1.0,18.0,600.0,779.05,581.74
2016,5,11,9,15,419.5,306.0,1.05,18.5,621.0,776.64,578.31
2016,5,11,9,30,386.0,338.0,1.1,19.0,642.0,756.48,562.11
2016,5,11,9,45,645.5,228.5,1.15,19.5,761.5,912.4,671.04
2016,5,11,10,0,905.0,119.0,1.2,20.0,881.0,1024.77,739.15
2016,5,11,10,15,911.0,120.0,1.15,20.5,908.0,1018.51,730.39
2016,5,11,10,30,917.0,121.0,1.1,21.0,935.0,1008.86,721.33
2016,5,11,10,45,920.5,122.5,1.05,21.5,954.5,993.95,709.22
2016,5,11,11,0,924.0,124.0,1.0,22.0,974.0,975.75,695.29
2016,5,11,11,15,926.5,124.5,1.0,22.0,986.5,952.53,680.62
2016,5,11,11,30,929.0,125.0,1.0,22.0,999.0,926.3,664.15
2016,5,11,11,45,932.0,123.5,1.0,22.5,1003.5,895.83,643.76
2016,5,11,12,0,935.0,122.0,1.0,23.0,1008.0,862.69,621.71
2016,5,11,12,15,719.5,264.0,1.05,23.0,945.0,790.89,572.94
2016,5,11,12,30,504.0,406.0,1.1,23.0,882.0,719.57,521.42
2016,5,11,12,45,718.0,261.5,1.2,23.0,930.5,715.7,524.12
2016,5,11,13,0,932.0,117.0,1.3,23.0,979.0,697.14,514.64
2016,5,11,13,15,928.0,116.0,1.4,23.0,959.5,649.44,480.38
2016,5,11,13,30,924.0,115.0,1.5,23.0,940.0,600.51,444.28
2016,5,11,13,45,726.0,222.0,1.6,23.0,859.0,531.2,391.94
2016,5,11,14,0,528.0,329.0,1.7,23.0,778.0,483.35,355.51
2016,5,11,14,15,521.0,313.0,1.8,23.0,742.0,435.4,318.63
2016,5,11,14,30,514.0,297.0,1.9,23.0,706.0,388.28,281.46
2016,5,11,14,45,694.5,200.5,2.0,23.0,725.0,336.65,235.16
2016,5,11,15,0,875.0,104.0,2.1,23.0,744.0,282.3,183.54
2016,5,11,15,15,861.5,101.5,2.15,22.5,700.0,228.75,139.41
2016,5,11,15,30,848.0,99.0,2.2,22.0,656.0,176.57,99.96
2016,5,11,15,45,830.0,96.0,2.25,22.0,607.5,115.85,61.27
2016,5,11,16,0,812.0,93.0,2.3,22.0,559.0,66.6,51.14
2016,5,11,16,15,567.5,141.5,2.35,21.5,453.0,90.31,71.6
2016,5,11,16,30,323.0,190.0,2.4,21.0,347.0,131.4,106.76
2016,5,11,16,45,511.5,133.5,2.45,20.5,349.0,90.91,72.88
2016,5,11,17,0,700.0,77.0,2.5,20.0,351.0,53.47,41.02
2016,5,11,17,15,655.5,71.5,2.45,19.0,298.0,51.0,39.2
2016,5,11,17,30,611.0,66.0,2.4,18.0,245.0,48.42,37.17
2016,5,11,17,45,546.0,58.5,2.35,17.0,194.5,44.03,33.4
2016,5,11,18,0,481.0,51.0,2.3,16.0,144.0,39.48,29.31
2016,5,11,18,15,378.5,40.5,2.15,15.0,100.5,32.02,22.41
2016,5,11,18,30,276.0,30.0,2.0,14.0,57.0,24.28,14.77
2016,5,11,18,45,138.0,15.0,1.9,13.5,28.5,11.97,0.0
2016,5,11,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,5,15,99.5,14.5,1.1,8.5,22.5,69.4,0.0
2016,5,12,5,30,199.0,29.0,1.2,9.0,45.0,194.81,148.34
2016,5,12,5,45,298.5,42.0,1.35,9.5,86.0,281.97,233.68
2016,5,12,6,0,398.0,55.0,1.5,10.0,127.0,382.02,320.71
2016,5,12,6,15,469.5,64.5,1.5,10.5,176.5,462.62,388.13
2016,5,12,6,30,541.0,74.0,1.5,11.0,226.0,547.33,454.72
2016,5,12,6,45,588.0,81.5,1.55,11.5,278.0,613.22,503.77
2016,5,12,7,0,635.0,89.0,1.6,12.0,330.0,680.36,551.88
2016,5,12,7,15,470.0,137.5,1.55,12.5,330.5,605.47,491.24
2016,5,12,7,30,305.0,186.0,1.5,13.0,331.0,507.92,411.31
2016,5,12,7,45,232.5,219.0,1.45,14.0,336.5,484.65,388.86
2016,5,12,8,0,160.0,252.0,1.4,15.0,342.0,438.01,348.46
2016,5,12,8,15,482.5,184.0,1.35,15.5,488.5,703.5,551.01
2016,5,12,8,30,805.0,116.0,1.3,16.0,635.0,945.4,712.29
2016,5,12,8,45,821.0,118.0,1.3,16.5,680.0,969.14,721.42
2016,5,12,9,0,837.0,120.0,1.3,17.0,725.0,990.01,731.57
2016,5,12,9,15,849.0,122.5,1.3,17.5,764.5,1004.43,737.62
2016,5,12,9,30,861.0,125.0,1.3,18.0,804.0,1004.64,734.76
2016,5,12,9,45,867.5,128.5,1.35,19.0,836.5,1008.23,733.88
2016,5,12,10,0,874.0,132.0,1.4,20.0,869.0,1008.45,730.93
2016,5,12,10,15,499.0,289.5,1.5,20.5,713.5,805.45,594.1
2016,5,12,10,30,124.0,447.0,1.6,21.0,558.0,565.27,419.46
2016,5,12,10,45,279.5,423.5,1.7,21.5,679.5,690.82,512.11
2016,5,12,11,0,435.0,400.0,1.8,22.0,801.0,805.08,590.91
2016,5,12,11,15,667.0,270.0,1.9,22.5,894.0,872.75,640.41
2016,5,12,11,30,899.0,140.0,2.0,23.0,987.0,914.67,668.37
2016,5,12,11,45,900.5,140.0,2.15,23.5,991.5,884.93,648.45
2016,5,12,12,0,902.0,140.0,2.3,24.0,996.0,852.65,627.35
2016,5,12,12,15,584.0,307.5,2.35,24.0,861.5,724.59,535.93
2016,5,12,12,30,266.0,475.0,2.4,24.0,727.0,605.82,447.25
2016,5,12,12,45,583.5,305.0,2.5,24.0,848.0,659.75,491.81
2016,5,12,13,0,901.0,135.0,2.6,24.0,969.0,692.76,518.24
2016,5,12,13,15,897.0,134.0,2.6,24.0,950.5,646.3,482.9
2016,5,12,13,30,893.0,133.0,2.6,24.0,932.0,598.68,446.37
2016,5,12,13,45,891.0,129.5,2.65,24.0,907.5,549.2,407.65
2016,5,12,14,0,889.0,126.0,2.7,24.0,883.0,498.77,367.03
2016,5,12,14,15,492.5,254.0,2.75,23.5,671.0,382.78,282.21
2016,5,12,14,30,96.0,382.0,2.8,23.0,459.0,332.31,249.79
2016,5,12,14,45,103.0,364.5,2.85,23.0,443.5,311.78,234.11
2016,5,12,15,0,110.0,347.0,2.9,23.0,428.0,290.67,217.75
2016,5,12,15,15,469.0,228.0,2.95,22.5,541.5,235.64,161.27
2016,5,12,15,30,828.0,109.0,3.0,22.0,655.0,173.85,98.66
2016,5,12,15,45,811.0,105.5,3.05,22.0,607.0,123.04,67.14
2016,5,12,16,0,794.0,102.0,3.1,22.0,559.0,74.49,57.81
2016,5,12,16,15,769.5,98.0,3.15,21.0,508.0,68.95,53.59
2016,5,12,16,30,745.0,94.0,3.2,20.0,457.0,68.04,53.25
2016,5,12,16,45,711.5,89.5,3.25,19.5,404.0,60.36,46.93
2016,5,12,17,0,678.0,85.0,3.3,19.0,351.0,59.07,46.09
2016,5,12,17,15,632.0,78.5,3.25,18.0,298.5,56.1,43.82
2016,5,12,17,30,586.0,72.0,3.2,17.0,246.0,52.98,41.33
2016,5,12,17,45,516.0,64.5,3.15,16.5,195.0,48.79,37.67
2016,5,12,18,0,446.0,57.0,3.1,16.0,144.0,44.48,33.72
2016,5,12,18,15,345.5,45.0,3.0,15.0,100.5,35.88,25.8
2016,5,12,18,30,245.0,33.0,2.9,14.0,57.0,25.76,16.11
2016,5,12,18,45,122.5,16.5,2.85,13.0,28.5,12.97,0.0
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,15,103.5,15.0,1.65,8.0,24.0,72.25,0.0
2016,5,13,5,30,207.0,30.0,1.8,8.0,48.0,201.2,155.89
2016,5,13,5,45,318.5,42.0,1.95,8.5,90.5,297.9,248.8
2016,5,13,6,0,430.0,54.0,2.1,9.0,133.0,403.82,341.46
2016,5,13,6,15,500.5,63.0,2.15,9.5,183.0,484.28,409.39
2016,5,13,6,30,571.0,72.0,2.2,10.0,233.0,568.74,476.4
2016,5,13,6,45,623.5,77.5,2.3,10.5,286.5,637.54,528.46
2016,5,13,7,0,676.0,83.0,2.4,11.0,340.0,707.85,579.76
2016,5,13,7,15,384.0,142.0,2.4,11.5,292.5,536.03,442.19
2016,5,13,7,30,92.0,201.0,2.4,12.0,245.0,300.41,246.5
2016,5,13,7,45,117.5,227.0,2.4,12.5,289.5,370.1,302.25
2016,5,13,8,0,143.0,253.0,2.4,13.0,334.0,423.04,342.42
2016,5,13,8,15,135.5,276.5,2.3,13.5,358.5,441.02,353.58
2016,5,13,8,30,128.0,300.0,2.2,14.0,383.0,457.81,363.85
2016,5,13,8,45,183.0,320.0,2.15,14.5,447.5,531.1,418.68
2016,5,13,9,0,238.0,340.0,2.1,15.0,512.0,604.25,471.45
2016,5,13,9,15,215.5,363.5,2.05,15.5,525.5,603.28,467.01
2016,5,13,9,30,193.0,387.0,2.0,16.0,539.0,600.82,462.17
2016,5,13,9,45,149.5,401.0,1.95,16.5,521.5,565.96,433.61
2016,5,13,10,0,106.0,415.0,1.9,17.0,504.0,514.88,393.74
2016,5,13,10,15,63.5,367.0,1.95,17.5,421.0,417.78,320.7
2016,5,13,10,30,21.0,319.0,2.0,18.0,338.0,312.19,239.96
2016,5,13,10,45,119.5,394.5,2.1,18.5,505.0,500.17,382.34
2016,5,13,11,0,218.0,470.0,2.2,19.0,672.0,655.48,493.14
2016,5,13,11,15,172.5,476.5,2.35,19.0,637.5,608.17,457.59
2016,5,13,11,30,127.0,483.0,2.5,19.0,603.0,562.31,424.14
2016,5,13,11,45,74.5,415.0,2.65,19.5,485.5,439.64,334.0
2016,5,13,12,0,22.0,347.0,2.8,20.0,368.0,326.34,248.64
2016,5,13,12,15,19.0,319.5,2.9,20.0,338.0,297.43,227.26
2016,5,13,12,30,16.0,292.0,3.0,20.0,308.0,269.18,205.92
2016,5,13,12,45,226.5,348.5,3.2,20.0,559.0,455.5,350.26
2016,5,13,13,0,437.0,405.0,3.4,20.0,810.0,615.91,468.08
2016,5,13,13,15,296.5,430.5,3.55,20.0,703.0,528.01,401.22
2016,5,13,13,30,156.0,456.0,3.7,20.0,596.0,454.59,345.89
2016,5,13,13,45,235.0,429.5,3.85,20.0,634.0,459.89,350.01
2016,5,13,14,0,314.0,403.0,4.0,20.0,672.0,449.36,341.0
2016,5,13,14,15,613.0,253.0,4.1,19.5,752.0,428.08,321.0
2016,5,13,14,30,912.0,103.0,4.2,19.0,832.0,394.95,286.77
2016,5,13,14,45,902.5,101.0,4.35,19.0,793.5,340.4,238.55
2016,5,13,15,0,893.0,99.0,4.5,19.0,755.0,286.38,190.76
2016,5,13,15,15,880.5,96.5,4.55,18.5,711.0,232.2,144.57
2016,5,13,15,30,868.0,94.0,4.6,18.0,667.0,179.28,103.05
2016,5,13,15,45,853.0,90.5,4.65,17.5,619.5,126.95,69.72
2016,5,13,16,0,838.0,87.0,4.7,17.0,572.0,66.68,52.29
2016,5,13,16,15,816.0,84.0,4.65,16.5,520.5,59.24,46.15
2016,5,13,16,30,794.0,81.0,4.6,16.0,469.0,58.63,45.9
2016,5,13,16,45,767.5,76.0,4.6,15.5,416.5,56.43,44.24
2016,5,13,17,0,741.0,71.0,4.6,15.0,364.0,54.07,42.42
2016,5,13,17,15,699.5,66.0,4.45,14.0,311.0,51.49,40.44
2016,5,13,17,30,658.0,61.0,4.3,13.0,258.0,44.62,34.53
2016,5,13,17,45,601.5,54.0,4.15,12.5,207.0,40.46,30.84
2016,5,13,18,0,545.0,47.0,4.0,12.0,156.0,36.15,26.84
2016,5,13,18,15,445.5,38.5,3.8,11.5,110.5,30.26,21.25
2016,5,13,18,30,346.0,30.0,3.6,11.0,65.0,24.21,15.11
2016,5,13,18,45,173.0,15.0,3.4,10.5,32.5,11.89,0.0
2016,5,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
