Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,5,15,16.0,14.5,1.8,7.5,15.5,29.02,0.0
2016,5,14,5,30,32.0,29.0,1.9,8.0,31.0,64.08,46.49
2016,5,14,5,45,59.5,48.5,2.05,8.5,57.5,108.12,87.77
2016,5,14,6,0,87.0,68.0,2.2,9.0,84.0,152.24,127.52
2016,5,14,6,15,102.0,90.0,2.25,9.5,114.5,192.11,162.48
2016,5,14,6,30,117.0,112.0,2.3,10.0,145.0,231.94,196.39
2016,5,14,6,45,128.5,134.0,2.4,10.5,177.5,269.09,226.98
2016,5,14,7,0,140.0,156.0,2.5,11.0,210.0,306.18,256.7
2016,5,14,7,15,224.5,171.5,2.6,11.5,272.5,415.66,345.97
2016,5,14,7,30,309.0,187.0,2.7,12.0,335.0,512.91,422.42
2016,5,14,7,45,569.5,136.0,2.8,13.0,445.0,723.78,584.5
2016,5,14,8,0,830.0,85.0,2.9,14.0,555.0,912.31,715.81
2016,5,14,8,15,847.5,87.5,2.9,14.5,603.5,934.43,726.0
2016,5,14,8,30,865.0,90.0,2.9,15.0,652.0,963.81,742.71
2016,5,14,8,45,880.0,91.5,2.95,15.5,696.5,986.86,755.32
2016,5,14,9,0,895.0,93.0,3.0,16.0,741.0,1007.0,766.03
2016,5,14,9,15,905.0,94.5,2.95,16.5,780.5,1019.05,770.44
2016,5,14,9,30,915.0,96.0,2.9,17.0,820.0,1027.83,772.82
2016,5,14,9,45,659.0,228.5,2.9,17.5,761.5,927.2,702.13
2016,5,14,10,0,403.0,361.0,2.9,18.0,703.0,782.18,593.22
2016,5,14,10,15,397.0,376.5,2.9,18.0,721.5,781.65,592.68
2016,5,14,10,30,391.0,392.0,2.9,18.0,740.0,779.14,589.73
2016,5,14,10,45,416.5,397.5,2.95,18.5,776.0,803.85,605.61
2016,5,14,11,0,442.0,403.0,3.0,19.0,812.0,815.03,612.04
2016,5,14,11,15,449.0,412.5,3.1,19.0,833.0,810.06,608.45
2016,5,14,11,30,456.0,422.0,3.2,19.0,854.0,802.61,603.26
2016,5,14,11,45,699.5,267.5,3.3,19.5,932.5,844.81,638.28
2016,5,14,12,0,943.0,113.0,3.4,20.0,1011.0,864.07,652.65
2016,5,14,12,15,943.0,113.0,3.5,20.0,1008.0,827.4,627.69
2016,5,14,12,30,943.0,113.0,3.6,20.0,1005.0,788.49,601.33
2016,5,14,12,45,937.5,114.5,3.75,20.0,993.5,744.94,570.24
2016,5,14,13,0,932.0,116.0,3.9,20.0,982.0,699.87,536.55
2016,5,14,13,15,928.5,115.0,3.95,20.0,963.5,652.67,500.16
2016,5,14,13,30,925.0,114.0,4.0,20.0,945.0,604.21,461.87
2016,5,14,13,45,918.5,114.0,4.1,20.0,919.0,553.92,421.23
2016,5,14,14,0,912.0,114.0,4.2,20.0,893.0,503.0,378.94
2016,5,14,14,15,904.5,112.5,4.25,19.5,860.5,450.14,334.62
2016,5,14,14,30,897.0,111.0,4.3,19.0,828.0,397.19,289.04
2016,5,14,14,45,885.0,109.5,4.4,19.0,789.5,343.04,241.32
2016,5,14,15,0,873.0,108.0,4.5,19.0,751.0,289.68,194.23
2016,5,14,15,15,859.5,105.5,4.55,18.5,707.0,236.34,148.82
2016,5,14,15,30,846.0,103.0,4.6,18.0,663.0,175.39,100.72
2016,5,14,15,45,827.5,100.0,4.7,18.0,615.0,123.93,67.44
2016,5,14,16,0,809.0,97.0,4.8,18.0,567.0,74.89,49.53
2016,5,14,16,15,785.5,93.5,4.8,17.5,515.5,65.63,51.49
2016,5,14,16,30,762.0,90.0,4.8,17.0,464.0,64.96,51.21
2016,5,14,16,45,730.5,85.5,4.8,16.5,411.5,63.39,50.15
2016,5,14,17,0,699.0,81.0,4.8,16.0,359.0,56.1,44.03
2016,5,14,17,15,655.0,75.0,4.6,15.5,306.0,53.38,41.86
2016,5,14,17,30,611.0,69.0,4.4,15.0,253.0,50.52,39.49
2016,5,14,17,45,546.5,62.0,4.2,14.5,202.5,46.63,36.08
2016,5,14,18,0,482.0,55.0,4.0,14.0,152.0,42.63,32.39
2016,5,14,18,15,381.5,44.5,3.65,13.5,107.5,35.29,25.51
2016,5,14,18,30,281.0,34.0,3.3,13.0,63.0,27.69,18.01
2016,5,14,18,45,140.5,17.0,2.95,12.5,31.5,13.36,0.77
2016,5,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,102.5,16.5,2.4,9.0,25.5,97.61,0.0
2016,5,15,5,30,205.0,33.0,2.5,9.0,51.0,204.66,160.81
2016,5,15,5,45,316.0,45.0,2.7,9.5,94.0,298.19,249.44
2016,5,15,6,0,427.0,57.0,2.9,10.0,137.0,405.89,343.61
2016,5,15,6,15,224.0,80.5,2.95,10.0,123.5,281.77,240.15
2016,5,15,6,30,21.0,104.0,3.0,10.0,110.0,120.64,99.23
2016,5,15,6,45,28.5,124.5,3.05,10.5,134.5,159.42,132.35
2016,5,15,7,0,36.0,145.0,3.1,11.0,159.0,187.49,155.53
2016,5,15,7,15,18.0,143.5,3.1,11.5,151.0,153.36,125.47
2016,5,15,7,30,0.0,142.0,3.1,12.0,143.0,133.24,107.24
2016,5,15,7,45,38.0,193.5,3.1,12.5,215.5,237.13,193.8
2016,5,15,8,0,76.0,245.0,3.1,13.0,288.0,331.43,269.51
2016,5,15,8,15,116.5,274.0,3.1,13.5,347.0,419.42,338.08
2016,5,15,8,30,157.0,303.0,3.1,14.0,406.0,489.57,391.17
2016,5,15,8,45,144.0,325.0,3.15,14.5,424.0,498.27,395.07
2016,5,15,9,0,131.0,347.0,3.2,15.0,442.0,505.76,398.4
2016,5,15,9,15,175.5,366.0,3.25,15.5,501.0,566.17,443.29
2016,5,15,9,30,220.0,385.0,3.3,16.0,560.0,625.59,486.27
2016,5,15,9,45,276.5,389.5,3.35,16.5,618.5,696.43,536.97
2016,5,15,10,0,333.0,394.0,3.4,17.0,677.0,748.1,573.18
2016,5,15,10,15,639.5,248.0,3.45,17.5,812.0,905.44,690.68
2016,5,15,10,30,946.0,102.0,3.5,18.0,947.0,1020.27,766.61
2016,5,15,10,45,949.0,103.5,3.55,18.5,966.5,1004.94,753.54
2016,5,15,11,0,952.0,105.0,3.6,19.0,986.0,986.27,739.47
2016,5,15,11,15,690.5,262.5,3.7,19.0,906.0,888.64,672.03
2016,5,15,11,30,429.0,420.0,3.8,19.0,826.0,777.83,587.8
2016,5,15,11,45,318.5,456.0,3.9,19.5,758.5,691.47,523.58
2016,5,15,12,0,208.0,492.0,4.0,20.0,691.0,611.64,463.03
2016,5,15,12,15,165.0,488.5,4.15,20.0,645.5,559.94,425.12
2016,5,15,12,30,122.0,485.0,4.3,20.0,600.0,511.23,388.91
2016,5,15,12,45,540.0,292.5,4.45,20.0,796.0,624.94,481.08
2016,5,15,13,0,958.0,100.0,4.6,20.0,992.0,704.76,543.78
2016,5,15,13,15,513.5,263.0,4.7,20.0,740.0,521.26,402.04
2016,5,15,13,30,69.0,426.0,4.8,20.0,488.0,390.98,299.46
2016,5,15,13,45,72.0,411.5,4.9,20.0,475.0,372.98,286.29
2016,5,15,14,0,75.0,397.0,5.0,20.0,462.0,354.94,272.63
2016,5,15,14,15,501.5,246.0,5.05,19.5,650.0,383.24,290.25
2016,5,15,14,30,928.0,95.0,5.1,19.0,838.0,397.74,290.27
2016,5,15,14,45,918.0,93.5,5.2,19.0,799.5,342.77,241.14
2016,5,15,15,0,908.0,92.0,5.3,19.0,761.0,288.36,192.61
2016,5,15,15,15,896.0,90.0,5.25,18.5,717.5,234.01,145.79
2016,5,15,15,30,884.0,88.0,5.2,18.0,674.0,180.85,103.5
2016,5,15,15,45,517.5,175.5,5.2,18.0,512.5,149.26,98.42
2016,5,15,16,0,151.0,263.0,5.2,18.0,351.0,183.25,142.99
2016,5,15,16,15,82.5,217.0,5.15,17.0,264.5,163.31,135.34
2016,5,15,16,30,14.0,171.0,5.1,16.0,178.0,140.86,117.1
2016,5,15,16,45,58.5,167.5,5.05,15.5,191.5,130.13,108.5
2016,5,15,17,0,103.0,164.0,5.0,15.0,205.0,120.9,101.07
2016,5,15,17,15,95.0,141.5,4.8,14.5,175.5,106.09,88.57
2016,5,15,17,30,87.0,119.0,4.6,14.0,146.0,90.79,75.4
2016,5,15,17,45,311.0,84.5,4.45,13.5,152.5,62.03,49.96
2016,5,15,18,0,535.0,50.0,4.3,13.0,159.0,38.46,28.81
2016,5,15,18,15,437.0,41.0,4.0,12.5,113.5,32.25,22.96
2016,5,15,18,30,339.0,32.0,3.7,12.0,68.0,25.84,16.59
2016,5,15,18,45,169.5,16.0,3.45,11.5,34.0,12.66,1.26
2016,5,15,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,15,117.0,16.0,2.65,8.0,26.5,105.39,0.0
2016,5,16,5,30,234.0,32.0,2.6,8.0,53.0,220.29,175.28
2016,5,16,5,45,331.5,44.0,2.6,8.5,95.5,309.64,260.07
2016,5,16,6,0,429.0,56.0,2.6,9.0,138.0,406.66,345.18
2016,5,16,6,15,337.5,82.5,2.5,9.5,159.5,385.08,327.36
2016,5,16,6,30,246.0,109.0,2.4,10.0,181.0,342.57,290.8
2016,5,16,6,45,274.0,126.0,2.35,10.5,220.5,391.89,330.98
2016,5,16,7,0,302.0,143.0,2.3,11.0,260.0,442.23,370.17
2016,5,16,7,15,226.5,175.0,2.25,11.5,269.5,421.89,349.38
2016,5,16,7,30,151.0,207.0,2.2,12.0,279.0,377.92,310.32
2016,5,16,7,45,178.5,230.0,2.15,13.0,324.5,430.09,349.77
2016,5,16,8,0,206.0,253.0,2.1,14.0,370.0,482.47,387.71
2016,5,16,8,15,167.0,277.5,2.15,14.5,378.5,472.33,376.36
2016,5,16,8,30,128.0,302.0,2.2,15.0,387.0,459.89,363.76
2016,5,16,8,45,235.5,310.5,2.3,16.0,477.5,571.9,448.75
2016,5,16,9,0,343.0,319.0,2.4,17.0,568.0,703.51,543.33
2016,5,16,9,15,611.5,217.0,2.45,17.5,690.5,880.29,671.64
2016,5,16,9,30,880.0,115.0,2.5,18.0,813.0,1015.09,758.81
2016,5,16,9,45,901.0,109.5,2.65,18.5,850.0,1023.66,761.89
2016,5,16,10,0,922.0,104.0,2.8,19.0,887.0,1028.94,764.19
2016,5,16,10,15,927.0,105.0,2.9,19.5,913.5,1021.97,758.06
2016,5,16,10,30,932.0,106.0,3.0,20.0,940.0,1011.6,749.92
2016,5,16,10,45,936.0,106.5,3.1,20.5,959.5,996.4,738.69
2016,5,16,11,0,940.0,107.0,3.2,21.0,979.0,977.91,725.39
2016,5,16,11,15,942.5,107.5,3.3,21.0,991.0,954.87,710.49
2016,5,16,11,30,945.0,108.0,3.4,21.0,1003.0,928.79,693.52
2016,5,16,11,45,945.5,108.5,3.55,21.5,1007.5,898.11,672.36
2016,5,16,12,0,946.0,109.0,3.7,22.0,1012.0,864.81,649.32
2016,5,16,12,15,945.0,109.0,3.8,22.0,1008.5,827.45,624.31
2016,5,16,12,30,944.0,109.0,3.9,22.0,1005.0,787.93,597.57
2016,5,16,12,45,940.5,109.5,4.05,22.0,993.5,745.07,567.3
2016,5,16,13,0,937.0,110.0,4.2,22.0,982.0,700.56,534.13
2016,5,16,13,15,933.5,109.0,4.3,22.0,963.5,653.35,498.03
2016,5,16,13,30,930.0,108.0,4.4,22.0,945.0,604.87,460.07
2016,5,16,13,45,926.5,106.0,4.55,22.0,920.0,554.51,419.81
2016,5,16,14,0,923.0,104.0,4.7,22.0,895.0,503.26,377.59
2016,5,16,14,15,915.5,102.5,4.75,21.5,862.5,450.08,333.16
2016,5,16,14,30,908.0,101.0,4.8,21.0,830.0,396.79,287.4
2016,5,16,14,45,901.0,98.0,4.85,21.0,792.5,342.68,239.62
2016,5,16,15,0,894.0,95.0,4.9,21.0,755.0,288.84,191.98
2016,5,16,15,15,882.0,92.5,4.9,20.5,712.0,234.91,145.95
2016,5,16,15,30,870.0,90.0,4.9,20.0,669.0,182.18,104.21
2016,5,16,15,45,853.0,87.5,4.9,20.0,621.0,130.44,70.32
2016,5,16,16,0,836.0,85.0,4.9,20.0,573.0,80.78,51.15
2016,5,16,16,15,814.5,82.0,4.8,19.5,522.5,57.61,44.15
2016,5,16,16,30,793.0,79.0,4.7,19.0,472.0,56.95,43.86
2016,5,16,16,45,760.0,76.0,4.6,18.5,419.0,56.15,43.43
2016,5,16,17,0,727.0,73.0,4.5,18.0,366.0,55.33,42.98
2016,5,16,17,15,686.0,68.5,4.25,17.5,313.0,53.23,41.37
2016,5,16,17,30,645.0,64.0,4.0,17.0,260.0,46.63,35.73
2016,5,16,17,45,582.0,57.5,3.75,16.5,209.0,42.95,32.53
2016,5,16,18,0,519.0,51.0,3.5,16.0,158.0,39.16,29.08
2016,5,16,18,15,422.5,42.0,3.2,15.0,113.0,32.99,23.38
2016,5,16,18,30,326.0,33.0,2.9,14.0,68.0,26.63,17.18
2016,5,16,18,45,163.0,16.5,2.65,13.5,34.0,13.03,2.08
2016,5,16,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,15,148.5,15.0,1.05,8.5,28.5,125.95,12.38
2016,5,17,5,30,297.0,30.0,1.2,9.0,57.0,258.3,205.25
2016,5,17,5,45,405.0,39.0,1.4,10.0,101.5,352.81,292.8
2016,5,17,6,0,513.0,48.0,1.6,11.0,146.0,456.39,381.09
2016,5,17,6,15,578.5,54.5,1.65,11.5,197.0,532.86,442.81
2016,5,17,6,30,644.0,61.0,1.7,12.0,248.0,612.97,504.23
2016,5,17,6,45,691.5,65.5,1.75,13.0,302.0,674.02,547.42
2016,5,17,7,0,739.0,70.0,1.8,14.0,356.0,741.43,593.46
2016,5,17,7,15,770.5,73.5,2.0,15.0,410.0,794.04,628.32
2016,5,17,7,30,802.0,77.0,2.2,16.0,464.0,845.88,661.81
2016,5,17,7,45,828.0,79.5,2.45,17.0,516.5,890.2,689.71
2016,5,17,8,0,854.0,82.0,2.7,18.0,569.0,923.21,709.35
2016,5,17,8,15,871.0,84.5,2.75,18.5,618.5,955.02,727.7
2016,5,17,8,30,888.0,87.0,2.8,19.0,668.0,984.32,744.21
2016,5,17,8,45,903.0,88.5,2.9,20.0,713.5,1007.69,755.69
2016,5,17,9,0,918.0,90.0,3.0,21.0,759.0,1028.08,765.21
2016,5,17,9,15,928.0,91.5,2.95,21.5,799.0,1040.31,769.51
2016,5,17,9,30,938.0,93.0,2.9,22.0,839.0,1049.19,771.79
2016,5,17,9,45,945.0,95.0,2.9,22.5,873.0,1052.19,770.87
2016,5,17,10,0,952.0,97.0,2.9,23.0,907.0,1051.66,767.87
2016,5,17,10,15,957.5,98.0,2.85,23.0,934.0,1045.03,762.15
2016,5,17,10,30,963.0,99.0,2.8,23.0,961.0,1034.89,754.36
2016,5,17,10,45,967.0,99.5,2.75,23.5,981.0,1019.34,741.79
2016,5,17,11,0,971.0,100.0,2.7,24.0,1001.0,1000.4,727.26
2016,5,17,11,15,973.0,100.5,2.65,24.0,1013.5,976.35,710.97
2016,5,17,11,30,975.0,101.0,2.6,24.0,1026.0,949.2,692.77
2016,5,17,11,45,976.0,101.0,2.6,24.5,1030.5,917.78,670.92
2016,5,17,12,0,977.0,101.0,2.6,25.0,1035.0,883.62,647.31
2016,5,17,12,15,976.0,101.0,2.65,25.0,1031.0,845.36,622.54
2016,5,17,12,30,975.0,101.0,2.7,25.0,1027.0,804.83,596.03
2016,5,17,12,45,973.0,100.0,2.75,25.0,1016.0,760.68,566.09
2016,5,17,13,0,971.0,99.0,2.8,25.0,1005.0,714.71,532.84
2016,5,17,13,15,967.5,98.5,2.85,25.0,986.0,666.58,497.16
2016,5,17,13,30,964.0,98.0,2.9,25.0,967.0,617.08,459.49
2016,5,17,13,45,958.0,97.0,3.0,25.0,940.0,564.76,418.81
2016,5,17,14,0,952.0,96.0,3.1,25.0,913.0,511.73,376.3
2016,5,17,14,15,944.5,95.0,3.15,25.0,880.0,457.59,331.6
2016,5,17,14,30,937.0,94.0,3.2,25.0,847.0,403.3,285.63
2016,5,17,14,45,926.5,92.5,3.3,25.0,808.0,347.83,238.06
2016,5,17,15,0,916.0,91.0,3.4,25.0,769.0,292.98,190.77
2016,5,17,15,15,903.5,89.0,3.4,24.5,725.0,238.22,144.98
2016,5,17,15,30,891.0,87.0,3.4,24.0,681.0,184.7,103.31
2016,5,17,15,45,874.0,84.5,3.45,24.0,632.5,131.9,69.04
2016,5,17,16,0,857.0,82.0,3.5,24.0,584.0,81.2,49.08
2016,5,17,16,15,835.5,79.0,3.45,23.5,532.5,64.99,49.65
2016,5,17,16,30,814.0,76.0,3.4,23.0,481.0,54.91,41.38
2016,5,17,16,45,785.5,72.5,3.35,22.5,427.5,53.66,40.57
2016,5,17,17,0,757.0,69.0,3.3,22.0,374.0,52.34,39.68
2016,5,17,17,15,716.5,64.5,3.0,21.0,320.5,50.08,38.04
2016,5,17,17,30,676.0,60.0,2.7,20.0,267.0,47.76,36.26
2016,5,17,17,45,616.5,54.0,2.4,19.5,215.5,40.25,29.76
2016,5,17,18,0,557.0,48.0,2.1,19.0,164.0,36.72,26.59
2016,5,17,18,15,464.0,39.5,1.9,18.0,118.0,30.86,21.26
2016,5,17,18,30,371.0,31.0,1.7,17.0,72.0,24.82,15.47
2016,5,17,18,45,185.5,15.5,1.55,16.0,36.0,12.14,1.99
2016,5,17,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,140.5,15.5,1.3,11.5,29.0,122.86,24.15
2016,5,18,5,30,281.0,31.0,1.4,12.0,58.0,249.66,197.27
2016,5,18,5,45,384.0,41.0,1.55,13.0,102.0,341.65,281.11
2016,5,18,6,0,487.0,51.0,1.7,14.0,146.0,442.3,366.06
2016,5,18,6,15,553.0,58.0,1.7,14.5,196.5,518.98,427.57
2016,5,18,6,30,619.0,65.0,1.7,15.0,247.0,599.31,488.44
2016,5,18,6,45,665.0,70.5,1.75,16.0,300.0,664.31,534.26
2016,5,18,7,0,711.0,76.0,1.8,17.0,353.0,725.58,575.41
2016,5,18,7,15,742.5,80.5,1.85,17.5,406.0,778.74,610.36
2016,5,18,7,30,774.0,85.0,1.9,18.0,459.0,831.15,643.89
2016,5,18,7,45,797.0,88.5,2.0,19.0,510.5,873.32,668.8
2016,5,18,8,0,820.0,92.0,2.1,20.0,562.0,913.69,692.07
2016,5,18,8,15,838.0,95.0,2.15,20.5,610.5,946.53,710.76
2016,5,18,8,30,856.0,98.0,2.2,21.0,659.0,966.64,720.91
2016,5,18,8,45,869.0,100.5,2.25,22.0,703.0,988.66,731.07
2016,5,18,9,0,882.0,103.0,2.3,23.0,747.0,1007.75,739.27
2016,5,18,9,15,892.5,105.0,2.4,23.5,786.5,1020.67,745.51
2016,5,18,9,30,903.0,107.0,2.5,24.0,826.0,1030.35,749.81
2016,5,18,9,45,914.0,106.5,2.6,24.5,860.0,1034.46,750.68
2016,5,18,10,0,925.0,106.0,2.7,25.0,894.0,1035.21,749.55
2016,5,18,10,15,930.5,107.0,2.8,25.0,921.0,1028.7,745.38
2016,5,18,10,30,936.0,108.0,2.9,25.0,948.0,1018.78,739.16
2016,5,18,10,45,939.0,109.5,3.05,25.5,967.5,1003.58,728.61
2016,5,18,11,0,942.0,111.0,3.2,26.0,987.0,985.09,715.96
2016,5,18,11,15,944.5,111.5,3.25,26.0,999.0,961.98,700.98
2016,5,18,11,30,947.0,112.0,3.3,26.0,1011.0,935.84,684.04
2016,5,18,11,45,946.0,113.0,3.4,26.0,1015.0,904.29,663.81
2016,5,18,12,0,945.0,114.0,3.5,26.0,1019.0,870.2,641.74
2016,5,18,12,15,944.5,114.0,3.6,26.0,1015.5,833.28,617.58
2016,5,18,12,30,944.0,114.0,3.7,26.0,1012.0,794.17,591.69
2016,5,18,12,45,940.0,114.0,3.8,26.5,1000.0,750.59,560.27
2016,5,18,13,0,936.0,114.0,3.9,27.0,988.0,705.42,526.27
2016,5,18,13,15,932.0,113.5,3.95,26.5,969.5,658.44,492.07
2016,5,18,13,30,928.0,113.0,4.0,26.0,951.0,610.21,455.9
2016,5,18,13,45,922.0,112.0,4.1,26.0,925.0,559.53,416.06
2016,5,18,14,0,916.0,111.0,4.2,26.0,899.0,508.19,374.58
2016,5,18,14,15,908.5,109.5,4.25,25.5,866.5,455.41,331.47
2016,5,18,14,30,901.0,108.0,4.3,25.0,834.0,402.54,287.07
2016,5,18,14,45,892.0,105.5,4.35,25.0,795.5,348.61,240.52
2016,5,18,15,0,883.0,103.0,4.4,25.0,757.0,295.16,194.23
2016,5,18,15,15,870.0,100.5,4.4,24.5,713.5,241.63,149.38
2016,5,18,15,30,857.0,98.0,4.4,24.0,670.0,189.41,108.53
2016,5,18,15,45,842.5,94.0,4.45,24.0,623.0,128.06,66.71
2016,5,18,16,0,828.0,90.0,4.5,24.0,576.0,77.77,45.49
2016,5,18,16,15,806.0,87.0,4.4,23.5,525.5,60.88,46.17
2016,5,18,16,30,784.0,84.0,4.3,23.0,475.0,60.37,46.02
2016,5,18,16,45,755.5,79.5,4.2,22.5,422.5,58.62,44.81
2016,5,18,17,0,727.0,75.0,4.1,22.0,370.0,56.76,43.48
2016,5,18,17,15,686.0,70.0,3.65,21.0,317.0,49.53,37.54
2016,5,18,17,30,645.0,65.0,3.2,20.0,264.0,47.25,35.81
2016,5,18,17,45,585.5,58.5,2.8,19.0,213.5,43.61,32.78
2016,5,18,18,0,526.0,52.0,2.4,18.0,163.0,39.86,29.47
2016,5,18,18,15,433.0,43.0,2.1,17.0,117.5,33.72,23.87
2016,5,18,18,30,340.0,34.0,1.8,16.0,72.0,27.39,17.79
2016,5,18,18,45,170.0,17.0,1.55,15.5,36.0,13.37,3.25
2016,5,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,132.0,17.0,3.1,9.0,30.0,117.24,33.19
2016,5,19,5,30,264.0,34.0,3.1,9.0,60.0,242.13,195.11
2016,5,19,5,45,371.5,44.5,3.1,9.5,104.5,337.61,283.63
2016,5,19,6,0,479.0,55.0,3.1,10.0,149.0,441.84,374.3
2016,5,19,6,15,243.5,78.0,3.2,10.5,126.5,292.15,249.13
2016,5,19,6,30,8.0,101.0,3.3,11.0,104.0,105.82,85.76
2016,5,19,6,45,14.0,121.0,3.45,11.5,126.5,130.37,106.78
2016,5,19,7,0,20.0,141.0,3.6,12.0,149.0,155.03,127.24
2016,5,19,7,15,42.5,170.5,3.8,12.0,190.5,220.4,182.04
2016,5,19,7,30,65.0,200.0,4.0,12.0,232.0,273.5,225.69
2016,5,19,7,45,149.5,226.0,4.25,12.5,309.5,397.77,327.56
2016,5,19,8,0,234.0,252.0,4.5,13.0,387.0,507.67,414.92
2016,5,19,8,15,127.5,245.0,4.4,13.5,319.0,394.92,320.64
2016,5,19,8,30,21.0,238.0,4.3,14.0,251.0,245.9,196.89
2016,5,19,8,45,52.5,288.0,4.25,14.5,325.5,346.26,276.96
2016,5,19,9,0,84.0,338.0,4.2,15.0,400.0,430.05,341.34
2016,5,19,9,15,183.0,357.0,4.2,15.5,500.5,563.58,444.16
2016,5,19,9,30,282.0,376.0,4.2,16.0,601.0,695.31,541.48
2016,5,19,9,45,308.0,386.0,4.2,16.5,641.0,724.48,560.52
2016,5,19,10,0,334.0,396.0,4.2,17.0,681.0,751.84,578.6
2016,5,19,10,15,630.5,258.0,4.3,17.0,816.0,908.2,697.84
2016,5,19,10,30,927.0,120.0,4.4,17.0,951.0,1022.84,777.22
2016,5,19,10,45,936.0,118.0,4.55,17.5,973.0,1009.8,766.62
2016,5,19,11,0,945.0,116.0,4.7,18.0,995.0,993.38,754.72
2016,5,19,11,15,949.0,116.5,4.75,18.0,1009.0,971.48,739.71
2016,5,19,11,30,953.0,117.0,4.8,18.0,1023.0,946.45,722.58
2016,5,19,11,45,958.5,115.5,4.9,18.0,1030.0,917.89,703.32
2016,5,19,12,0,964.0,114.0,5.0,18.0,1037.0,886.44,681.93
2016,5,19,12,15,965.0,114.0,5.1,18.0,1035.0,850.05,656.86
2016,5,19,12,30,966.0,114.0,5.2,18.0,1033.0,811.3,629.9
2016,5,19,12,45,756.5,245.5,5.3,18.0,960.5,736.08,570.8
2016,5,19,13,0,547.0,377.0,5.4,18.0,888.0,669.04,516.74
2016,5,19,13,15,752.5,244.5,5.45,17.5,932.5,653.72,508.45
2016,5,19,13,30,958.0,112.0,5.5,17.0,977.0,627.39,489.41
2016,5,19,13,45,955.5,109.5,5.6,17.0,952.0,575.95,446.83
2016,5,19,14,0,953.0,107.0,5.7,17.0,927.0,523.49,402.33
2016,5,19,14,15,945.5,105.5,5.7,16.5,894.0,468.91,355.54
2016,5,19,14,30,938.0,104.0,5.7,16.0,861.0,414.21,307.42
2016,5,19,14,45,684.0,199.0,5.75,16.0,737.5,342.76,251.31
2016,5,19,15,0,430.0,294.0,5.8,16.0,614.0,307.63,227.6
2016,5,19,15,15,313.5,303.0,5.85,15.5,529.0,271.58,202.17
2016,5,19,15,30,197.0,312.0,5.9,15.0,444.0,248.98,189.52
2016,5,19,15,45,176.5,289.0,6.0,14.5,401.5,216.84,166.57
2016,5,19,16,0,156.0,266.0,6.1,14.0,359.0,187.37,147.59
2016,5,19,16,15,115.5,238.0,5.85,13.5,303.5,165.85,139.36
2016,5,19,16,30,75.0,210.0,5.6,13.0,248.0,157.65,133.0
2016,5,19,16,45,80.5,188.0,5.4,12.5,225.0,142.9,120.87
2016,5,19,17,0,86.0,166.0,5.2,12.0,202.0,127.77,108.23
2016,5,19,17,15,77.0,144.5,5.25,11.5,173.0,112.49,95.25
2016,5,19,17,30,68.0,123.0,5.3,11.0,144.0,96.89,81.73
2016,5,19,17,45,56.0,101.0,5.4,10.5,116.0,80.67,67.35
2016,5,19,18,0,44.0,79.0,5.5,10.0,88.0,64.14,52.36
2016,5,19,18,15,28.5,58.5,5.35,9.5,63.5,48.31,37.71
2016,5,19,18,30,13.0,38.0,5.2,9.0,39.0,32.19,22.6
2016,5,19,18,45,6.5,21.5,5.05,8.5,22.0,18.69,7.65
2016,5,19,19,0,0.0,5.0,4.9,8.0,5.0,4.55,0.0
2016,5,19,19,15,0.0,2.5,4.85,8.0,2.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,8.5,4.45,7.0,8.5,7.46,0.0
2016,5,20,5,30,0.0,17.0,4.5,7.0,17.0,14.95,6.8
2016,5,20,5,45,0.0,30.5,4.55,7.5,30.5,26.88,17.56
2016,5,20,6,0,0.0,44.0,4.6,8.0,44.0,38.84,28.25
2016,5,20,6,15,0.0,59.0,4.6,8.0,59.0,53.33,41.1
2016,5,20,6,30,0.0,74.0,4.6,8.0,74.0,67.78,53.74
2016,5,20,6,45,0.0,90.0,4.6,8.5,90.0,83.17,66.87
2016,5,20,7,0,0.0,106.0,4.6,9.0,106.0,98.43,79.64
2016,5,20,7,15,9.0,140.0,4.55,9.5,144.5,141.04,115.83
2016,5,20,7,30,18.0,174.0,4.5,10.0,183.0,184.05,151.61
2016,5,20,7,45,13.0,178.0,4.5,10.5,185.0,181.17,148.11
2016,5,20,8,0,8.0,182.0,4.5,11.0,187.0,178.64,144.99
2016,5,20,8,15,10.5,200.0,4.5,11.0,207.0,197.99,160.56
2016,5,20,8,30,13.0,218.0,4.5,11.0,227.0,217.27,175.93
2016,5,20,8,45,25.0,258.5,4.5,11.5,277.0,268.98,217.43
2016,5,20,9,0,37.0,299.0,4.5,12.0,327.0,339.24,272.75
2016,5,20,9,15,26.0,278.0,4.5,12.0,298.0,301.99,242.06
2016,5,20,9,30,15.0,257.0,4.5,12.0,269.0,252.53,201.82
2016,5,20,9,45,23.0,300.0,4.55,12.5,319.0,301.14,240.1
2016,5,20,10,0,31.0,343.0,4.6,13.0,369.0,365.36,289.72
2016,5,20,10,15,54.5,388.0,4.65,13.0,436.5,430.43,340.34
2016,5,20,10,30,78.0,433.0,4.7,13.0,504.0,493.52,388.68
2016,5,20,10,45,55.5,409.5,4.8,13.5,461.0,442.59,348.0
2016,5,20,11,0,33.0,386.0,4.9,14.0,418.0,393.48,308.93
2016,5,20,11,15,57.0,427.0,4.95,14.0,482.0,449.24,352.36
2016,5,20,11,30,81.0,468.0,5.0,14.0,546.0,502.09,392.75
2016,5,20,11,45,230.5,451.5,5.05,14.0,673.0,610.4,478.26
2016,5,20,12,0,380.0,435.0,5.1,14.0,800.0,704.59,550.86
2016,5,20,12,15,261.5,463.5,5.1,14.0,714.5,614.93,480.65
2016,5,20,12,30,143.0,492.0,5.1,14.0,629.0,533.39,416.63
2016,5,20,12,45,267.0,454.5,5.1,14.0,705.5,572.43,448.71
2016,5,20,13,0,391.0,417.0,5.1,14.0,782.0,603.26,473.1
2016,5,20,13,15,222.5,415.0,5.1,13.5,622.0,474.47,373.42
2016,5,20,13,30,54.0,413.0,5.1,13.0,462.0,373.51,294.32
2016,5,20,13,45,48.5,393.5,5.15,13.0,437.0,348.47,275.1
2016,5,20,14,0,43.0,374.0,5.2,13.0,412.0,324.44,256.41
2016,5,20,14,15,110.0,386.5,5.15,13.0,477.0,345.13,272.01
2016,5,20,14,30,177.0,399.0,5.1,13.0,542.0,365.23,285.93
2016,5,20,14,45,125.5,369.5,5.1,13.0,469.0,314.47,246.38
2016,5,20,15,0,74.0,340.0,5.1,13.0,396.0,280.36,220.73
2016,5,20,15,15,238.5,305.0,5.05,12.5,468.5,259.02,197.23
2016,5,20,15,30,403.0,270.0,5.0,12.0,541.0,241.93,176.54
2016,5,20,15,45,348.0,260.5,4.95,12.0,482.5,204.46,151.09
2016,5,20,16,0,293.0,251.0,4.9,12.0,424.0,172.98,134.05
2016,5,20,16,15,146.5,184.5,4.8,11.5,271.0,135.45,113.85
2016,5,20,16,30,0.0,118.0,4.7,11.0,118.0,101.78,84.94
2016,5,20,16,45,62.0,143.5,4.6,11.0,169.5,115.06,97.02
2016,5,20,17,0,124.0,169.0,4.5,11.0,221.0,124.25,105.48
2016,5,20,17,15,115.0,147.0,4.3,10.5,190.0,109.83,93.18
2016,5,20,17,30,106.0,125.0,4.1,10.0,159.0,94.93,80.24
2016,5,20,17,45,320.0,90.0,3.95,9.5,164.5,65.8,54.18
2016,5,20,18,0,534.0,55.0,3.8,9.0,170.0,42.25,32.79
2016,5,20,18,15,439.0,46.0,3.55,8.5,123.5,36.19,27.03
2016,5,20,18,30,344.0,37.0,3.3,8.0,77.0,29.95,20.82
2016,5,20,18,45,194.5,24.0,3.1,8.0,44.5,19.62,8.83
2016,5,20,19,0,45.0,11.0,2.9,8.0,12.0,10.01,0.0
2016,5,20,19,15,22.5,5.5,2.8,8.0,6.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,16.5,1.4,7.0,18.0,22.67,4.77
2016,5,21,5,30,22.0,33.0,1.6,7.0,36.0,51.85,38.13
2016,5,21,5,45,44.5,53.5,1.8,7.5,61.5,92.74,75.26
2016,5,21,6,0,67.0,74.0,2.0,8.0,87.0,145.36,121.93
2016,5,21,6,15,79.5,96.0,2.0,8.5,116.0,182.4,154.23
2016,5,21,6,30,92.0,118.0,2.0,9.0,145.0,219.35,185.56
2016,5,21,6,45,101.5,140.0,2.0,9.5,175.5,253.92,213.9
2016,5,21,7,0,111.0,162.0,2.0,10.0,206.0,288.4,241.39
2016,5,21,7,15,80.5,179.0,2.0,10.0,213.5,264.56,219.94
2016,5,21,7,30,50.0,196.0,2.0,10.0,221.0,254.48,209.77
2016,5,21,7,45,44.5,212.5,2.05,10.5,236.5,265.45,217.34
2016,5,21,8,0,39.0,229.0,2.1,11.0,252.0,276.04,224.44
2016,5,21,8,15,25.0,218.0,2.15,11.5,233.5,246.27,198.92
2016,5,21,8,30,11.0,207.0,2.2,12.0,215.0,204.01,163.51
2016,5,21,8,45,38.5,268.0,2.3,12.5,296.0,309.7,248.14
2016,5,21,9,0,66.0,329.0,2.4,13.0,377.0,401.73,318.97
2016,5,21,9,15,207.5,343.5,2.5,13.0,507.5,573.12,452.3
2016,5,21,9,30,349.0,358.0,2.6,13.0,638.0,742.98,577.95
2016,5,21,9,45,627.5,237.0,2.75,13.5,764.5,907.24,699.56
2016,5,21,10,0,906.0,116.0,2.9,14.0,891.0,1028.57,780.38
2016,5,21,10,15,550.0,286.0,3.0,14.0,761.0,854.78,656.52
2016,5,21,10,30,194.0,456.0,3.1,14.0,631.0,642.31,494.77
2016,5,21,10,45,152.5,463.0,3.25,14.0,602.0,599.64,463.61
2016,5,21,11,0,111.0,470.0,3.4,14.0,573.0,547.22,423.93
2016,5,21,11,15,114.0,477.5,3.45,14.0,585.0,548.77,425.15
2016,5,21,11,30,117.0,485.0,3.5,14.0,597.0,556.43,430.57
2016,5,21,11,45,140.5,491.0,3.6,14.5,626.0,570.26,440.52
2016,5,21,12,0,164.0,497.0,3.7,15.0,655.0,581.83,448.65
2016,5,21,12,15,157.5,495.0,3.75,15.0,646.0,560.98,432.96
2016,5,21,12,30,151.0,493.0,3.8,15.0,637.0,540.33,417.52
2016,5,21,12,45,285.0,451.5,3.9,15.0,720.0,582.86,451.83
2016,5,21,13,0,419.0,410.0,4.0,15.0,803.0,612.74,475.38
2016,5,21,13,15,664.5,267.5,4.05,14.5,876.0,620.44,484.39
2016,5,21,13,30,910.0,125.0,4.1,14.0,949.0,613.15,479.94
2016,5,21,13,45,905.5,123.0,4.15,14.0,924.0,563.4,438.81
2016,5,21,14,0,901.0,121.0,4.2,14.0,899.0,512.9,396.2
2016,5,21,14,15,893.0,119.0,4.2,14.0,866.5,460.38,350.78
2016,5,21,14,30,885.0,117.0,4.2,14.0,834.0,407.85,304.3
2016,5,21,14,45,588.0,229.5,4.25,14.0,696.5,338.4,251.36
2016,5,21,15,0,291.0,342.0,4.3,14.0,559.0,315.06,239.13
2016,5,21,15,15,251.5,327.0,4.2,13.5,507.0,275.98,208.94
2016,5,21,15,30,212.0,312.0,4.1,13.0,455.0,252.32,192.15
2016,5,21,15,45,150.0,286.5,4.1,13.0,384.0,214.28,165.68
2016,5,21,16,0,88.0,261.0,4.1,13.0,313.0,194.43,154.33
2016,5,21,16,15,112.5,240.0,4.0,12.5,300.5,166.95,140.45
2016,5,21,16,30,137.0,219.0,3.9,12.0,288.0,154.97,130.88
2016,5,21,16,45,68.5,168.0,3.85,12.0,202.5,130.92,110.41
2016,5,21,17,0,0.0,117.0,3.8,12.0,117.0,99.41,83.1
2016,5,21,17,15,0.0,100.5,3.65,11.5,100.5,85.93,71.58
2016,5,21,17,30,0.0,84.0,3.5,11.0,84.0,72.34,59.73
2016,5,21,17,45,254.0,70.0,3.35,11.0,125.5,50.8,40.39
2016,5,21,18,0,508.0,56.0,3.2,11.0,167.0,42.9,33.14
2016,5,21,18,15,417.5,46.5,2.95,10.5,121.5,36.47,27.08
2016,5,21,18,30,327.0,37.0,2.7,10.0,76.0,29.82,20.56
2016,5,21,18,45,195.0,24.0,2.5,9.5,44.0,19.53,9.09
2016,5,21,19,0,63.0,11.0,2.3,9.0,12.0,10.01,0.0
2016,5,21,19,15,31.5,5.5,2.15,8.5,6.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,145.5,17.5,1.8,7.0,32.5,131.51,61.12
2016,5,22,5,30,291.0,35.0,1.8,7.0,65.0,260.53,212.74
2016,5,22,5,45,389.0,45.0,1.85,7.5,109.5,350.56,295.45
2016,5,22,6,0,487.0,55.0,1.9,8.0,154.0,448.35,380.02
2016,5,22,6,15,550.5,62.5,1.85,8.5,204.5,524.14,441.94
2016,5,22,6,30,614.0,70.0,1.8,9.0,255.0,603.27,502.87
2016,5,22,6,45,658.5,76.0,1.75,9.5,307.5,667.68,549.52
2016,5,22,7,0,703.0,82.0,1.7,10.0,360.0,733.1,594.94
2016,5,22,7,15,442.0,146.0,1.65,10.5,329.0,593.45,484.63
2016,5,22,7,30,181.0,210.0,1.6,11.0,298.0,408.28,333.6
2016,5,22,7,45,498.5,153.5,1.55,11.5,433.5,671.95,541.91
2016,5,22,8,0,816.0,97.0,1.5,12.0,569.0,917.58,710.83
2016,5,22,8,15,504.5,201.5,1.5,12.5,501.0,747.53,584.14
2016,5,22,8,30,193.0,306.0,1.5,13.0,433.0,528.02,414.9
2016,5,22,8,45,200.0,328.0,1.5,13.5,467.5,556.94,436.08
2016,5,22,9,0,207.0,350.0,1.5,14.0,502.0,584.78,454.19
2016,5,22,9,15,190.5,371.5,1.55,14.0,517.5,587.29,454.28
2016,5,22,9,30,174.0,393.0,1.6,14.0,533.0,588.51,453.74
2016,5,22,9,45,556.5,246.5,1.65,14.5,718.5,846.29,645.41
2016,5,22,10,0,939.0,100.0,1.7,15.0,904.0,1044.8,774.76
2016,5,22,10,15,685.0,241.0,1.8,15.0,837.0,945.93,707.82
2016,5,22,10,30,431.0,382.0,1.9,15.0,770.0,820.91,617.24
2016,5,22,10,45,437.0,395.5,2.05,15.5,796.0,823.93,619.93
2016,5,22,11,0,443.0,409.0,2.2,16.0,822.0,824.37,619.52
2016,5,22,11,15,703.0,255.5,2.35,16.0,921.0,897.38,677.8
2016,5,22,11,30,963.0,102.0,2.5,16.0,1020.0,943.66,710.23
2016,5,22,11,45,963.5,102.5,2.65,16.5,1024.5,912.87,688.76
2016,5,22,12,0,964.0,103.0,2.8,17.0,1029.0,879.41,666.01
2016,5,22,12,15,963.0,102.5,2.9,17.0,1025.5,841.43,640.8
2016,5,22,12,30,962.0,102.0,3.0,17.0,1022.0,801.26,613.79
2016,5,22,12,45,956.0,104.5,3.2,17.0,1009.5,758.08,584.24
2016,5,22,13,0,950.0,107.0,3.4,17.0,997.0,713.36,551.15
2016,5,22,13,15,946.0,106.0,3.55,17.0,978.0,665.69,514.8
2016,5,22,13,30,942.0,105.0,3.7,17.0,959.0,616.78,476.43
2016,5,22,13,45,684.0,233.0,3.85,17.0,844.0,530.11,407.86
2016,5,22,14,0,426.0,361.0,4.0,17.0,729.0,469.18,359.67
2016,5,22,14,15,427.5,345.0,4.1,16.5,703.0,429.99,328.67
2016,5,22,14,30,429.0,329.0,4.2,16.0,677.0,390.84,296.87
2016,5,22,14,45,222.0,288.0,4.35,16.0,468.0,279.75,213.5
2016,5,22,15,0,15.0,247.0,4.5,16.0,259.0,211.76,165.87
2016,5,22,15,15,167.5,270.0,4.5,15.5,384.0,235.01,178.81
2016,5,22,15,30,320.0,293.0,4.5,15.0,509.0,246.04,181.23
2016,5,22,15,45,250.0,280.5,4.55,15.0,442.0,209.25,156.59
2016,5,22,16,0,180.0,268.0,4.6,15.0,375.0,191.07,148.67
2016,5,22,16,15,226.5,238.0,4.55,14.5,360.5,167.03,139.57
2016,5,22,16,30,273.0,208.0,4.5,14.0,346.0,141.19,118.09
2016,5,22,16,45,218.5,189.0,4.5,13.5,292.0,137.85,115.88
2016,5,22,17,0,164.0,170.0,4.5,13.0,238.0,125.24,105.49
2016,5,22,17,15,153.5,148.0,4.4,12.5,205.0,110.79,93.31
2016,5,22,17,30,143.0,126.0,4.3,12.0,172.0,95.89,80.48
2016,5,22,17,45,341.0,89.0,4.2,11.5,171.5,65.03,53.08
2016,5,22,18,0,539.0,52.0,4.1,11.0,171.0,39.59,30.14
2016,5,22,18,15,452.0,43.5,3.85,10.5,125.5,33.88,24.77
2016,5,22,18,30,365.0,35.0,3.6,10.0,80.0,27.99,18.99
2016,5,22,18,45,228.0,23.0,3.35,9.5,46.5,18.57,8.68
2016,5,22,19,0,91.0,11.0,3.1,9.0,13.0,10.01,0.0
2016,5,22,19,15,45.5,5.5,3.05,8.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,15,124.0,18.0,2.35,7.0,31.0,116.12,57.96
2016,5,23,5,30,248.0,36.0,2.4,7.0,62.0,234.15,191.84
2016,5,23,5,45,346.5,47.5,2.45,7.5,105.5,325.14,275.25
2016,5,23,6,0,445.0,59.0,2.5,8.0,149.0,423.46,360.95
2016,5,23,6,15,508.5,67.0,2.5,8.5,198.0,498.53,423.84
2016,5,23,6,30,572.0,75.0,2.5,9.0,247.0,576.89,485.63
2016,5,23,6,45,623.0,80.0,2.55,9.5,300.0,644.03,536.15
2016,5,23,7,0,674.0,85.0,2.6,10.0,353.0,712.58,585.92
2016,5,23,7,15,705.5,89.5,2.55,10.5,404.5,764.24,620.78
2016,5,23,7,30,737.0,94.0,2.5,11.0,456.0,810.29,650.58
2016,5,23,7,45,766.0,96.0,2.5,11.5,507.5,855.44,679.39
2016,5,23,8,0,795.0,98.0,2.5,12.0,559.0,899.1,706.54
2016,5,23,8,15,812.5,101.0,2.5,12.0,606.5,931.04,726.37
2016,5,23,8,30,830.0,104.0,2.5,12.0,654.0,960.55,744.51
2016,5,23,8,45,846.0,105.5,2.5,12.5,698.0,973.59,749.89
2016,5,23,9,0,862.0,107.0,2.5,13.0,742.0,994.38,760.81
2016,5,23,9,15,872.5,109.0,2.6,13.5,780.5,1007.26,767.35
2016,5,23,9,30,883.0,111.0,2.7,14.0,819.0,1016.98,771.93
2016,5,23,9,45,899.0,107.5,2.8,14.5,853.5,1023.0,774.16
2016,5,23,10,0,915.0,104.0,2.9,15.0,888.0,1025.78,774.36
2016,5,23,10,15,920.0,105.5,2.95,15.0,914.5,1019.63,769.7
2016,5,23,10,30,925.0,107.0,3.0,15.0,941.0,1010.11,762.98
2016,5,23,10,45,928.0,108.0,3.15,15.0,960.0,994.83,753.34
2016,5,23,11,0,931.0,109.0,3.3,15.0,979.0,976.33,741.53
2016,5,23,11,15,933.0,110.0,3.35,15.0,991.0,953.78,726.21
2016,5,23,11,30,935.0,111.0,3.4,15.0,1003.0,928.24,708.86
2016,5,23,11,45,934.5,112.0,3.5,15.5,1007.0,897.75,687.07
2016,5,23,12,0,934.0,113.0,3.6,16.0,1011.0,864.72,663.49
2016,5,23,12,15,933.5,113.0,3.65,16.0,1008.5,828.5,638.51
2016,5,23,12,30,933.0,113.0,3.7,16.0,1006.0,790.13,611.83
2016,5,23,12,45,904.5,130.5,3.8,16.0,988.0,744.45,578.51
2016,5,23,13,0,876.0,148.0,3.9,16.0,970.0,698.44,543.22
2016,5,23,13,15,871.5,147.0,3.95,16.0,952.0,653.34,508.14
2016,5,23,13,30,867.0,146.0,4.0,16.0,934.0,607.19,471.39
2016,5,23,13,45,868.0,140.0,4.05,16.0,910.5,559.32,432.42
2016,5,23,14,0,869.0,134.0,4.1,16.0,887.0,510.28,391.43
2016,5,23,14,15,656.0,229.5,4.1,16.0,786.0,438.44,333.76
2016,5,23,14,30,443.0,325.0,4.1,16.0,685.0,393.88,298.89
2016,5,23,14,45,268.5,338.0,4.2,16.0,553.5,328.37,250.0
2016,5,23,15,0,94.0,351.0,4.3,16.0,422.0,293.45,227.28
2016,5,23,15,15,47.0,196.5,4.3,15.5,232.0,169.45,131.14
2016,5,23,15,30,0.0,42.0,4.3,15.0,42.0,37.17,25.36
2016,5,23,15,45,88.0,155.5,4.3,15.0,208.0,127.23,96.48
2016,5,23,16,0,176.0,269.0,4.3,15.0,374.0,192.06,149.39
2016,5,23,16,15,462.5,181.5,4.2,14.5,424.5,115.22,94.99
2016,5,23,16,30,749.0,94.0,4.1,14.0,475.0,67.06,53.57
2016,5,23,16,45,471.0,132.0,4.1,14.0,362.5,88.53,72.68
2016,5,23,17,0,193.0,170.0,4.1,14.0,250.0,125.5,105.33
2016,5,23,17,15,179.5,148.5,3.95,13.5,215.0,111.32,93.37
2016,5,23,17,30,166.0,127.0,3.8,13.0,180.0,96.7,80.86
2016,5,23,17,45,339.0,91.5,3.65,12.5,174.5,66.79,54.44
2016,5,23,18,0,512.0,56.0,3.5,12.0,169.0,42.74,32.86
2016,5,23,18,15,425.0,46.5,3.1,11.5,124.0,36.31,26.86
2016,5,23,18,30,338.0,37.0,2.7,11.0,79.0,29.65,20.41
2016,5,23,18,45,208.5,24.0,2.35,10.5,46.5,19.39,9.54
2016,5,23,19,0,79.0,11.0,2.0,10.0,14.0,10.01,0.0
2016,5,23,19,15,39.5,5.5,1.95,9.5,7.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
