Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,4,45,49.5,5.5,0.4,14.5,7.0,0.0,0.0
2016,6,3,5,0,99.0,11.0,0.4,15.0,14.0,62.82,0.0
2016,6,3,5,15,249.0,22.5,0.35,15.5,47.5,203.71,135.65
2016,6,3,5,30,399.0,34.0,0.3,16.0,81.0,327.74,258.53
2016,6,3,5,45,488.5,42.0,0.3,17.0,127.5,414.14,330.58
2016,6,3,6,0,578.0,50.0,0.3,18.0,174.0,507.48,403.0
2016,6,3,6,15,635.0,55.5,0.35,18.5,225.5,579.05,455.7
2016,6,3,6,30,692.0,61.0,0.4,19.0,277.0,648.86,504.6
2016,6,3,6,45,730.0,65.5,0.45,19.5,330.0,709.12,544.61
2016,6,3,7,0,768.0,70.0,0.5,20.0,383.0,769.73,583.39
2016,6,3,7,15,795.5,74.0,0.55,21.0,436.0,820.37,613.06
2016,6,3,7,30,823.0,78.0,0.6,22.0,489.0,870.02,641.27
2016,6,3,7,45,768.5,99.5,0.65,23.0,514.5,863.45,632.56
2016,6,3,8,0,714.0,121.0,0.7,24.0,540.0,856.73,624.73
2016,6,3,8,15,602.0,176.0,0.65,25.0,549.5,821.71,597.07
2016,6,3,8,30,490.0,231.0,0.6,26.0,559.0,771.64,558.07
2016,6,3,8,45,703.5,162.0,0.55,27.0,666.5,916.41,648.19
2016,6,3,9,0,917.0,93.0,0.5,28.0,774.0,1036.12,713.04
2016,6,3,9,15,926.0,94.5,0.35,28.5,813.0,1047.76,711.47
2016,6,3,9,30,935.0,96.0,0.2,29.0,852.0,1056.12,709.97
2016,6,3,9,45,947.0,94.0,0.1,29.5,886.5,1060.27,707.72
2016,6,3,10,0,959.0,92.0,0.0,30.0,921.0,1061.06,704.56
2016,6,3,10,15,963.5,93.0,0.15,30.0,947.5,1054.19,701.75
2016,6,3,10,30,968.0,94.0,0.3,30.0,974.0,1043.87,698.43
2016,6,3,10,45,969.5,96.0,0.45,30.5,993.0,1028.26,691.09
2016,6,3,11,0,971.0,98.0,0.6,31.0,1012.0,1009.32,681.88
2016,6,3,11,15,973.0,98.5,0.7,31.0,1024.0,986.17,670.33
2016,6,3,11,30,975.0,99.0,0.8,31.0,1036.0,959.95,656.8
2016,6,3,11,45,973.0,100.5,0.95,31.5,1039.5,928.28,639.33
2016,6,3,12,0,971.0,102.0,1.1,32.0,1043.0,894.06,619.88
2016,6,3,12,15,970.0,102.0,1.15,32.0,1040.0,856.97,598.08
2016,6,3,12,30,969.0,102.0,1.2,32.0,1037.0,817.69,574.63
2016,6,3,12,45,957.5,108.0,1.3,32.0,1023.5,773.91,548.49
2016,6,3,13,0,946.0,114.0,1.4,32.0,1010.0,728.91,518.81
2016,6,3,13,15,942.0,113.0,1.45,31.5,992.0,682.06,487.68
2016,6,3,13,30,938.0,112.0,1.5,31.0,974.0,633.96,454.58
2016,6,3,13,45,931.0,111.5,1.6,31.0,948.0,583.6,418.11
2016,6,3,14,0,924.0,111.0,1.7,31.0,922.0,532.63,379.91
2016,6,3,14,15,916.5,109.5,1.8,31.0,890.0,480.3,339.42
2016,6,3,14,30,909.0,108.0,1.9,31.0,858.0,427.85,297.54
2016,6,3,14,45,898.5,106.5,2.0,31.0,820.0,374.5,253.97
2016,6,3,15,0,888.0,105.0,2.1,31.0,782.0,321.74,210.19
2016,6,3,15,15,875.5,103.0,2.15,30.5,739.5,268.98,167.0
2016,6,3,15,30,863.0,101.0,2.2,30.0,697.0,217.41,126.26
2016,6,3,15,45,846.5,98.0,2.3,30.0,649.5,156.83,82.59
2016,6,3,16,0,830.0,95.0,2.4,30.0,602.0,107.22,55.18
2016,6,3,16,15,809.0,92.0,2.45,29.5,552.0,63.32,46.87
2016,6,3,16,30,788.0,89.0,2.5,29.0,502.0,62.96,46.88
2016,6,3,16,45,759.5,85.0,2.55,28.5,450.0,61.72,46.14
2016,6,3,17,0,731.0,81.0,2.6,28.0,398.0,60.4,45.32
2016,6,3,17,15,693.5,76.0,2.35,27.0,346.0,52.91,39.36
2016,6,3,17,30,656.0,71.0,2.1,26.0,294.0,50.81,37.87
2016,6,3,17,45,601.5,65.0,1.9,25.0,243.0,47.73,35.47
2016,6,3,18,0,547.0,59.0,1.7,24.0,192.0,44.56,32.84
2016,6,3,18,15,467.5,50.5,1.5,23.0,145.5,39.06,28.05
2016,6,3,18,30,388.0,42.0,1.3,22.0,99.0,33.39,22.87
2016,6,3,18,45,265.5,30.0,1.15,21.0,62.5,24.19,14.26
2016,6,3,19,0,143.0,18.0,1.0,20.0,26.0,14.18,0.0
2016,6,3,19,15,71.5,9.0,0.95,19.5,13.0,8.19,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.65,17.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.7,18.0,6.0,5.46,0.0
2016,6,4,5,15,3.5,22.0,0.7,18.0,22.5,22.61,10.11
2016,6,4,5,30,7.0,38.0,0.7,18.0,39.0,42.52,29.28
2016,6,4,5,45,21.5,58.0,0.7,18.5,62.5,81.45,62.59
2016,6,4,6,0,36.0,78.0,0.7,19.0,86.0,114.64,90.88
2016,6,4,6,15,45.5,99.0,0.9,19.5,112.0,145.78,116.84
2016,6,4,6,30,55.0,120.0,1.1,20.0,138.0,176.89,142.17
2016,6,4,6,45,62.5,141.5,1.3,20.5,165.0,207.14,166.15
2016,6,4,7,0,70.0,163.0,1.5,21.0,192.0,237.35,189.57
2016,6,4,7,15,88.5,188.5,1.5,21.5,230.0,282.45,224.26
2016,6,4,7,30,107.0,214.0,1.5,22.0,268.0,327.84,258.24
2016,6,4,7,45,307.5,201.0,1.55,22.5,377.0,531.84,414.7
2016,6,4,8,0,508.0,188.0,1.6,23.0,486.0,730.47,556.32
2016,6,4,8,15,465.5,223.0,1.65,23.0,513.5,735.29,554.8
2016,6,4,8,30,423.0,258.0,1.7,23.0,541.0,735.65,552.22
2016,6,4,8,45,369.0,295.5,1.8,23.5,554.0,706.68,529.06
2016,6,4,9,0,315.0,333.0,1.9,24.0,567.0,692.57,516.02
2016,6,4,9,15,239.5,365.0,1.95,24.0,548.5,629.66,469.66
2016,6,4,9,30,164.0,397.0,2.0,24.0,530.0,583.22,434.36
2016,6,4,9,45,92.5,354.5,2.05,24.5,430.5,442.93,332.09
2016,6,4,10,0,21.0,312.0,2.1,25.0,331.0,309.07,231.7
2016,6,4,10,15,23.5,331.0,2.2,25.5,352.5,328.07,245.62
2016,6,4,10,30,26.0,350.0,2.3,26.0,374.0,360.24,268.41
2016,6,4,10,45,108.0,416.0,2.4,26.5,517.0,512.3,378.94
2016,6,4,11,0,190.0,482.0,2.5,27.0,660.0,644.72,470.78
2016,6,4,11,15,278.5,460.5,2.55,27.5,726.0,701.49,509.75
2016,6,4,11,30,367.0,439.0,2.6,28.0,792.0,743.56,538.67
2016,6,4,11,45,417.5,438.5,2.7,28.5,842.0,766.75,553.77
2016,6,4,12,0,468.0,438.0,2.8,29.0,892.0,786.69,566.56
2016,6,4,12,15,426.5,436.0,2.8,29.0,849.0,725.72,524.64
2016,6,4,12,30,385.0,434.0,2.8,29.0,806.0,668.63,485.34
2016,6,4,12,45,440.0,421.5,2.85,29.5,842.5,671.05,486.84
2016,6,4,13,0,495.0,409.0,2.9,30.0,879.0,670.41,485.45
2016,6,4,13,15,710.5,260.5,2.9,30.0,921.0,655.2,477.47
2016,6,4,13,30,926.0,112.0,2.9,30.0,963.0,628.11,459.41
2016,6,4,13,45,922.0,110.0,2.9,30.0,938.5,578.8,421.86
2016,6,4,14,0,918.0,108.0,2.9,30.0,914.0,528.64,382.76
2016,6,4,14,15,911.5,106.5,2.85,30.0,883.0,477.12,341.49
2016,6,4,14,30,905.0,105.0,2.8,30.0,852.0,425.37,299.02
2016,6,4,14,45,895.5,103.5,2.8,30.0,815.0,372.62,255.06
2016,6,4,15,0,886.0,102.0,2.8,30.0,778.0,320.36,210.97
2016,6,4,15,15,874.0,100.0,2.8,29.5,736.0,267.87,167.47
2016,6,4,15,30,862.0,98.0,2.8,29.0,694.0,216.52,126.43
2016,6,4,15,45,845.5,95.5,2.85,29.0,647.5,165.65,89.74
2016,6,4,16,0,829.0,93.0,2.9,29.0,601.0,107.15,54.93
2016,6,4,16,15,809.0,90.0,2.95,28.0,551.5,61.89,45.99
2016,6,4,16,30,789.0,87.0,3.0,27.0,502.0,61.47,46.05
2016,6,4,16,45,760.5,83.5,3.05,26.5,450.0,60.55,45.56
2016,6,4,17,0,732.0,80.0,3.1,26.0,398.0,59.56,45.01
2016,6,4,17,15,695.5,75.0,2.95,25.0,346.5,52.14,39.05
2016,6,4,17,30,659.0,70.0,2.8,24.0,295.0,50.01,37.52
2016,6,4,17,45,604.5,64.5,2.65,23.0,244.0,47.29,35.4
2016,6,4,18,0,550.0,59.0,2.5,22.0,193.0,44.5,33.09
2016,6,4,18,15,473.0,50.5,2.3,21.0,146.5,39.02,28.26
2016,6,4,18,30,396.0,42.0,2.1,20.0,100.0,33.34,23.05
2016,6,4,18,45,276.0,30.0,1.95,19.0,63.0,24.14,14.42
2016,6,4,19,0,156.0,18.0,1.8,18.0,26.0,14.58,0.09
2016,6,4,19,15,78.0,9.0,1.75,17.5,13.0,8.19,0.0
2016,6,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,50.5,5.5,0.7,11.5,6.5,0.0,0.0
2016,6,5,5,0,101.0,11.0,0.7,12.0,13.0,63.88,0.0
2016,6,5,5,15,239.0,23.0,0.8,12.5,46.5,198.93,136.21
2016,6,5,5,30,377.0,35.0,0.9,13.0,80.0,315.05,253.75
2016,6,5,5,45,465.5,43.0,1.0,13.5,125.5,399.93,327.77
2016,6,5,6,0,554.0,51.0,1.1,14.0,171.0,491.63,403.29
2016,6,5,6,15,610.5,57.5,1.15,14.5,221.5,563.3,458.51
2016,6,5,6,30,667.0,64.0,1.2,15.0,272.0,637.83,513.24
2016,6,5,6,45,706.5,68.5,1.25,16.0,324.5,693.44,550.69
2016,6,5,7,0,746.0,73.0,1.3,17.0,377.0,754.64,590.69
2016,6,5,7,15,774.5,76.5,1.35,17.5,429.5,804.92,622.7
2016,6,5,7,30,803.0,80.0,1.4,18.0,482.0,854.31,653.37
2016,6,5,7,45,824.0,83.5,1.45,19.0,532.5,895.47,676.55
2016,6,5,8,0,845.0,87.0,1.5,20.0,583.0,934.77,698.08
2016,6,5,8,15,861.0,89.5,1.5,20.5,631.0,955.89,708.0
2016,6,5,8,30,877.0,92.0,1.5,21.0,679.0,984.35,722.86
2016,6,5,8,45,889.5,94.0,1.55,22.0,723.0,1006.05,732.54
2016,6,5,9,0,902.0,96.0,1.6,23.0,767.0,1024.83,740.42
2016,6,5,9,15,911.5,97.5,1.65,23.5,805.5,1036.93,745.6
2016,6,5,9,30,921.0,99.0,1.7,24.0,844.0,1045.82,748.94
2016,6,5,9,45,933.0,98.0,1.75,24.5,878.5,1051.15,750.21
2016,6,5,10,0,945.0,97.0,1.8,25.0,913.0,1053.14,749.57
2016,6,5,10,15,950.0,98.0,1.85,25.5,939.5,1046.89,743.98
2016,6,5,10,30,955.0,99.0,1.9,26.0,966.0,1037.23,736.47
2016,6,5,10,45,957.0,100.5,2.0,26.5,985.5,1021.8,726.14
2016,6,5,11,0,959.0,102.0,2.1,27.0,1005.0,1003.09,713.82
2016,6,5,11,15,961.5,102.5,2.25,27.0,1017.5,980.68,701.1
2016,6,5,11,30,964.0,103.0,2.4,27.0,1030.0,955.22,686.27
2016,6,5,11,45,963.0,104.0,2.6,27.5,1034.5,924.29,666.81
2016,6,5,12,0,962.0,105.0,2.8,28.0,1039.0,890.8,645.4
2016,6,5,12,15,961.5,105.0,2.9,28.0,1036.0,854.47,622.44
2016,6,5,12,30,961.0,105.0,3.0,28.0,1033.0,815.95,597.76
2016,6,5,12,45,953.0,108.5,3.2,28.0,1021.0,772.94,570.24
2016,6,5,13,0,945.0,112.0,3.4,28.0,1009.0,728.53,539.07
2016,6,5,13,15,942.0,111.0,3.5,28.0,991.5,682.48,505.55
2016,6,5,13,30,939.0,110.0,3.6,28.0,974.0,635.09,470.14
2016,6,5,13,45,934.0,109.0,3.7,28.0,949.0,585.47,432.1
2016,6,5,14,0,929.0,108.0,3.8,28.0,924.0,535.05,392.36
2016,6,5,14,15,922.0,107.0,3.85,27.5,893.0,483.18,351.02
2016,6,5,14,30,915.0,106.0,3.9,27.0,862.0,431.1,308.26
2016,6,5,14,45,906.5,104.0,3.95,27.0,825.0,377.82,263.02
2016,6,5,15,0,898.0,102.0,4.0,27.0,788.0,324.91,217.56
2016,6,5,15,15,886.5,99.5,4.0,26.5,745.5,271.57,172.52
2016,6,5,15,30,875.0,97.0,4.0,26.0,703.0,219.33,129.95
2016,6,5,15,45,860.5,94.0,4.0,26.0,656.5,167.67,91.84
2016,6,5,16,0,846.0,91.0,4.0,26.0,610.0,117.79,63.15
2016,6,5,16,15,826.5,88.0,3.95,25.5,560.5,60.64,45.45
2016,6,5,16,30,807.0,85.0,3.9,25.0,511.0,60.16,45.34
2016,6,5,16,45,781.5,81.0,3.9,24.5,459.0,58.82,44.48
2016,6,5,17,0,756.0,77.0,3.9,24.0,407.0,57.37,43.53
2016,6,5,17,15,720.5,72.5,3.7,23.0,354.5,55.37,42.16
2016,6,5,17,30,685.0,68.0,3.5,22.0,302.0,48.62,36.64
2016,6,5,17,45,635.0,62.0,3.35,21.5,251.0,45.45,34.02
2016,6,5,18,0,585.0,56.0,3.2,21.0,200.0,42.15,31.18
2016,6,5,18,15,509.0,48.5,2.9,20.0,152.5,37.38,26.97
2016,6,5,18,30,433.0,41.0,2.6,19.0,105.0,32.48,22.43
2016,6,5,18,45,312.5,30.0,2.3,18.0,67.0,24.15,14.55
2016,6,5,19,0,192.0,19.0,2.0,17.0,29.0,15.5,1.27
2016,6,5,19,15,96.0,9.5,2.0,16.5,14.5,8.64,0.0
2016,6,5,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,4,45,49.0,5.5,1.4,10.5,7.0,0.0,0.0
2016,6,6,5,0,98.0,11.0,1.5,11.0,14.0,62.27,0.0
2016,6,6,5,15,236.5,22.5,1.55,11.5,46.5,197.03,136.47
2016,6,6,5,30,375.0,34.0,1.6,12.0,79.0,312.53,254.17
2016,6,6,5,45,463.5,42.5,1.65,12.5,124.5,397.84,329.5
2016,6,6,6,0,552.0,51.0,1.7,13.0,170.0,490.1,406.45
2016,6,6,6,15,608.5,56.5,1.65,13.5,220.5,560.29,461.01
2016,6,6,6,30,665.0,62.0,1.6,14.0,271.0,628.59,511.31
2016,6,6,6,45,705.0,66.5,1.6,15.0,323.0,689.6,553.11
2016,6,6,7,0,745.0,71.0,1.6,16.0,375.0,751.14,593.45
2016,6,6,7,15,773.0,75.0,1.55,16.5,427.0,801.59,624.97
2016,6,6,7,30,801.0,79.0,1.5,17.0,479.0,851.14,654.92
2016,6,6,7,45,822.5,81.5,1.5,18.0,529.5,891.46,677.08
2016,6,6,8,0,844.0,84.0,1.5,19.0,580.0,920.29,691.14
2016,6,6,8,15,859.5,86.5,1.55,19.5,627.5,950.78,708.22
2016,6,6,8,30,875.0,89.0,1.6,20.0,675.0,978.81,723.55
2016,6,6,8,45,887.5,91.0,1.65,21.0,718.5,1000.59,733.39
2016,6,6,9,0,900.0,93.0,1.7,22.0,762.0,1019.46,741.41
2016,6,6,9,15,909.0,95.0,1.75,22.5,800.5,1031.73,746.73
2016,6,6,9,30,918.0,97.0,1.8,23.0,839.0,1040.77,750.19
2016,6,6,9,45,924.5,98.5,1.85,24.0,872.0,1043.42,748.32
2016,6,6,10,0,931.0,100.0,1.9,25.0,905.0,1042.7,744.54
2016,6,6,10,15,936.0,101.0,1.95,25.5,931.0,1036.58,739.0
2016,6,6,10,30,941.0,102.0,2.0,26.0,957.0,1027.09,731.54
2016,6,6,10,45,709.0,257.5,2.15,26.5,909.5,957.09,686.91
2016,6,6,11,0,477.0,413.0,2.3,27.0,862.0,864.94,620.38
2016,6,6,11,15,475.5,422.0,2.4,27.0,874.5,851.56,612.5
2016,6,6,11,30,474.0,431.0,2.5,27.0,887.0,836.06,602.47
2016,6,6,11,45,713.5,268.0,2.65,27.5,958.5,871.28,632.04
2016,6,6,12,0,953.0,105.0,2.8,28.0,1030.0,884.11,641.44
2016,6,6,12,15,952.0,104.5,2.9,28.0,1027.0,847.32,617.74
2016,6,6,12,30,951.0,104.0,3.0,28.0,1024.0,808.42,592.75
2016,6,6,12,45,943.5,107.5,3.1,28.0,1012.0,766.23,565.23
2016,6,6,13,0,936.0,111.0,3.2,28.0,1000.0,722.63,534.28
2016,6,6,13,15,932.0,110.0,3.25,28.0,982.0,676.41,500.55
2016,6,6,13,30,928.0,109.0,3.3,28.0,964.0,628.96,465.08
2016,6,6,13,45,922.0,108.5,3.4,28.0,939.0,579.78,427.5
2016,6,6,14,0,916.0,108.0,3.5,28.0,914.0,529.9,388.3
2016,6,6,14,15,909.0,106.5,3.55,27.5,882.5,478.34,347.35
2016,6,6,14,30,902.0,105.0,3.6,27.0,851.0,426.61,305.0
2016,6,6,14,45,892.5,103.5,3.7,27.0,814.0,374.08,260.54
2016,6,6,15,0,883.0,102.0,3.8,27.0,777.0,322.03,215.9
2016,6,6,15,15,871.0,99.5,3.8,26.5,735.0,269.4,171.5
2016,6,6,15,30,859.0,97.0,3.8,26.0,693.0,217.91,129.53
2016,6,6,15,45,843.5,94.5,3.85,25.5,647.0,167.34,92.32
2016,6,6,16,0,828.0,92.0,3.9,25.0,601.0,109.03,56.52
2016,6,6,16,15,808.0,89.0,3.85,24.5,552.0,61.78,46.6
2016,6,6,16,30,788.0,86.0,3.8,24.0,503.0,60.64,45.94
2016,6,6,16,45,761.5,82.5,3.8,23.5,451.5,59.7,45.42
2016,6,6,17,0,735.0,79.0,3.8,23.0,400.0,58.7,44.84
2016,6,6,17,15,698.5,74.0,3.7,22.0,348.5,56.37,43.19
2016,6,6,17,30,662.0,69.0,3.6,21.0,297.0,49.17,37.27
2016,6,6,17,45,612.0,63.0,3.55,20.5,246.5,46.05,34.69
2016,6,6,18,0,562.0,57.0,3.5,20.0,196.0,42.8,31.89
2016,6,6,18,15,485.5,49.5,3.35,19.0,149.5,38.09,27.71
2016,6,6,18,30,409.0,42.0,3.2,18.0,103.0,33.24,23.21
2016,6,6,18,45,291.5,31.0,3.1,17.0,66.0,24.96,15.35
2016,6,6,19,0,174.0,20.0,3.0,16.0,29.0,16.36,2.4
2016,6,6,19,15,87.0,10.0,3.0,15.5,14.5,9.1,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,7,4,45,39.0,5.5,1.6,10.5,6.5,0.0,0.0
2016,6,7,5,0,78.0,11.0,1.6,11.0,13.0,51.59,0.0
2016,6,7,5,15,208.5,23.5,1.55,11.0,45.0,182.06,126.54
2016,6,7,5,30,339.0,36.0,1.5,11.0,77.0,292.26,238.58
2016,6,7,5,45,431.0,44.0,1.45,11.5,121.5,377.95,314.12
2016,6,7,6,0,523.0,52.0,1.4,12.0,166.0,470.71,391.56
2016,6,7,6,15,580.5,58.5,1.35,12.5,215.5,541.93,446.97
2016,6,7,6,30,638.0,65.0,1.3,13.0,265.0,616.13,501.78
2016,6,7,6,45,679.5,69.5,1.3,14.0,316.5,676.86,543.31
2016,6,7,7,0,721.0,74.0,1.3,15.0,368.0,734.32,580.7
2016,6,7,7,15,750.0,78.0,1.3,15.5,420.0,784.99,612.97
2016,6,7,7,30,779.0,82.0,1.3,16.0,472.0,834.86,643.79
2016,6,7,7,45,801.0,85.0,1.35,17.0,522.0,875.79,667.18
2016,6,7,8,0,823.0,88.0,1.4,18.0,572.0,914.97,689.0
2016,6,7,8,15,839.5,90.5,1.45,18.5,619.5,936.21,699.91
2016,6,7,8,30,856.0,93.0,1.5,19.0,667.0,964.9,715.93
2016,6,7,8,45,868.0,96.0,1.6,20.0,710.0,987.11,726.92
2016,6,7,9,0,880.0,99.0,1.7,21.0,753.0,1006.43,736.06
2016,6,7,9,15,890.0,100.5,1.85,21.5,791.5,1018.97,743.02
2016,6,7,9,30,900.0,102.0,2.0,22.0,830.0,1028.38,748.06
2016,6,7,9,45,913.0,100.5,2.2,23.0,864.5,1034.29,750.09
2016,6,7,10,0,926.0,99.0,2.4,24.0,899.0,1036.93,750.01
2016,6,7,10,15,931.5,100.0,2.5,24.5,925.5,1031.42,745.15
2016,6,7,10,30,937.0,101.0,2.6,25.0,952.0,1022.56,738.31
2016,6,7,10,45,939.5,102.5,2.75,25.5,971.5,1007.96,728.37
2016,6,7,11,0,942.0,104.0,2.9,26.0,991.0,990.13,716.38
2016,6,7,11,15,944.5,104.5,3.0,26.0,1004.0,968.19,702.72
2016,6,7,11,30,947.0,105.0,3.1,26.0,1017.0,943.23,687.06
2016,6,7,11,45,947.5,105.5,3.25,26.5,1022.0,913.7,667.33
2016,6,7,12,0,948.0,106.0,3.4,27.0,1027.0,881.57,645.78
2016,6,7,12,15,948.0,106.0,3.5,27.0,1024.5,846.21,622.89
2016,6,7,12,30,948.0,106.0,3.6,27.0,1022.0,808.66,598.31
2016,6,7,12,45,941.5,109.0,3.7,27.0,1010.5,766.9,570.6
2016,6,7,13,0,935.0,112.0,3.8,27.0,999.0,723.66,539.44
2016,6,7,13,15,931.5,111.0,3.85,26.5,982.0,677.84,506.56
2016,6,7,13,30,928.0,110.0,3.9,26.0,965.0,630.73,471.77
2016,6,7,13,45,922.0,110.0,3.95,26.0,940.5,581.96,433.8
2016,6,7,14,0,916.0,110.0,4.0,26.0,916.0,532.49,394.27
2016,6,7,14,15,909.5,108.5,4.05,25.5,885.0,481.16,353.0
2016,6,7,14,30,903.0,107.0,4.1,25.0,854.0,429.61,310.31
2016,6,7,14,45,892.0,106.0,4.15,25.0,817.0,376.9,265.23
2016,6,7,15,0,881.0,105.0,4.2,25.0,780.0,324.82,220.15
2016,6,7,15,15,869.5,103.0,4.2,24.5,738.5,272.74,175.74
2016,6,7,15,30,858.0,101.0,4.2,24.0,697.0,221.73,133.7
2016,6,7,15,45,841.0,99.0,4.2,24.0,650.5,162.13,88.78
2016,6,7,16,0,824.0,97.0,4.2,24.0,604.0,113.49,60.03
2016,6,7,16,15,570.5,154.5,4.15,23.5,492.0,97.2,76.56
2016,6,7,16,30,317.0,212.0,4.1,23.0,380.0,143.3,115.61
2016,6,7,16,45,328.5,186.5,4.1,22.5,345.5,129.36,104.51
2016,6,7,17,0,340.0,161.0,4.1,22.0,311.0,114.61,92.64
2016,6,7,17,15,318.0,145.0,4.0,21.0,271.0,104.92,85.08
2016,6,7,17,30,296.0,129.0,3.9,20.0,231.0,94.81,76.97
2016,6,7,17,45,273.0,109.5,3.8,19.5,192.0,81.96,66.11
2016,6,7,18,0,250.0,90.0,3.7,19.0,153.0,68.61,54.57
2016,6,7,18,15,320.0,67.5,3.55,18.0,128.5,50.81,38.96
2016,6,7,18,30,390.0,45.0,3.4,17.0,104.0,35.81,25.56
2016,6,7,18,45,268.5,33.0,3.25,16.0,67.0,26.7,16.94
2016,6,7,19,0,147.0,21.0,3.1,15.0,30.0,16.53,3.14
2016,6,7,19,15,73.5,10.5,3.0,14.5,15.0,9.55,0.0
2016,6,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,45,46.0,6.0,2.25,10.0,7.5,0.0,0.0
2016,6,8,5,0,92.0,12.0,2.3,10.0,15.0,59.95,0.0
2016,6,8,5,15,230.5,24.0,2.35,10.5,48.0,195.4,136.93
2016,6,8,5,30,369.0,36.0,2.4,11.0,81.0,310.9,254.78
2016,6,8,5,45,462.0,44.0,2.45,11.5,126.5,398.55,332.97
2016,6,8,6,0,555.0,52.0,2.5,12.0,172.0,493.31,413.12
2016,6,8,6,15,611.5,58.0,2.5,12.5,222.5,564.35,469.58
2016,6,8,6,30,668.0,64.0,2.5,13.0,273.0,638.23,525.54
2016,6,8,6,45,614.5,83.5,2.55,13.5,302.5,641.92,525.99
2016,6,8,7,0,561.0,103.0,2.6,14.0,332.0,639.06,521.45
2016,6,8,7,15,485.0,140.5,2.6,14.5,357.0,624.72,507.43
2016,6,8,7,30,409.0,178.0,2.6,15.0,382.0,611.28,492.46
2016,6,8,7,45,430.0,193.5,2.65,15.5,428.0,656.25,523.94
2016,6,8,8,0,451.0,209.0,2.7,16.0,474.0,700.35,553.76
2016,6,8,8,15,469.0,220.5,2.75,16.5,516.0,735.84,576.91
2016,6,8,8,30,487.0,232.0,2.8,17.0,558.0,769.92,598.79
2016,6,8,8,45,490.0,250.0,2.9,18.0,596.0,794.61,612.45
2016,6,8,9,0,493.0,268.0,3.0,19.0,634.0,816.98,624.42
2016,6,8,9,15,709.5,182.0,3.05,19.0,739.5,946.14,715.89
2016,6,8,9,30,926.0,96.0,3.1,19.0,845.0,1048.08,782.19
2016,6,8,9,45,735.0,211.5,3.2,19.5,821.0,993.2,742.81
2016,6,8,10,0,544.0,327.0,3.3,20.0,797.0,907.16,679.22
2016,6,8,10,15,550.0,338.5,3.35,20.5,826.5,912.97,681.8
2016,6,8,10,30,556.0,350.0,3.4,21.0,856.0,916.03,681.83
2016,6,8,10,45,751.0,230.0,3.5,21.5,928.5,971.2,722.39
2016,6,8,11,0,946.0,110.0,3.6,22.0,1001.0,1000.18,740.0
2016,6,8,11,15,948.0,110.5,3.7,22.0,1013.5,977.6,724.97
2016,6,8,11,30,950.0,111.0,3.8,22.0,1026.0,952.02,708.32
2016,6,8,11,45,949.0,112.5,3.9,22.0,1030.5,921.91,688.55
2016,6,8,12,0,948.0,114.0,4.0,22.0,1035.0,889.27,666.96
2016,6,8,12,15,948.0,113.5,4.1,22.0,1032.5,853.38,642.98
2016,6,8,12,30,948.0,113.0,4.2,22.0,1030.0,815.32,617.3
2016,6,8,12,45,628.0,287.5,4.3,22.0,892.5,695.09,527.02
2016,6,8,13,0,308.0,462.0,4.4,22.0,755.0,593.09,447.46
2016,6,8,13,15,600.5,300.5,4.45,22.0,858.5,620.71,472.03
2016,6,8,13,30,893.0,139.0,4.5,22.0,962.0,633.58,482.69
2016,6,8,13,45,888.0,137.0,4.6,22.0,937.5,585.21,444.32
2016,6,8,14,0,883.0,135.0,4.7,22.0,913.0,536.13,404.61
2016,6,8,14,15,695.5,226.0,4.75,22.0,825.5,468.34,350.78
2016,6,8,14,30,508.0,317.0,4.8,22.0,738.0,425.02,316.57
2016,6,8,14,45,515.5,295.0,4.85,22.0,706.0,380.28,279.56
2016,6,8,15,0,523.0,273.0,4.9,22.0,674.0,335.1,241.65
2016,6,8,15,15,399.5,293.0,4.85,21.5,590.0,297.63,214.72
2016,6,8,15,30,276.0,313.0,4.8,21.0,506.0,262.51,191.73
2016,6,8,15,45,530.5,214.5,4.8,20.5,553.0,200.86,133.76
2016,6,8,16,0,785.0,116.0,4.8,20.0,600.0,125.64,71.71
2016,6,8,16,15,762.5,112.0,4.7,19.5,550.5,79.86,63.04
2016,6,8,16,30,740.0,108.0,4.6,19.0,501.0,68.65,53.79
2016,6,8,16,45,666.5,107.0,4.6,18.5,434.0,69.93,55.22
2016,6,8,17,0,593.0,106.0,4.6,18.0,367.0,71.45,56.87
2016,6,8,17,15,532.5,107.0,4.5,17.5,319.5,74.93,60.23
2016,6,8,17,30,472.0,108.0,4.4,17.0,272.0,76.87,62.24
2016,6,8,17,45,437.0,94.0,4.3,16.5,226.0,68.27,54.9
2016,6,8,18,0,402.0,80.0,4.2,16.0,180.0,59.25,47.0
2016,6,8,18,15,339.5,66.0,4.0,15.5,137.5,49.71,38.42
2016,6,8,18,30,277.0,52.0,3.8,15.0,95.0,39.81,29.3
2016,6,8,18,45,189.0,37.0,3.6,14.5,61.5,28.71,18.81
2016,6,8,19,0,101.0,22.0,3.4,14.0,28.0,17.26,4.13
2016,6,8,19,15,50.5,11.0,3.3,13.5,14.0,10.01,0.0
2016,6,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,38.5,6.0,2.8,9.5,7.0,0.0,0.0
2016,6,9,5,0,77.0,12.0,2.9,10.0,14.0,51.94,0.0
2016,6,9,5,15,209.0,25.0,2.95,10.0,46.5,183.95,129.25
2016,6,9,5,30,341.0,38.0,3.0,10.0,79.0,295.38,243.45
2016,6,9,5,45,433.5,46.5,3.05,10.5,124.0,382.45,321.76
2016,6,9,6,0,526.0,55.0,3.1,11.0,169.0,476.46,402.45
2016,6,9,6,15,583.5,61.5,3.05,11.0,218.5,547.92,460.98
2016,6,9,6,30,641.0,68.0,3.0,11.0,268.0,622.28,519.15
2016,6,9,6,45,343.5,113.0,3.0,11.5,222.5,448.55,376.49
2016,6,9,7,0,46.0,158.0,3.0,12.0,177.0,210.02,173.05
2016,6,9,7,15,36.0,172.0,2.9,12.5,188.0,214.65,176.08
2016,6,9,7,30,26.0,186.0,2.8,13.0,199.0,203.75,165.73
2016,6,9,7,45,208.5,206.0,2.75,14.0,327.5,445.26,363.19
2016,6,9,8,0,391.0,226.0,2.7,15.0,456.0,644.07,514.52
2016,6,9,8,15,264.5,268.5,2.65,15.5,430.0,574.21,454.53
2016,6,9,8,30,138.0,311.0,2.6,16.0,404.0,479.35,377.41
2016,6,9,8,45,249.0,315.5,2.55,16.5,496.0,610.14,476.4
2016,6,9,9,0,360.0,320.0,2.5,17.0,588.0,723.33,557.66
2016,6,9,9,15,640.5,207.5,2.45,17.5,714.0,904.48,687.59
2016,6,9,9,30,921.0,95.0,2.4,18.0,840.0,1042.09,774.66
2016,6,9,9,45,928.5,96.0,2.4,19.0,873.0,1045.37,771.1
2016,6,9,10,0,936.0,97.0,2.4,20.0,906.0,1045.3,766.98
2016,6,9,10,15,941.0,98.0,2.4,20.5,932.5,1039.34,760.71
2016,6,9,10,30,946.0,99.0,2.4,21.0,959.0,1030.01,752.49
2016,6,9,10,45,950.5,99.0,2.45,21.5,979.0,1015.83,741.85
2016,6,9,11,0,955.0,99.0,2.5,22.0,999.0,998.37,729.23
2016,6,9,11,15,957.0,99.5,2.55,22.0,1011.5,975.89,714.83
2016,6,9,11,30,959.0,100.0,2.6,22.0,1024.0,950.39,698.48
2016,6,9,11,45,959.5,100.0,2.7,22.5,1029.0,920.26,678.14
2016,6,9,12,0,960.0,100.0,2.8,23.0,1034.0,887.53,655.99
2016,6,9,12,15,959.5,100.0,2.9,23.0,1031.0,851.57,632.78
2016,6,9,12,30,959.0,100.0,3.0,23.0,1028.0,813.42,607.83
2016,6,9,12,45,956.5,100.5,3.2,23.5,1018.0,772.2,579.85
2016,6,9,13,0,954.0,101.0,3.4,24.0,1008.0,729.22,548.54
2016,6,9,13,15,950.5,100.0,3.55,23.5,990.5,682.79,515.4
2016,6,9,13,30,947.0,99.0,3.7,23.0,973.0,635.03,480.16
2016,6,9,13,45,940.5,99.0,3.85,23.0,948.0,585.31,441.37
2016,6,9,14,0,934.0,99.0,4.0,23.0,923.0,534.89,400.89
2016,6,9,14,15,927.5,98.0,4.1,22.5,892.0,483.23,358.9
2016,6,9,14,30,921.0,97.0,4.2,22.0,861.0,431.31,315.38
2016,6,9,14,45,911.5,95.5,4.3,22.0,824.0,377.95,269.18
2016,6,9,15,0,902.0,94.0,4.4,22.0,787.0,325.07,222.79
2016,6,9,15,15,705.5,166.0,4.45,21.5,690.0,268.22,180.68
2016,6,9,15,30,509.0,238.0,4.5,21.0,593.0,245.49,168.66
2016,6,9,15,45,518.0,216.0,4.55,20.5,556.5,201.13,134.39
2016,6,9,16,0,527.0,194.0,4.6,20.0,520.0,156.53,104.48
2016,6,9,16,15,476.5,191.5,4.55,19.5,468.0,123.03,99.66
2016,6,9,16,30,426.0,189.0,4.5,19.0,416.0,121.1,98.6
2016,6,9,16,45,542.0,139.0,4.5,18.5,398.0,92.56,74.69
2016,6,9,17,0,658.0,89.0,4.5,18.0,380.0,59.58,46.53
2016,6,9,17,15,612.0,88.0,4.4,17.0,332.0,60.8,47.98
2016,6,9,17,30,566.0,87.0,4.3,16.0,284.0,62.25,49.61
2016,6,9,17,45,529.0,76.5,4.25,15.5,237.0,56.19,44.43
2016,6,9,18,0,492.0,66.0,4.2,15.0,190.0,49.76,38.77
2016,6,9,18,15,430.0,56.0,4.0,14.5,146.5,43.29,32.9
2016,6,9,18,30,368.0,46.0,3.8,14.0,103.0,36.52,26.56
2016,6,9,18,45,270.5,33.5,3.65,13.5,67.0,27.04,17.52
2016,6,9,19,0,173.0,21.0,3.5,13.0,31.0,17.14,4.57
2016,6,9,19,15,86.5,10.5,3.35,12.5,15.5,9.55,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,2.05,9.5,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,2.1,10.0,10.0,9.1,0.0
2016,6,10,5,15,60.5,25.5,2.2,10.0,33.0,83.87,56.08
2016,6,10,5,30,121.0,41.0,2.3,10.0,56.0,146.07,118.61
2016,6,10,5,45,150.0,60.0,2.4,10.5,87.0,193.85,162.07
2016,6,10,6,0,179.0,79.0,2.5,11.0,118.0,242.72,205.17
2016,6,10,6,15,196.0,99.5,2.55,11.5,152.5,286.19,242.13
2016,6,10,6,30,213.0,120.0,2.6,12.0,187.0,329.92,278.01
2016,6,10,6,45,226.5,140.5,2.7,12.5,223.0,371.01,310.58
2016,6,10,7,0,240.0,161.0,2.8,13.0,259.0,411.99,342.15
2016,6,10,7,15,392.0,150.5,2.85,13.5,336.0,554.6,455.91
2016,6,10,7,30,544.0,140.0,2.9,14.0,413.0,688.0,556.75
2016,6,10,7,45,568.5,150.0,2.95,14.5,461.0,742.01,593.19
2016,6,10,8,0,593.0,160.0,3.0,15.0,509.0,786.82,622.75
2016,6,10,8,15,609.0,172.5,2.95,15.5,556.5,824.66,646.28
2016,6,10,8,30,625.0,185.0,2.9,16.0,604.0,860.45,667.99
2016,6,10,8,45,767.0,136.0,2.9,17.0,683.5,943.53,721.14
2016,6,10,9,0,909.0,87.0,2.9,18.0,763.0,1021.83,768.92
2016,6,10,9,15,917.5,89.0,2.85,18.5,801.5,1033.94,772.68
2016,6,10,9,30,926.0,91.0,2.8,19.0,840.0,1042.79,775.02
2016,6,10,9,45,937.0,89.5,2.75,19.5,873.5,1046.95,774.42
2016,6,10,10,0,948.0,88.0,2.7,20.0,907.0,1047.79,771.83
2016,6,10,10,15,952.5,89.0,2.65,20.0,933.5,1041.48,766.23
2016,6,10,10,30,957.0,90.0,2.6,20.0,960.0,1031.78,758.64
2016,6,10,10,45,958.5,92.0,2.6,20.5,979.0,1016.83,746.88
2016,6,10,11,0,960.0,94.0,2.6,21.0,998.0,998.59,733.16
2016,6,10,11,15,962.0,94.0,2.65,21.0,1010.5,975.69,718.38
2016,6,10,11,30,964.0,94.0,2.7,21.0,1023.0,949.77,701.64
2016,6,10,11,45,962.5,96.0,2.8,21.5,1027.5,919.8,681.24
2016,6,10,12,0,961.0,98.0,2.9,22.0,1032.0,887.24,659.05
2016,6,10,12,15,960.5,97.5,2.95,21.5,1029.5,850.9,636.31
2016,6,10,12,30,960.0,97.0,3.0,21.0,1027.0,812.38,611.81
2016,6,10,12,45,943.0,107.0,3.1,21.0,1012.5,768.76,582.56
2016,6,10,13,0,926.0,117.0,3.2,21.0,998.0,724.19,550.12
2016,6,10,13,15,922.5,116.5,3.25,21.0,981.0,679.23,516.43
2016,6,10,13,30,919.0,116.0,3.3,21.0,964.0,632.99,480.94
2016,6,10,13,45,693.0,240.0,3.4,21.0,870.0,557.47,421.88
2016,6,10,14,0,467.0,364.0,3.5,21.0,776.0,503.83,379.64
2016,6,10,14,15,679.5,238.5,3.55,20.5,815.0,472.4,354.21
2016,6,10,14,30,892.0,113.0,3.6,20.0,854.0,433.02,318.9
2016,6,10,14,45,881.5,111.5,3.7,20.0,817.0,380.69,273.55
2016,6,10,15,0,871.0,110.0,3.8,20.0,780.0,328.94,228.11
2016,6,10,15,15,584.5,209.5,3.8,19.5,648.5,272.76,189.83
2016,6,10,15,30,298.0,309.0,3.8,19.0,517.0,264.85,193.71
2016,6,10,15,45,556.0,205.0,3.85,18.5,561.0,199.37,132.16
2016,6,10,16,0,814.0,101.0,3.9,18.0,605.0,119.09,65.24
2016,6,10,16,15,671.5,129.5,3.9,17.5,522.5,84.21,67.25
2016,6,10,16,30,529.0,158.0,3.9,17.0,440.0,102.23,83.18
2016,6,10,16,45,569.0,130.0,3.9,16.5,406.0,85.57,69.22
2016,6,10,17,0,609.0,102.0,3.9,16.0,372.0,68.48,54.7
2016,6,10,17,15,557.5,101.5,3.85,15.5,324.5,70.62,56.92
2016,6,10,17,30,506.0,101.0,3.8,15.0,277.0,72.08,58.5
2016,6,10,17,45,470.0,88.0,3.8,14.5,231.0,64.06,51.6
2016,6,10,18,0,434.0,75.0,3.8,14.0,185.0,55.65,44.19
2016,6,10,18,15,375.0,62.5,3.7,13.5,142.0,47.15,36.48
2016,6,10,18,30,316.0,50.0,3.6,13.0,99.0,38.33,28.28
2016,6,10,18,45,223.5,36.0,3.5,12.5,64.5,27.95,18.43
2016,6,10,19,0,131.0,22.0,3.4,12.0,30.0,17.27,5.11
2016,6,10,19,15,65.5,11.0,3.3,11.5,15.0,10.01,0.0
2016,6,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,6.0,0.75,8.5,7.0,0.0,0.0
2016,6,11,5,0,58.0,12.0,0.8,9.0,14.0,41.78,0.0
2016,6,11,5,15,184.5,26.0,0.75,9.5,46.0,169.48,118.56
2016,6,11,5,30,311.0,40.0,0.7,10.0,78.0,278.24,226.62
2016,6,11,5,45,400.5,50.0,0.7,10.5,122.0,364.05,301.28
2016,6,11,6,0,490.0,60.0,0.7,11.0,166.0,456.61,377.69
2016,6,11,6,15,550.0,67.5,0.65,11.5,216.0,530.12,434.5
2016,6,11,6,30,610.0,75.0,0.6,12.0,266.0,606.66,489.98
2016,6,11,6,45,652.0,80.5,0.55,13.0,318.0,668.41,530.73
2016,6,11,7,0,694.0,86.0,0.5,14.0,370.0,731.0,570.1
2016,6,11,7,15,724.5,90.5,0.7,14.5,421.5,782.57,605.29
2016,6,11,7,30,755.0,95.0,0.9,15.0,473.0,828.55,636.12
2016,6,11,7,45,779.5,98.5,1.1,16.0,523.5,872.03,663.59
2016,6,11,8,0,804.0,102.0,1.3,17.0,574.0,913.87,689.45
2016,6,11,8,15,821.5,105.0,1.5,17.5,621.5,946.38,710.05
2016,6,11,8,30,839.0,108.0,1.7,18.0,669.0,976.49,729.0
2016,6,11,8,45,854.0,109.5,1.9,19.0,713.0,999.71,741.9
2016,6,11,9,0,869.0,111.0,2.1,20.0,757.0,1009.34,745.9
2016,6,11,9,15,878.5,113.0,2.2,20.5,795.5,1021.83,752.13
2016,6,11,9,30,888.0,115.0,2.3,21.0,834.0,1031.2,756.39
2016,6,11,9,45,896.5,116.5,2.4,22.0,867.0,1035.79,756.24
2016,6,11,10,0,905.0,118.0,2.5,23.0,900.0,1037.1,754.11
2016,6,11,10,15,910.0,119.0,2.5,23.0,926.0,1031.09,749.29
2016,6,11,10,30,915.0,120.0,2.5,23.0,952.0,1021.79,742.57
2016,6,11,10,45,917.0,122.0,2.5,23.0,971.0,1007.31,732.67
2016,6,11,11,0,919.0,124.0,2.5,23.0,990.0,989.66,720.86
2016,6,11,11,15,921.0,124.5,2.5,23.0,1002.0,967.53,706.23
2016,6,11,11,30,923.0,125.0,2.5,23.0,1014.0,942.48,689.78
2016,6,11,11,45,921.0,126.5,2.55,23.0,1018.0,912.11,670.27
2016,6,11,12,0,919.0,128.0,2.6,23.0,1022.0,879.36,649.1
2016,6,11,12,15,681.5,285.0,2.6,23.0,947.5,800.28,592.62
2016,6,11,12,30,444.0,442.0,2.6,23.0,873.0,721.03,532.4
2016,6,11,12,45,445.5,434.5,2.65,23.0,862.5,688.8,510.47
2016,6,11,13,0,447.0,427.0,2.7,23.0,852.0,656.07,487.46
2016,6,11,13,15,461.0,412.0,2.75,22.5,843.5,625.1,466.35
2016,6,11,13,30,475.0,397.0,2.8,22.0,835.0,592.81,443.64
2016,6,11,13,45,416.0,398.0,2.85,22.0,774.5,531.75,398.49
2016,6,11,14,0,357.0,399.0,2.9,22.0,714.0,483.22,362.07
2016,6,11,14,15,321.0,396.0,2.95,22.0,672.0,440.85,329.94
2016,6,11,14,30,285.0,393.0,3.0,22.0,630.0,401.89,300.17
2016,6,11,14,45,403.5,333.5,3.15,22.0,653.0,371.64,273.94
2016,6,11,15,0,522.0,274.0,3.3,22.0,676.0,337.69,242.64
2016,6,11,15,15,532.0,251.0,3.4,21.5,641.5,292.17,205.0
2016,6,11,15,30,542.0,228.0,3.5,21.0,607.0,246.12,167.41
2016,6,11,15,45,539.0,210.0,3.6,21.0,565.5,201.3,133.03
2016,6,11,16,0,536.0,192.0,3.7,21.0,524.0,157.41,103.91
2016,6,11,16,15,477.0,192.0,3.7,20.5,469.5,124.77,100.64
2016,6,11,16,30,418.0,192.0,3.7,20.0,415.0,122.79,99.57
2016,6,11,16,45,331.0,185.0,3.7,19.5,351.0,128.36,104.86
2016,6,11,17,0,244.0,178.0,3.7,19.0,287.0,124.29,101.97
2016,6,11,17,15,229.0,158.0,3.65,18.5,250.0,112.46,92.37
2016,6,11,17,30,214.0,138.0,3.6,18.0,213.0,100.09,82.12
2016,6,11,17,45,365.5,102.0,3.55,17.5,205.0,73.54,59.27
2016,6,11,18,0,517.0,66.0,3.5,17.0,197.0,49.75,38.45
2016,6,11,18,15,443.5,56.5,3.4,16.5,151.5,43.65,32.97
2016,6,11,18,30,370.0,47.0,3.3,16.0,106.0,37.31,27.05
2016,6,11,18,45,258.5,35.0,3.25,15.5,69.0,27.23,17.59
2016,6,11,19,0,147.0,23.0,3.2,15.0,32.0,18.08,5.85
2016,6,11,19,15,73.5,11.5,3.2,14.5,16.0,10.46,0.0
2016,6,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.5,2.15,10.5,6.5,0.0,0.0
2016,6,12,5,0,0.0,13.0,2.3,11.0,13.0,11.82,0.0
2016,6,12,5,15,146.0,26.5,2.4,11.5,44.0,148.03,102.43
2016,6,12,5,30,292.0,40.0,2.5,12.0,75.0,265.3,216.69
2016,6,12,5,45,382.0,50.0,2.65,12.5,119.0,351.54,293.36
2016,6,12,6,0,472.0,60.0,2.8,13.0,163.0,443.65,372.02
2016,6,12,6,15,532.0,68.0,2.8,13.5,212.0,517.05,431.79
2016,6,12,6,30,592.0,76.0,2.8,14.0,261.0,593.56,490.65
2016,6,12,6,45,476.0,109.5,2.85,14.5,275.5,552.6,456.29
2016,6,12,7,0,360.0,143.0,2.9,15.0,290.0,508.64,417.73
2016,6,12,7,15,553.0,118.5,2.8,15.5,379.0,665.52,538.62
2016,6,12,7,30,746.0,94.0,2.7,16.0,468.0,819.0,646.78
2016,6,12,7,45,773.5,96.5,2.65,16.5,518.5,863.87,673.55
2016,6,12,8,0,801.0,99.0,2.6,17.0,569.0,907.26,699.59
2016,6,12,8,15,818.0,102.0,2.55,17.5,616.0,939.27,717.31
2016,6,12,8,30,835.0,105.0,2.5,18.0,663.0,968.9,733.26
2016,6,12,8,45,851.0,106.0,2.45,18.5,707.0,981.93,737.95
2016,6,12,9,0,867.0,107.0,2.4,19.0,751.0,1002.85,748.08
2016,6,12,9,15,877.5,108.5,2.4,19.5,790.0,1015.9,753.48
2016,6,12,9,30,888.0,110.0,2.4,20.0,829.0,1025.87,757.02
2016,6,12,9,45,905.0,106.5,2.45,20.5,864.0,1033.77,759.92
2016,6,12,10,0,922.0,103.0,2.5,21.0,899.0,1038.47,760.87
2016,6,12,10,15,927.5,104.0,2.6,21.5,926.0,1033.16,756.03
2016,6,12,10,30,933.0,105.0,2.7,22.0,953.0,1024.51,749.21
2016,6,12,10,45,938.0,105.0,2.8,22.5,973.5,1011.04,739.38
2016,6,12,11,0,943.0,105.0,2.9,23.0,994.0,994.32,727.53
2016,6,12,11,15,945.0,105.5,3.0,23.0,1006.5,972.13,713.54
2016,6,12,11,30,947.0,106.0,3.1,23.0,1019.0,946.95,697.57
2016,6,12,11,45,948.0,106.0,3.25,23.5,1024.0,917.61,677.77
2016,6,12,12,0,949.0,106.0,3.4,24.0,1029.0,885.67,656.12
2016,6,12,12,15,948.5,106.0,3.5,24.0,1027.0,850.12,632.85
2016,6,12,12,30,948.0,106.0,3.6,24.0,1025.0,812.41,607.9
2016,6,12,12,45,937.0,111.5,3.7,24.0,1012.5,769.7,579.22
2016,6,12,13,0,926.0,117.0,3.8,24.0,1000.0,725.79,547.33
2016,6,12,13,15,922.5,116.5,3.9,24.0,982.5,680.9,513.96
2016,6,12,13,30,919.0,116.0,4.0,24.0,965.0,634.74,478.78
2016,6,12,13,45,913.0,115.5,4.15,24.0,940.5,586.12,440.94
2016,6,12,14,0,907.0,115.0,4.3,24.0,916.0,536.81,401.49
2016,6,12,14,15,900.0,113.5,4.35,23.5,885.5,485.82,360.23
2016,6,12,14,30,893.0,112.0,4.4,23.0,855.0,434.65,317.63
2016,6,12,14,45,884.5,110.0,4.5,23.0,818.5,382.63,272.84
2016,6,12,15,0,876.0,108.0,4.6,23.0,782.0,330.97,227.73
2016,6,12,15,15,864.0,105.5,4.6,22.5,740.5,278.73,182.73
2016,6,12,15,30,852.0,103.0,4.6,22.0,699.0,227.61,139.98
2016,6,12,15,45,838.0,100.0,4.6,22.0,653.5,168.07,93.92
2016,6,12,16,0,824.0,97.0,4.6,22.0,608.0,119.07,63.28
2016,6,12,16,15,804.5,93.5,4.55,21.5,559.0,71.6,55.51
2016,6,12,16,30,785.0,90.0,4.5,21.0,510.0,63.18,48.66
2016,6,12,16,45,761.0,85.5,4.45,20.5,459.5,61.64,47.64
2016,6,12,17,0,737.0,81.0,4.4,20.0,409.0,59.97,46.48
2016,6,12,17,15,702.0,76.5,4.25,19.5,357.5,52.89,40.6
2016,6,12,17,30,667.0,72.0,4.1,19.0,306.0,51.17,39.32
2016,6,12,17,45,620.0,65.5,3.95,18.5,256.0,47.76,36.49
2016,6,12,18,0,573.0,59.0,3.8,18.0,206.0,44.18,33.4
