Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,14,45,950.0,87.0,4.6,25.5,853.5,395.88,279.9
2016,6,22,15,0,942.0,86.0,4.6,25.0,817.0,341.97,233.45
2016,6,22,15,15,932.0,84.0,4.55,24.5,775.5,287.3,186.3
2016,6,22,15,30,922.0,82.0,4.5,24.0,734.0,233.51,140.99
2016,6,22,15,45,909.0,80.5,4.5,24.0,687.5,180.75,99.71
2016,6,22,16,0,896.0,79.0,4.5,24.0,641.0,129.56,66.56
2016,6,22,16,15,879.0,76.5,4.45,23.5,591.5,79.3,46.6
2016,6,22,16,30,862.0,74.0,4.4,23.0,542.0,61.9,47.14
2016,6,22,16,45,839.5,71.0,4.35,22.5,490.0,60.06,45.86
2016,6,22,17,0,817.0,68.0,4.3,22.0,438.0,50.56,37.99
2016,6,22,17,15,786.0,64.5,4.2,21.0,385.0,49.03,36.99
2016,6,22,17,30,755.0,61.0,4.1,20.0,332.0,47.45,35.89
2016,6,22,17,45,711.0,56.5,4.0,19.5,280.0,44.92,33.84
2016,6,22,18,0,667.0,52.0,3.9,19.0,228.0,42.33,31.65
2016,6,22,18,15,600.5,46.0,3.75,18.0,178.5,38.27,28.08
2016,6,22,18,30,534.0,40.0,3.6,17.0,129.0,31.28,21.76
2016,6,22,18,45,423.5,31.5,3.45,16.0,87.5,25.11,15.94
2016,6,22,19,0,313.0,23.0,3.3,15.0,46.0,18.76,8.24
2016,6,22,19,15,156.5,11.5,3.25,14.5,23.0,10.46,0.0
2016,6,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,23,4,45,77.0,5.5,2.3,8.5,7.0,0.0,0.0
2016,6,23,5,0,154.0,11.0,2.5,9.0,14.0,90.92,0.0
2016,6,23,5,15,302.5,20.5,2.55,9.5,48.0,227.93,149.14
2016,6,23,5,30,451.0,30.0,2.6,10.0,82.0,344.01,281.61
2016,6,23,5,45,538.5,36.0,2.65,11.0,128.5,429.34,358.67
2016,6,23,6,0,626.0,42.0,2.7,12.0,175.0,520.77,434.97
2016,6,23,6,15,678.0,46.5,2.8,12.5,225.5,589.53,490.09
2016,6,23,6,30,730.0,51.0,2.9,13.0,276.0,660.62,544.41
2016,6,23,6,45,768.0,54.0,3.05,14.0,329.0,720.09,586.77
2016,6,23,7,0,806.0,57.0,3.2,15.0,382.0,771.7,621.69
2016,6,23,7,15,831.0,60.0,3.3,15.5,434.5,820.04,654.08
2016,6,23,7,30,856.0,63.0,3.4,16.0,487.0,867.43,685.02
2016,6,23,7,45,875.5,65.0,3.5,17.0,538.0,907.04,708.52
2016,6,23,8,0,895.0,67.0,3.6,18.0,589.0,944.8,730.32
2016,6,23,8,15,909.5,69.0,3.7,19.0,637.0,975.56,746.94
2016,6,23,8,30,924.0,71.0,3.8,20.0,685.0,1003.75,761.68
2016,6,23,8,45,935.0,72.5,3.9,21.0,729.5,1025.05,771.65
2016,6,23,9,0,946.0,74.0,4.0,22.0,774.0,1043.32,779.63
2016,6,23,9,15,955.0,75.5,4.05,22.5,813.5,1056.39,785.38
2016,6,23,9,30,964.0,77.0,4.1,23.0,853.0,1066.14,789.07
2016,6,23,9,45,967.5,80.0,4.2,24.0,886.0,1068.61,786.91
2016,6,23,10,0,971.0,83.0,4.3,25.0,919.0,1067.55,782.62
2016,6,23,10,15,976.0,84.0,4.35,25.5,946.5,1062.27,776.96
2016,6,23,10,30,981.0,85.0,4.4,26.0,974.0,1053.51,769.2
2016,6,23,10,45,983.5,86.0,4.5,26.5,995.0,1038.87,758.05
2016,6,23,11,0,986.0,87.0,4.6,27.0,1016.0,1020.87,744.84
2016,6,23,11,15,988.0,87.5,4.65,27.0,1029.0,998.63,730.31
2016,6,23,11,30,990.0,88.0,4.7,27.0,1042.0,973.25,713.73
2016,6,23,11,45,990.5,88.5,4.8,27.5,1047.5,943.57,693.21
2016,6,23,12,0,991.0,89.0,4.9,28.0,1053.0,911.13,670.82
2016,6,23,12,15,990.0,89.0,4.95,28.0,1051.0,874.47,646.51
2016,6,23,12,30,989.0,89.0,5.0,28.0,1049.0,835.52,620.49
2016,6,23,12,45,985.5,89.5,5.1,28.0,1038.5,793.07,592.08
2016,6,23,13,0,982.0,90.0,5.2,28.0,1028.0,748.82,561.25
2016,6,23,13,15,978.5,89.5,5.25,27.5,1010.5,702.13,527.54
2016,6,23,13,30,975.0,89.0,5.3,27.0,993.0,654.01,491.81
2016,6,23,13,45,970.0,88.0,5.4,27.0,968.5,603.43,452.42
2016,6,23,14,0,965.0,87.0,5.5,27.0,944.0,551.95,411.25
2016,6,23,14,15,959.0,86.0,5.55,26.5,913.5,499.34,368.72
2016,6,23,14,30,953.0,85.0,5.6,26.0,883.0,446.33,324.6
2016,6,23,14,45,945.0,83.5,5.65,26.0,846.0,392.09,277.87
2016,6,23,15,0,937.0,82.0,5.7,26.0,809.0,338.1,230.68
2016,6,23,15,15,926.5,80.0,5.7,25.5,767.5,283.6,183.59
2016,6,23,15,30,916.0,78.0,5.7,25.0,726.0,230.05,138.39
2016,6,23,15,45,904.5,75.5,5.7,24.5,680.0,177.14,97.03
2016,6,23,16,0,893.0,73.0,5.7,24.0,634.0,125.67,63.53
2016,6,23,16,15,876.5,71.0,5.6,23.5,585.0,75.99,43.69
2016,6,23,16,30,860.0,69.0,5.5,23.0,536.0,58.5,44.25
2016,6,23,16,45,841.5,65.0,5.45,22.5,485.5,55.92,42.33
2016,6,23,17,0,823.0,61.0,5.4,22.0,435.0,53.19,40.24
2016,6,23,17,15,794.0,58.0,5.25,21.0,382.5,50.95,38.64
2016,6,23,17,30,765.0,55.0,5.1,20.0,330.0,42.78,31.82
2016,6,23,17,45,727.0,50.5,4.95,19.5,279.0,40.09,29.61
2016,6,23,18,0,689.0,46.0,4.8,19.0,228.0,37.3,27.23
2016,6,23,18,15,626.0,41.0,4.5,18.0,179.0,33.91,24.25
2016,6,23,18,30,563.0,36.0,4.2,17.0,130.0,30.48,21.06
2016,6,23,18,45,457.0,28.5,3.95,16.5,88.5,24.56,15.43
2016,6,23,19,0,351.0,21.0,3.7,16.0,47.0,18.5,8.04
2016,6,23,19,15,175.5,10.5,3.6,15.0,23.5,9.55,0.0
2016,6,23,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,76.0,5.0,2.4,10.5,6.5,0.0,0.0
2016,6,24,5,0,152.0,10.0,2.6,11.0,13.0,88.84,0.0
2016,6,24,5,15,302.0,19.5,2.75,11.5,47.0,225.65,144.05
2016,6,24,5,30,452.0,29.0,2.9,12.0,81.0,343.34,279.07
2016,6,24,5,45,537.0,35.5,3.05,12.5,127.0,427.36,355.69
2016,6,24,6,0,622.0,42.0,3.2,13.0,173.0,517.54,432.03
2016,6,24,6,15,676.0,46.5,3.25,13.5,224.0,587.63,488.25
2016,6,24,6,30,730.0,51.0,3.3,14.0,275.0,660.21,543.68
2016,6,24,6,45,765.5,55.0,3.35,14.5,328.0,719.04,586.26
2016,6,24,7,0,801.0,59.0,3.4,15.0,381.0,778.2,627.57
2016,6,24,7,15,828.0,62.0,3.45,15.5,434.0,819.78,654.69
2016,6,24,7,30,855.0,65.0,3.5,16.0,487.0,868.86,686.69
2016,6,24,7,45,874.0,68.0,3.55,17.0,539.0,909.28,710.45
2016,6,24,8,0,893.0,71.0,3.6,18.0,591.0,947.78,732.43
2016,6,24,8,15,909.0,73.0,3.6,18.5,640.0,979.91,750.7
2016,6,24,8,30,925.0,75.0,3.6,19.0,689.0,1009.51,767.12
2016,6,24,8,45,936.0,77.5,3.65,19.5,734.0,1031.99,779.0
2016,6,24,9,0,947.0,80.0,3.7,20.0,779.0,1051.39,788.89
2016,6,24,9,15,956.5,81.5,3.75,20.5,819.5,1064.88,794.92
2016,6,24,9,30,966.0,83.0,3.8,21.0,860.0,1075.04,798.88
2016,6,24,9,45,973.0,84.5,3.9,21.5,895.0,1079.23,799.45
2016,6,24,10,0,980.0,86.0,4.0,22.0,930.0,1079.93,797.88
2016,6,24,10,15,985.5,87.0,4.1,22.5,958.0,1075.04,792.8
2016,6,24,10,30,991.0,88.0,4.2,23.0,986.0,1066.61,785.58
2016,6,24,10,45,994.5,89.0,4.3,23.5,1007.5,1052.74,774.9
2016,6,24,11,0,998.0,90.0,4.4,24.0,1029.0,1035.43,762.1
2016,6,24,11,15,1000.5,90.5,4.45,24.0,1042.5,1013.35,747.41
2016,6,24,11,30,1003.0,91.0,4.5,24.0,1056.0,988.06,730.59
2016,6,24,11,45,1003.5,91.5,4.6,24.5,1062.5,957.97,709.77
2016,6,24,12,0,1004.0,92.0,4.7,25.0,1069.0,925.08,687.01
2016,6,24,12,15,1003.5,92.0,4.75,25.0,1067.0,888.33,662.55
2016,6,24,12,30,1003.0,92.0,4.8,25.0,1065.0,849.24,636.31
2016,6,24,12,45,996.5,95.0,4.9,25.5,1054.0,806.14,606.13
2016,6,24,13,0,990.0,98.0,5.0,26.0,1043.0,761.39,573.54
2016,6,24,13,15,987.0,97.0,5.05,26.0,1026.0,714.17,538.33
2016,6,24,13,30,984.0,96.0,5.1,26.0,1009.0,665.48,501.18
2016,6,24,13,45,979.5,95.5,5.15,26.0,984.5,615.07,461.8
2016,6,24,14,0,975.0,95.0,5.2,26.0,960.0,563.68,420.61
2016,6,24,14,15,968.5,93.5,5.2,26.0,929.0,509.87,376.42
2016,6,24,14,30,962.0,92.0,5.2,26.0,898.0,455.72,330.85
2016,6,24,14,45,953.5,91.0,5.2,26.0,861.0,401.13,283.99
2016,6,24,15,0,945.0,90.0,5.2,26.0,824.0,346.82,236.7
2016,6,24,15,15,934.5,88.0,5.2,25.5,782.0,291.8,189.37
2016,6,24,15,30,924.0,86.0,5.2,25.0,740.0,237.71,143.88
2016,6,24,15,45,909.5,84.5,5.2,25.0,693.0,184.56,102.33
2016,6,24,16,0,895.0,83.0,5.2,25.0,646.0,133.11,68.96
2016,6,24,16,15,877.5,80.0,5.1,24.5,596.0,82.44,48.43
2016,6,24,16,30,860.0,77.0,5.0,24.0,546.0,63.89,48.62
2016,6,24,16,45,835.5,74.5,4.95,23.5,493.0,53.99,40.51
2016,6,24,17,0,811.0,72.0,4.9,23.0,440.0,53.43,40.28
2016,6,24,17,15,779.0,68.0,4.7,22.5,387.0,51.64,38.99
2016,6,24,17,30,747.0,64.0,4.5,22.0,334.0,49.77,37.59
2016,6,24,17,45,700.0,59.5,4.35,21.5,281.0,47.34,35.65
2016,6,24,18,0,653.0,55.0,4.2,21.0,228.0,44.86,33.57
2016,6,24,18,15,584.5,49.0,3.9,20.0,178.5,37.45,27.12
2016,6,24,18,30,516.0,43.0,3.6,19.0,129.0,33.78,23.73
2016,6,24,18,45,400.5,33.5,3.3,18.0,87.0,26.82,17.25
2016,6,24,19,0,285.0,24.0,3.0,17.0,45.0,19.63,8.88
2016,6,24,19,15,142.5,12.0,2.95,16.0,22.5,10.91,0.0
2016,6,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,55.0,5.5,1.2,10.5,6.5,0.0,0.0
2016,6,25,5,0,110.0,11.0,1.2,11.0,13.0,67.63,0.0
2016,6,25,5,15,264.0,21.5,1.35,11.5,46.5,205.89,128.05
2016,6,25,5,30,418.0,32.0,1.5,12.0,80.0,332.93,268.3
2016,6,25,5,45,510.5,39.0,1.7,13.0,126.5,419.9,345.68
2016,6,25,6,0,603.0,46.0,1.9,14.0,173.0,508.61,419.58
2016,6,25,6,15,658.5,51.5,1.95,15.0,224.0,580.69,475.34
2016,6,25,6,30,714.0,57.0,2.0,16.0,275.0,655.28,529.97
2016,6,25,6,45,754.5,60.5,2.1,17.0,328.5,717.12,572.83
2016,6,25,7,0,795.0,64.0,2.2,18.0,382.0,779.53,614.41
2016,6,25,7,15,822.0,67.0,2.4,19.0,435.5,829.6,646.55
2016,6,25,7,30,849.0,70.0,2.6,20.0,489.0,869.72,671.0
2016,6,25,7,45,869.5,72.5,2.85,21.0,540.5,910.65,695.96
2016,6,25,8,0,890.0,75.0,3.1,22.0,592.0,949.77,719.23
2016,6,25,8,15,905.5,77.0,3.25,22.5,641.0,981.3,737.73
2016,6,25,8,30,921.0,79.0,3.4,23.0,690.0,1010.31,754.5
2016,6,25,8,45,933.0,81.0,3.55,24.0,735.0,1033.09,765.59
2016,6,25,9,0,945.0,83.0,3.7,25.0,780.0,1052.83,774.71
2016,6,25,9,15,954.0,84.5,3.75,25.5,820.0,1065.79,780.22
2016,6,25,9,30,963.0,86.0,3.8,26.0,860.0,1075.41,783.72
2016,6,25,9,45,967.0,88.5,3.9,27.0,893.5,1077.69,781.44
2016,6,25,10,0,971.0,91.0,4.0,28.0,927.0,1076.46,777.09
2016,6,25,10,15,976.5,92.0,4.0,28.0,955.0,1071.58,772.97
2016,6,25,10,30,982.0,93.0,4.0,28.0,983.0,1063.19,766.76
2016,6,25,10,45,985.0,94.0,4.05,28.5,1003.5,1048.9,755.72
2016,6,25,11,0,988.0,95.0,4.1,29.0,1024.0,1031.22,742.67
2016,6,25,11,15,990.5,95.5,4.1,29.0,1038.0,1009.28,728.15
2016,6,25,11,30,993.0,96.0,4.1,29.0,1052.0,984.16,711.64
2016,6,25,11,45,993.0,96.5,4.1,29.5,1057.5,953.83,690.36
2016,6,25,12,0,993.0,97.0,4.1,30.0,1063.0,920.77,667.37
2016,6,25,12,15,992.5,97.0,4.1,30.0,1061.5,884.33,643.46
2016,6,25,12,30,992.0,97.0,4.1,30.0,1060.0,845.57,617.9
2016,6,25,12,45,990.5,96.5,4.2,30.0,1050.5,803.5,590.33
2016,6,25,13,0,989.0,96.0,4.3,30.0,1041.0,759.5,560.22
2016,6,25,13,15,986.0,95.5,4.3,30.0,1024.0,712.77,526.03
2016,6,25,13,30,983.0,95.0,4.3,30.0,1007.0,664.55,489.98
2016,6,25,13,45,978.0,94.5,4.35,30.0,983.0,613.93,451.43
2016,6,25,14,0,973.0,94.0,4.4,30.0,959.0,562.38,411.13
2016,6,25,14,15,967.0,93.0,4.4,29.5,928.0,509.28,369.25
2016,6,25,14,30,961.0,92.0,4.4,29.0,897.0,455.79,325.77
2016,6,25,14,45,952.5,91.0,4.45,29.0,860.0,401.24,279.85
2016,6,25,15,0,944.0,90.0,4.5,29.0,823.0,346.97,233.47
2016,6,25,15,15,933.5,88.0,4.5,28.5,780.5,291.98,186.93
2016,6,25,15,30,923.0,86.0,4.5,28.0,738.0,237.93,142.14
2016,6,25,15,45,909.0,84.0,4.5,28.0,691.5,184.52,100.94
2016,6,25,16,0,895.0,82.0,4.5,28.0,645.0,132.78,67.71
2016,6,25,16,15,877.5,79.5,4.45,27.5,595.0,82.43,47.6
2016,6,25,16,30,860.0,77.0,4.4,27.0,545.0,63.88,47.99
2016,6,25,16,45,836.5,74.0,4.4,26.5,492.5,53.63,39.68
2016,6,25,17,0,813.0,71.0,4.4,26.0,440.0,52.7,39.14
2016,6,25,17,15,781.5,67.0,4.25,25.0,387.0,50.88,37.92
2016,6,25,17,30,750.0,63.0,4.1,24.0,334.0,48.98,36.59
2016,6,25,17,45,706.0,58.5,3.95,23.5,281.5,46.52,34.64
2016,6,25,18,0,662.0,54.0,3.8,23.0,229.0,44.01,32.55
2016,6,25,18,15,594.5,47.5,3.4,21.5,179.5,39.57,28.78
2016,6,25,18,30,527.0,41.0,3.0,20.0,130.0,32.08,22.17
2016,6,25,18,45,418.5,32.5,2.65,19.0,88.0,25.96,16.44
2016,6,25,19,0,310.0,24.0,2.3,18.0,46.0,19.66,8.88
2016,6,25,19,15,155.0,12.0,2.2,17.5,23.0,10.91,0.0
2016,6,25,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,60.5,5.0,0.9,12.5,6.0,0.0,0.0
2016,6,26,5,0,121.0,10.0,0.9,13.0,12.0,72.38,0.0
2016,6,26,5,15,271.0,20.5,1.05,13.5,45.5,208.0,125.18
2016,6,26,5,30,421.0,31.0,1.2,14.0,79.0,333.22,265.64
2016,6,26,5,45,508.0,38.5,1.35,14.5,124.5,417.22,340.42
2016,6,26,6,0,595.0,46.0,1.5,15.0,170.0,502.55,411.6
2016,6,26,6,15,650.0,51.0,1.55,15.5,220.5,573.32,466.74
2016,6,26,6,30,705.0,56.0,1.6,16.0,271.0,646.53,520.92
2016,6,26,6,45,743.0,60.0,1.7,17.0,324.0,706.65,562.37
2016,6,26,7,0,781.0,64.0,1.8,18.0,377.0,767.24,602.53
2016,6,26,7,15,808.0,67.5,1.85,18.5,429.5,817.59,634.78
2016,6,26,7,30,835.0,71.0,1.9,19.0,482.0,858.01,659.4
2016,6,26,7,45,855.5,73.5,2.0,20.0,533.0,898.6,682.97
2016,6,26,8,0,876.0,76.0,2.1,21.0,584.0,937.44,704.88
2016,6,26,8,15,891.0,78.0,2.15,22.0,632.0,968.25,720.58
2016,6,26,8,30,906.0,80.0,2.2,23.0,680.0,996.58,734.53
2016,6,26,8,45,918.5,81.5,2.25,24.0,725.0,1019.09,744.61
2016,6,26,9,0,931.0,83.0,2.3,25.0,770.0,1038.67,752.82
2016,6,26,9,15,940.0,84.5,2.35,25.5,809.5,1051.61,758.34
2016,6,26,9,30,949.0,86.0,2.4,26.0,849.0,1061.26,761.95
2016,6,26,9,45,958.5,85.5,2.5,27.0,883.5,1065.8,761.54
2016,6,26,10,0,968.0,85.0,2.6,28.0,918.0,1066.96,759.15
2016,6,26,10,15,973.0,86.0,2.7,28.5,945.5,1061.79,754.45
2016,6,26,10,30,978.0,87.0,2.8,29.0,973.0,1053.15,747.73
2016,6,26,10,45,981.5,87.5,2.9,29.5,993.5,1039.08,737.72
2016,6,26,11,0,985.0,88.0,3.0,30.0,1014.0,1021.64,725.68
2016,6,26,11,15,987.0,88.5,3.1,30.0,1027.5,999.51,712.18
2016,6,26,11,30,989.0,89.0,3.2,30.0,1041.0,974.24,696.65
2016,6,26,11,45,989.5,89.0,3.3,30.5,1046.5,944.19,676.62
2016,6,26,12,0,990.0,89.0,3.4,31.0,1052.0,911.4,654.78
2016,6,26,12,15,989.5,89.0,3.5,31.0,1050.5,875.25,631.93
2016,6,26,12,30,989.0,89.0,3.6,31.0,1049.0,836.76,607.32
2016,6,26,12,45,976.5,96.0,3.75,31.5,1036.5,793.34,578.19
2016,6,26,13,0,964.0,103.0,3.9,32.0,1024.0,748.6,546.79
2016,6,26,13,15,960.5,102.5,4.05,32.0,1007.0,702.55,513.95
2016,6,26,13,30,957.0,102.0,4.2,32.0,990.0,655.11,479.22
2016,6,26,13,45,952.0,101.0,4.35,32.0,965.5,605.24,441.77
2016,6,26,14,0,947.0,100.0,4.5,32.0,941.0,554.5,402.58
2016,6,26,14,15,940.0,99.0,4.55,31.5,910.5,502.18,361.7
2016,6,26,14,30,933.0,98.0,4.6,31.0,880.0,449.58,319.39
2016,6,26,14,45,923.5,96.5,4.7,31.0,843.0,395.69,274.5
2016,6,26,15,0,914.0,95.0,4.8,31.0,806.0,342.2,229.21
2016,6,26,15,15,903.0,93.0,4.85,30.5,764.0,288.61,184.19
2016,6,26,15,30,892.0,91.0,4.9,30.0,722.0,235.99,140.93
2016,6,26,15,45,877.0,89.0,4.95,30.0,676.0,184.0,101.11
2016,6,26,16,0,862.0,87.0,5.0,30.0,630.0,133.77,69.03
2016,6,26,16,15,843.0,84.5,4.95,29.5,580.5,84.99,49.55
2016,6,26,16,30,824.0,82.0,4.9,29.0,531.0,57.57,42.35
2016,6,26,16,45,799.5,78.5,4.85,28.5,479.5,56.51,41.73
2016,6,26,17,0,775.0,75.0,4.8,28.0,428.0,55.36,41.03
2016,6,26,17,15,742.5,71.0,4.55,27.0,375.5,53.68,39.96
2016,6,26,17,30,710.0,67.0,4.3,26.0,323.0,51.94,38.79
2016,6,26,17,45,665.0,61.5,4.05,25.5,272.0,48.8,36.28
2016,6,26,18,0,620.0,56.0,3.8,25.0,221.0,41.67,30.25
2016,6,26,18,15,552.0,49.5,3.35,24.0,173.0,37.72,26.87
2016,6,26,18,30,484.0,43.0,2.9,23.0,125.0,33.66,23.21
2016,6,26,18,45,378.0,33.5,2.5,22.0,84.5,26.75,16.87
2016,6,26,19,0,272.0,24.0,2.1,21.0,44.0,19.6,8.7
2016,6,26,19,15,136.0,12.0,2.05,20.0,22.0,10.91,0.0
2016,6,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,60.5,4.5,1.05,13.5,6.0,0.0,0.0
2016,6,27,5,0,121.0,9.0,1.1,14.0,12.0,71.37,0.0
2016,6,27,5,15,267.5,19.5,1.3,14.5,44.0,204.04,118.98
2016,6,27,5,30,414.0,30.0,1.5,15.0,76.0,327.33,260.31
2016,6,27,5,45,501.0,37.0,1.7,15.5,121.0,410.13,334.58
2016,6,27,6,0,588.0,44.0,1.9,16.0,166.0,494.86,405.7
2016,6,27,6,15,643.0,49.5,1.95,16.5,216.5,565.8,461.35
2016,6,27,6,30,698.0,55.0,2.0,17.0,267.0,639.33,516.19
2016,6,27,6,45,735.5,59.0,2.05,18.0,319.0,698.78,557.1
2016,6,27,7,0,773.0,63.0,2.1,19.0,371.0,758.71,596.65
2016,6,27,7,15,799.5,66.0,2.25,20.0,423.0,807.72,627.79
2016,6,27,7,30,826.0,69.0,2.4,21.0,475.0,846.86,651.27
2016,6,27,7,45,845.5,72.0,2.6,22.5,525.5,887.03,674.14
2016,6,27,8,0,865.0,75.0,2.8,24.0,576.0,925.41,695.22
2016,6,27,8,15,880.0,77.0,2.9,25.0,623.5,956.09,711.35
2016,6,27,8,30,895.0,79.0,3.0,26.0,671.0,984.31,725.72
2016,6,27,8,45,905.5,81.5,3.1,27.0,715.0,1005.99,735.71
2016,6,27,9,0,916.0,84.0,3.2,28.0,759.0,1024.68,743.79
2016,6,27,9,15,924.5,85.5,3.15,28.5,797.5,1037.06,748.12
2016,6,27,9,30,933.0,87.0,3.1,29.0,836.0,1046.22,750.51
2016,6,27,9,45,929.0,94.5,3.05,29.5,866.5,1046.13,747.17
2016,6,27,10,0,925.0,102.0,3.0,30.0,897.0,1042.44,741.8
2016,6,27,10,15,930.0,103.5,2.95,30.5,924.0,1037.85,736.05
2016,6,27,10,30,935.0,105.0,2.9,31.0,951.0,1029.89,728.35
2016,6,27,10,45,937.0,106.5,2.85,31.5,971.0,1015.68,716.92
2016,6,27,11,0,939.0,108.0,2.8,32.0,991.0,998.24,703.68
2016,6,27,11,15,941.0,108.5,2.8,32.0,1004.0,976.69,689.84
2016,6,27,11,30,943.0,109.0,2.8,32.0,1017.0,952.14,674.18
2016,6,27,11,45,942.5,110.5,2.85,32.5,1022.5,923.47,654.96
2016,6,27,12,0,942.0,112.0,2.9,33.0,1028.0,892.19,634.09
2016,6,27,12,15,941.5,112.0,3.05,33.0,1026.0,857.22,612.67
2016,6,27,12,30,941.0,112.0,3.2,33.0,1024.0,820.09,589.56
2016,6,27,12,45,941.5,110.0,3.35,33.0,1015.5,780.02,564.17
2016,6,27,13,0,942.0,108.0,3.5,33.0,1007.0,738.03,535.86
2016,6,27,13,15,938.5,107.5,3.65,33.0,990.5,692.87,503.94
2016,6,27,13,30,935.0,107.0,3.8,33.0,974.0,646.36,470.18
2016,6,27,13,45,929.0,106.5,3.95,33.0,950.0,597.31,433.63
2016,6,27,14,0,923.0,106.0,4.1,33.0,926.0,547.5,395.46
2016,6,27,14,15,916.5,105.0,4.2,32.5,896.0,496.53,355.96
2016,6,27,14,30,910.0,104.0,4.3,32.0,866.0,445.26,314.97
2016,6,27,14,45,900.5,102.5,4.45,32.0,830.0,392.47,271.27
2016,6,27,15,0,891.0,101.0,4.6,32.0,794.0,340.11,227.22
2016,6,27,15,15,880.0,99.0,4.65,31.5,753.0,287.64,183.42
2016,6,27,15,30,869.0,97.0,4.7,31.0,712.0,236.15,141.32
2016,6,27,15,45,854.5,94.5,4.8,31.0,666.5,185.0,102.34
2016,6,27,16,0,840.0,92.0,4.9,31.0,621.0,135.55,70.82
2016,6,27,16,15,821.0,89.0,4.85,30.5,572.5,77.75,43.84
2016,6,27,16,30,802.0,86.0,4.8,30.0,524.0,60.13,44.28
2016,6,27,16,45,778.0,82.5,4.8,29.5,473.0,59.2,43.79
2016,6,27,17,0,754.0,79.0,4.8,29.0,422.0,58.2,43.22
2016,6,27,17,15,721.0,74.5,4.6,28.0,370.5,56.27,41.95
2016,6,27,17,30,688.0,70.0,4.4,27.0,319.0,54.25,40.57
2016,6,27,17,45,642.0,64.5,4.2,26.5,268.0,46.76,34.38
2016,6,27,18,0,596.0,59.0,4.0,26.0,217.0,43.93,32.05
2016,6,27,18,15,527.5,52.0,3.45,25.0,169.5,39.69,28.43
2016,6,27,18,30,459.0,45.0,2.9,24.0,122.0,35.32,24.51
2016,6,27,18,45,354.0,34.5,2.4,23.0,82.5,27.59,17.49
2016,6,27,19,0,249.0,24.0,1.9,22.0,43.0,19.57,8.63
2016,6,27,19,15,124.5,12.0,1.8,21.5,21.5,10.91,0.0
2016,6,27,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,5,15,152.5,17.5,0.8,15.5,34.5,135.24,74.55
2016,6,28,5,30,305.0,35.0,0.8,16.0,69.0,265.93,209.78
2016,6,28,5,45,398.5,44.0,0.85,17.0,112.0,351.62,283.88
2016,6,28,6,0,492.0,53.0,0.9,18.0,155.0,444.7,359.59
2016,6,28,6,15,550.5,60.5,0.85,18.5,203.5,516.62,414.8
2016,6,28,6,30,609.0,68.0,0.8,19.0,252.0,591.7,468.86
2016,6,28,6,45,654.0,72.5,0.75,20.0,303.5,654.45,510.18
2016,6,28,7,0,699.0,77.0,0.7,21.0,355.0,718.39,550.21
2016,6,28,7,15,728.5,81.0,0.55,22.0,406.0,764.48,574.59
2016,6,28,7,30,758.0,85.0,0.4,23.0,457.0,814.72,600.43
2016,6,28,7,45,782.0,88.5,0.3,24.0,507.5,858.24,621.48
2016,6,28,8,0,806.0,92.0,0.2,25.0,558.0,900.19,640.87
2016,6,28,8,15,823.0,94.5,0.2,26.0,605.0,932.28,655.47
2016,6,28,8,30,840.0,97.0,0.2,27.0,652.0,951.81,662.35
2016,6,28,8,45,853.5,99.5,0.25,28.0,696.0,975.48,672.85
2016,6,28,9,0,867.0,102.0,0.3,29.0,740.0,996.4,681.65
2016,6,28,9,15,877.0,104.0,0.45,29.5,779.0,1010.3,690.06
2016,6,28,9,30,887.0,106.0,0.6,30.0,818.0,1021.11,696.94
2016,6,28,9,45,903.0,102.5,0.75,30.5,853.5,1028.76,702.03
2016,6,28,10,0,919.0,99.0,0.9,31.0,889.0,1033.25,705.27
2016,6,28,10,15,924.5,100.0,1.05,31.5,916.0,1028.79,703.19
2016,6,28,10,30,930.0,101.0,1.2,32.0,943.0,1020.99,699.13
2016,6,28,10,45,932.5,102.5,1.4,32.5,963.0,1007.48,692.35
2016,6,28,11,0,935.0,104.0,1.6,33.0,983.0,990.73,683.36
2016,6,28,11,15,937.5,104.5,1.7,33.0,996.0,969.86,671.73
2016,6,28,11,30,940.0,105.0,1.8,33.0,1009.0,945.98,658.17
2016,6,28,11,45,939.0,106.5,1.95,33.0,1014.5,917.07,641.88
2016,6,28,12,0,938.0,108.0,2.1,33.0,1020.0,885.6,623.71
2016,6,28,12,15,937.5,108.0,2.25,33.0,1018.5,850.87,603.13
2016,6,28,12,30,937.0,108.0,2.4,33.0,1017.0,813.97,580.8
2016,6,28,12,45,922.0,116.5,2.55,33.0,1004.0,771.56,554.46
2016,6,28,13,0,907.0,125.0,2.7,33.0,991.0,728.11,525.25
2016,6,28,13,15,903.5,124.5,2.85,33.0,975.0,684.25,494.77
2016,6,28,13,30,900.0,124.0,3.0,33.0,959.0,639.12,462.48
2016,6,28,13,45,897.0,121.5,3.15,33.0,936.5,591.64,427.56
2016,6,28,14,0,894.0,119.0,3.3,33.0,914.0,543.2,390.85
2016,6,28,14,15,887.5,117.5,3.4,32.5,884.5,493.15,352.46
2016,6,28,14,30,881.0,116.0,3.5,32.0,855.0,442.83,312.6
2016,6,28,14,45,874.0,113.0,3.65,32.0,820.0,391.19,270.14
2016,6,28,15,0,867.0,110.0,3.8,32.0,785.0,339.75,227.08
2016,6,28,15,15,856.0,108.0,3.85,31.5,744.5,288.43,184.46
2016,6,28,15,30,845.0,106.0,3.9,31.0,704.0,238.07,143.49
2016,6,28,15,45,832.0,102.5,3.95,30.5,659.5,178.57,98.39
2016,6,28,16,0,819.0,99.0,4.0,30.0,615.0,129.31,66.89
2016,6,28,16,15,800.5,95.5,3.95,29.5,566.5,81.74,47.38
2016,6,28,16,30,782.0,92.0,3.9,29.0,518.0,64.17,47.8
2016,6,28,16,45,759.5,87.5,3.9,28.5,468.0,62.7,46.89
2016,6,28,17,0,737.0,83.0,3.9,28.0,418.0,61.11,45.84
2016,6,28,17,15,703.5,78.5,3.75,27.0,367.0,53.95,40.18
2016,6,28,17,30,670.0,74.0,3.6,26.0,316.0,52.3,39.1
2016,6,28,17,45,626.0,67.5,3.5,25.5,266.0,48.97,36.42
2016,6,28,18,0,582.0,61.0,3.4,25.0,216.0,45.47,33.51
2016,6,28,18,15,513.5,53.5,3.15,24.0,169.0,40.89,29.59
2016,6,28,18,30,445.0,46.0,2.9,23.0,122.0,36.15,25.34
2016,6,28,18,45,342.0,35.5,2.65,22.0,82.5,28.47,18.31
2016,6,28,19,0,239.0,25.0,2.4,21.0,43.0,20.49,9.35
2016,6,28,19,15,119.5,12.5,2.3,20.0,21.5,11.37,0.0
2016,6,28,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,198.0,15.0,2.25,12.5,37.0,156.22,84.75
2016,6,29,5,30,396.0,30.0,2.3,13.0,74.0,315.76,253.52
2016,6,29,5,45,489.0,37.0,2.4,13.5,119.0,401.59,331.48
2016,6,29,6,0,582.0,44.0,2.5,14.0,164.0,489.76,406.45
2016,6,29,6,15,638.0,49.5,2.55,14.5,214.0,561.2,463.61
2016,6,29,6,30,694.0,55.0,2.6,15.0,264.0,635.32,520.04
2016,6,29,6,45,735.0,58.5,2.7,16.0,317.0,696.83,563.66
2016,6,29,7,0,776.0,62.0,2.8,17.0,370.0,759.05,606.06
2016,6,29,7,15,803.5,65.0,2.85,17.5,422.0,809.08,639.02
2016,6,29,7,30,831.0,68.0,2.9,18.0,474.0,849.32,664.24
2016,6,29,7,45,853.5,70.0,2.95,19.0,525.5,891.19,688.86
2016,6,29,8,0,876.0,72.0,3.0,20.0,577.0,931.42,711.79
2016,6,29,8,15,891.5,74.0,3.0,20.5,625.5,962.92,729.35
2016,6,29,8,30,907.0,76.0,3.0,21.0,674.0,991.96,745.14
2016,6,29,8,45,920.0,77.0,3.05,21.5,718.5,1014.59,757.01
2016,6,29,9,0,933.0,78.0,3.1,22.0,763.0,1034.3,767.02
2016,6,29,9,15,942.0,79.5,3.15,22.5,803.0,1047.49,772.81
2016,6,29,9,30,951.0,81.0,3.2,23.0,843.0,1057.39,776.62
2016,6,29,9,45,953.0,85.5,3.3,24.0,876.0,1060.23,774.89
2016,6,29,10,0,955.0,90.0,3.4,25.0,909.0,1059.51,771.05
2016,6,29,10,15,960.5,91.0,3.5,25.0,937.0,1054.97,767.92
2016,6,29,10,30,966.0,92.0,3.6,25.0,965.0,1046.97,762.68
2016,6,29,10,45,970.5,92.0,3.75,25.5,986.5,1033.53,752.89
2016,6,29,11,0,975.0,92.0,3.9,26.0,1008.0,1016.74,741.0
2016,6,29,11,15,977.5,92.5,4.0,26.0,1022.0,995.3,727.24
2016,6,29,11,30,980.0,93.0,4.1,26.0,1036.0,970.71,711.41
2016,6,29,11,45,981.5,93.0,4.2,26.5,1042.5,941.77,691.3
2016,6,29,12,0,983.0,93.0,4.3,27.0,1049.0,910.04,669.32
2016,6,29,12,15,983.0,93.0,4.4,26.5,1048.0,874.49,647.29
2016,6,29,12,30,983.0,93.0,4.5,26.0,1047.0,836.59,623.34
2016,6,29,12,45,977.5,96.0,4.6,26.0,1037.0,795.04,595.66
2016,6,29,13,0,972.0,99.0,4.7,26.0,1027.0,751.78,565.46
2016,6,29,13,15,969.5,98.5,4.75,25.5,1011.0,706.08,532.54
2016,6,29,13,30,967.0,98.0,4.8,25.0,995.0,658.87,497.53
2016,6,29,13,45,963.0,97.0,4.9,25.0,971.5,609.11,458.8
2016,6,29,14,0,959.0,96.0,5.0,25.0,948.0,558.35,418.2
2016,6,29,14,15,953.5,95.0,5.0,24.5,918.5,506.12,375.87
2016,6,29,14,30,948.0,94.0,5.0,24.0,889.0,453.44,331.91
2016,6,29,14,45,941.0,92.5,5.0,24.0,853.0,399.63,285.39
2016,6,29,15,0,934.0,91.0,5.0,24.0,817.0,345.95,238.29
2016,6,29,15,15,924.5,89.0,4.95,23.5,776.0,291.64,191.15
2016,6,29,15,30,915.0,87.0,4.9,23.0,735.0,238.14,145.72
2016,6,29,15,45,902.5,84.5,4.85,22.5,689.5,184.89,103.81
2016,6,29,16,0,890.0,82.0,4.8,22.0,644.0,133.15,69.72
2016,6,29,16,15,873.5,79.5,4.65,21.0,594.5,82.97,49.04
2016,6,29,16,30,857.0,77.0,4.5,20.0,545.0,63.84,49.39
2016,6,29,16,45,836.0,74.0,4.4,19.5,493.5,53.61,40.87
2016,6,29,17,0,815.0,71.0,4.3,19.0,442.0,52.69,40.33
2016,6,29,17,15,784.5,67.0,4.15,18.5,389.0,50.88,38.99
2016,6,29,17,30,754.0,63.0,4.0,18.0,336.0,48.98,37.55
2016,6,29,17,45,711.0,58.5,3.85,17.5,283.5,46.53,35.56
2016,6,29,18,0,668.0,54.0,3.7,17.0,231.0,44.03,33.42
2016,6,29,18,15,601.5,47.5,3.5,16.0,181.5,39.59,29.5
2016,6,29,18,30,535.0,41.0,3.3,15.0,132.0,32.1,22.69
2016,6,29,18,45,425.0,32.5,3.1,14.5,89.5,25.96,16.81
2016,6,29,19,0,315.0,24.0,2.9,14.0,47.0,19.66,9.11
2016,6,29,19,15,157.5,12.0,2.8,13.5,23.5,10.91,0.0
2016,6,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,5,15,201.0,15.5,2.75,10.5,37.5,158.31,82.55
2016,6,30,5,30,402.0,31.0,2.8,11.0,75.0,320.4,259.05
2016,6,30,5,45,496.5,38.5,2.85,11.5,121.0,408.28,339.83
2016,6,30,6,0,591.0,46.0,2.9,12.0,167.0,497.85,416.81
2016,6,30,6,15,648.5,51.5,2.85,12.5,218.0,570.98,475.66
2016,6,30,6,30,706.0,57.0,2.8,13.0,269.0,646.75,533.51
2016,6,30,6,45,745.5,61.0,2.75,13.5,322.5,708.23,577.74
2016,6,30,7,0,785.0,65.0,2.7,14.0,376.0,770.26,620.55
2016,6,30,7,15,812.5,68.5,2.6,14.5,429.0,821.27,653.39
2016,6,30,7,30,840.0,72.0,2.5,15.0,482.0,871.39,684.5
2016,6,30,7,45,861.5,74.5,2.45,16.0,534.0,904.12,701.63
2016,6,30,8,0,883.0,77.0,2.4,17.0,586.0,944.14,723.47
2016,6,30,8,15,898.5,79.0,2.25,18.0,635.0,975.69,737.9
2016,6,30,8,30,914.0,81.0,2.1,19.0,684.0,1004.75,750.23
2016,6,30,8,45,926.5,83.0,2.0,20.0,729.0,1028.11,759.08
2016,6,30,9,0,939.0,85.0,1.9,21.0,774.0,1048.47,765.85
2016,6,30,9,15,948.0,86.5,1.85,21.5,814.0,1061.57,770.12
2016,6,30,9,30,957.0,88.0,1.8,22.0,854.0,1071.36,772.44
2016,6,30,9,45,963.0,90.0,1.8,23.0,888.5,1075.28,770.48
2016,6,30,10,0,969.0,92.0,1.8,24.0,923.0,1075.69,766.56
2016,6,30,10,15,974.5,93.0,1.85,24.5,951.0,1071.01,761.89
2016,6,30,10,30,980.0,94.0,1.9,25.0,979.0,1062.83,755.24
2016,6,30,10,45,983.0,94.5,2.0,25.5,1000.0,1048.22,745.41
2016,6,30,11,0,986.0,95.0,2.1,26.0,1021.0,1030.24,733.57
2016,6,30,11,15,988.5,95.5,2.1,26.5,1035.0,1008.5,718.23
2016,6,30,11,30,991.0,96.0,2.1,27.0,1049.0,983.59,701.02
2016,6,30,11,45,992.0,96.5,2.15,27.5,1055.5,954.31,681.67
2016,6,30,12,0,993.0,97.0,2.2,28.0,1062.0,922.22,660.53
2016,6,30,12,15,992.5,97.0,2.35,28.0,1060.0,885.87,638.69
2016,6,30,12,30,992.0,97.0,2.5,28.0,1058.0,847.17,614.96
2016,6,30,12,45,982.0,102.0,2.65,28.5,1046.5,803.6,586.38
2016,6,30,13,0,972.0,107.0,2.8,29.0,1035.0,758.6,555.32
2016,6,30,13,15,968.5,106.5,2.9,29.0,1018.0,712.15,522.43
2016,6,30,13,30,965.0,106.0,3.0,29.0,1001.0,664.28,487.61
2016,6,30,13,45,959.0,105.5,3.1,29.0,976.5,613.81,449.89
2016,6,30,14,0,953.0,105.0,3.2,29.0,952.0,562.52,410.44
2016,6,30,14,15,946.0,104.0,3.3,28.5,921.0,509.8,369.47
2016,6,30,14,30,939.0,103.0,3.4,28.0,890.0,456.79,326.89
2016,6,30,14,45,928.5,102.0,3.5,28.0,852.5,402.47,281.57
2016,6,30,15,0,918.0,101.0,3.6,28.0,815.0,348.65,235.87
2016,6,30,15,15,906.5,99.0,3.6,27.5,773.0,294.56,190.24
2016,6,30,15,30,895.0,97.0,3.6,27.0,731.0,241.49,146.35
2016,6,30,15,45,878.5,95.5,3.65,27.0,684.0,189.29,106.14
2016,6,30,16,0,862.0,94.0,3.7,27.0,637.0,138.97,73.75
2016,6,30,16,15,843.0,91.0,3.7,26.5,587.0,79.95,45.91
2016,6,30,16,30,824.0,88.0,3.7,26.0,537.0,61.74,46.39
2016,6,30,16,45,796.5,85.0,3.75,25.5,484.5,61.19,46.22
2016,6,30,17,0,769.0,82.0,3.8,25.0,432.0,60.6,46.01
2016,6,30,17,15,735.0,77.5,3.75,24.0,379.0,58.75,44.8
2016,6,30,17,30,701.0,73.0,3.7,23.0,326.0,51.76,39.14
2016,6,30,17,45,650.0,67.5,3.65,22.5,274.0,49.11,37.02
2016,6,30,18,0,599.0,62.0,3.6,22.0,222.0,46.36,34.73
2016,6,30,18,15,527.0,54.5,3.4,21.0,173.0,41.79,30.77
2016,6,30,18,30,455.0,47.0,3.2,20.0,124.0,37.08,26.48
2016,6,30,18,45,339.0,36.5,3.05,19.0,83.5,29.39,19.35
2016,6,30,19,0,223.0,26.0,2.9,18.0,43.0,21.43,10.16
2016,6,30,19,15,111.5,13.0,2.8,17.0,21.5,11.82,0.0
2016,6,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,5,15,159.5,17.0,1.7,11.5,34.0,136.73,66.03
2016,7,1,5,30,319.0,34.0,1.8,12.0,68.0,272.61,218.4
2016,7,1,5,45,414.5,43.0,1.9,12.5,111.5,359.95,297.55
2016,7,1,6,0,510.0,52.0,2.0,13.0,155.0,454.9,378.49
2016,7,1,6,15,571.5,58.5,2.0,13.5,204.5,528.36,437.75
2016,7,1,6,30,633.0,65.0,2.0,14.0,254.0,605.16,496.27
2016,7,1,6,45,530.5,95.0,2.0,15.0,273.5,581.07,474.65
2016,7,1,7,0,428.0,125.0,2.0,16.0,293.0,541.25,440.23
2016,7,1,7,15,406.0,150.5,1.95,17.0,328.0,564.2,453.78
2016,7,1,7,30,384.0,176.0,1.9,18.0,363.0,583.74,463.8
2016,7,1,7,45,424.0,186.5,1.85,19.0,413.5,640.21,502.09
2016,7,1,8,0,464.0,197.0,1.8,20.0,464.0,696.9,538.95
2016,7,1,8,15,661.0,146.5,1.75,20.5,562.5,843.06,639.03
2016,7,1,8,30,858.0,96.0,1.7,21.0,661.0,967.66,716.82
2016,7,1,8,45,651.5,187.0,1.7,22.0,632.5,891.89,661.04
2016,7,1,9,0,445.0,278.0,1.7,23.0,604.0,780.05,578.65
2016,7,1,9,15,675.5,191.5,1.7,23.5,716.5,922.97,676.66
2016,7,1,9,30,906.0,105.0,1.7,24.0,829.0,1038.96,746.46
2016,7,1,9,45,913.5,106.5,1.7,25.0,863.0,1043.6,743.77
2016,7,1,10,0,921.0,108.0,1.7,26.0,897.0,1044.91,740.51
2016,7,1,10,15,927.0,109.0,1.7,26.5,925.0,1040.83,735.55
2016,7,1,10,30,933.0,110.0,1.7,27.0,953.0,1033.39,728.73
2016,7,1,10,45,937.5,111.0,1.75,27.5,974.5,1021.13,719.83
2016,7,1,11,0,942.0,112.0,1.8,28.0,996.0,1005.56,709.02
2016,7,1,11,15,944.5,112.5,1.85,28.0,1009.5,984.43,696.23
2016,7,1,11,30,947.0,113.0,1.9,28.0,1023.0,960.25,681.57
2016,7,1,11,45,948.0,113.5,2.0,28.5,1029.5,931.84,663.41
2016,7,1,12,0,949.0,114.0,2.1,29.0,1036.0,900.77,643.47
2016,7,1,12,15,949.0,114.0,2.2,29.0,1034.5,865.98,622.22
2016,7,1,12,30,949.0,114.0,2.3,29.0,1033.0,828.95,599.26
2016,7,1,12,45,944.0,115.5,2.4,29.0,1023.5,787.44,573.02
2016,7,1,13,0,939.0,117.0,2.5,29.0,1014.0,744.34,543.87
2016,7,1,13,15,935.5,116.5,2.65,29.0,997.5,699.18,512.28
2016,7,1,13,30,932.0,116.0,2.8,29.0,981.0,652.68,478.74
2016,7,1,13,45,927.0,115.0,2.95,29.0,957.0,603.79,442.43
2016,7,1,14,0,922.0,114.0,3.1,29.0,933.0,554.06,404.32
2016,7,1,14,15,915.0,112.5,3.2,28.5,903.0,502.39,364.23
2016,7,1,14,30,908.0,111.0,3.3,28.0,873.0,450.48,322.59
2016,7,1,14,45,899.5,109.0,3.45,28.0,836.5,397.63,278.56
2016,7,1,15,0,891.0,107.0,3.6,28.0,800.0,345.09,233.98
2016,7,1,15,15,879.0,105.0,3.7,27.5,758.5,292.22,189.48
2016,7,1,15,30,867.0,103.0,3.8,27.0,717.0,240.41,146.71
2016,7,1,15,45,852.5,100.0,3.95,26.5,671.0,188.83,107.14
2016,7,1,16,0,838.0,97.0,4.1,26.0,625.0,129.56,67.52
2016,7,1,16,15,818.5,94.0,4.1,25.5,576.0,81.22,47.53
2016,7,1,16,30,799.0,91.0,4.1,25.0,527.0,63.62,48.17
2016,7,1,16,45,774.0,87.0,4.2,24.5,475.5,62.46,47.5
2016,7,1,17,0,749.0,83.0,4.3,24.0,424.0,61.21,46.72
2016,7,1,17,15,715.0,78.5,4.2,23.0,372.0,59.41,45.56
2016,7,1,17,30,681.0,74.0,4.1,22.0,320.0,52.38,39.84
2016,7,1,17,45,634.0,68.0,4.1,21.5,269.0,49.41,37.44
2016,7,1,18,0,587.0,62.0,4.1,21.0,218.0,46.31,34.83
2016,7,1,18,15,516.5,54.0,3.9,20.0,170.0,41.33,30.5
2016,7,1,18,30,446.0,46.0,3.7,19.0,122.0,36.17,25.81
2016,7,1,18,45,338.0,35.5,3.55,18.0,82.0,28.48,18.66
2016,7,1,19,0,230.0,25.0,3.4,17.0,42.0,20.5,9.49
2016,7,1,19,15,115.0,12.5,3.2,16.5,21.0,11.37,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,5,15,136.5,17.0,1.9,11.5,31.5,118.64,52.49
2016,7,2,5,30,273.0,34.0,2.0,12.0,63.0,244.25,195.31
2016,7,2,5,45,365.0,45.0,2.1,12.5,105.5,329.47,272.83
2016,7,2,6,0,457.0,56.0,2.2,13.0,148.0,422.39,352.54
2016,7,2,6,15,519.0,64.0,2.25,13.5,196.5,496.29,413.54
2016,7,2,6,30,581.0,72.0,2.3,14.0,245.0,573.59,473.53
2016,7,2,6,45,481.0,102.0,2.35,15.0,263.5,542.8,446.8
2016,7,2,7,0,381.0,132.0,2.4,16.0,282.0,510.16,417.03
2016,7,2,7,15,383.0,153.5,2.35,17.0,322.0,547.56,442.53
2016,7,2,7,30,385.0,175.0,2.3,18.0,362.0,583.33,465.51
2016,7,2,7,45,404.0,192.0,2.3,19.0,407.0,627.96,495.0
2016,7,2,8,0,423.0,209.0,2.3,20.0,452.0,671.74,523.01
2016,7,2,8,15,621.0,158.5,2.3,20.5,549.0,817.99,626.79
2016,7,2,8,30,819.0,108.0,2.3,21.0,646.0,953.93,714.88
2016,7,2,8,45,435.0,210.5,2.3,22.0,498.0,695.06,529.24
2016,7,2,9,0,51.0,313.0,2.3,23.0,350.0,369.7,281.07
2016,7,2,9,15,461.0,215.0,2.3,23.5,581.5,724.69,549.65
2016,7,2,9,30,871.0,117.0,2.3,24.0,813.0,1016.79,742.04
2016,7,2,9,45,885.5,115.5,2.35,24.5,849.0,1025.11,742.12
2016,7,2,10,0,900.0,114.0,2.4,25.0,885.0,1030.26,743.29
2016,7,2,10,15,906.5,115.5,2.4,25.5,912.5,1027.28,738.92
2016,7,2,10,30,913.0,117.0,2.4,26.0,940.0,1020.97,732.66
2016,7,2,10,45,918.0,117.0,2.45,26.5,961.5,1008.39,723.12
2016,7,2,11,0,923.0,117.0,2.5,27.0,983.0,992.58,711.7
