Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,11,15,925.5,118.0,2.55,27.0,996.5,972.25,698.88
2016,7,2,11,30,928.0,119.0,2.6,27.0,1010.0,948.9,684.16
2016,7,2,11,45,930.5,118.5,2.65,27.5,1017.0,921.32,665.38
2016,7,2,12,0,933.0,118.0,2.7,28.0,1024.0,891.08,644.89
2016,7,2,12,15,932.5,118.0,2.8,28.0,1023.0,856.35,623.0
2016,7,2,12,30,932.0,118.0,2.9,28.0,1022.0,819.48,599.47
2016,7,2,12,45,934.0,115.5,3.0,28.0,1014.0,780.36,574.15
2016,7,2,13,0,936.0,113.0,3.1,28.0,1006.0,739.23,545.78
2016,7,2,13,15,933.0,112.0,3.2,28.0,990.0,694.17,513.39
2016,7,2,13,30,930.0,111.0,3.3,28.0,974.0,647.73,479.15
2016,7,2,13,45,926.0,109.5,3.45,28.0,951.0,599.14,442.53
2016,7,2,14,0,922.0,108.0,3.6,28.0,928.0,549.62,404.07
2016,7,2,14,15,915.5,107.0,3.7,27.5,898.0,498.6,363.96
2016,7,2,14,30,909.0,106.0,3.8,27.0,868.0,447.26,322.3
2016,7,2,14,45,901.0,104.0,3.95,27.0,832.5,394.56,277.94
2016,7,2,15,0,893.0,102.0,4.1,27.0,797.0,342.12,233.02
2016,7,2,15,15,882.0,100.0,4.15,26.5,755.5,289.41,188.23
2016,7,2,15,30,871.0,98.0,4.2,26.0,714.0,237.66,145.16
2016,7,2,15,45,857.5,95.0,4.3,25.5,669.0,186.03,105.25
2016,7,2,16,0,844.0,92.0,4.4,25.0,624.0,136.01,72.76
2016,7,2,16,15,825.5,89.0,4.4,24.5,575.0,77.85,45.01
2016,7,2,16,30,807.0,86.0,4.4,24.0,526.0,60.17,45.47
2016,7,2,16,45,783.0,82.5,4.45,23.5,475.0,59.24,44.97
2016,7,2,17,0,759.0,79.0,4.5,23.0,424.0,58.24,44.38
2016,7,2,17,15,726.0,74.5,4.4,22.0,372.5,56.31,43.09
2016,7,2,17,30,693.0,70.0,4.3,21.0,321.0,54.29,41.67
2016,7,2,17,45,647.0,64.5,4.25,20.5,270.0,46.79,35.32
2016,7,2,18,0,601.0,59.0,4.2,20.0,219.0,43.97,32.94
2016,7,2,18,15,532.5,51.5,4.0,19.0,171.0,39.31,28.87
2016,7,2,18,30,464.0,44.0,3.8,18.0,123.0,34.49,24.46
2016,7,2,18,45,356.0,34.0,3.65,17.5,83.0,27.18,17.59
2016,7,2,19,0,248.0,24.0,3.5,17.0,43.0,19.6,8.77
2016,7,2,19,15,124.0,12.0,3.35,16.5,21.5,10.91,0.0
2016,7,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,151.5,16.5,1.4,11.5,32.0,130.22,52.72
2016,7,3,5,30,303.0,33.0,1.4,12.0,64.0,261.27,207.96
2016,7,3,5,45,396.5,42.5,1.45,12.5,107.0,346.91,285.77
2016,7,3,6,0,490.0,52.0,1.5,13.0,150.0,440.2,364.94
2016,7,3,6,15,551.0,59.5,1.5,13.5,199.0,513.77,424.21
2016,7,3,6,30,612.0,67.0,1.5,14.0,248.0,590.74,482.54
2016,7,3,6,45,655.5,72.5,1.5,15.0,300.0,653.73,526.64
2016,7,3,7,0,699.0,78.0,1.5,16.0,352.0,717.85,569.56
2016,7,3,7,15,730.0,82.5,1.45,17.0,403.5,765.7,598.58
2016,7,3,7,30,761.0,87.0,1.4,18.0,455.0,818.11,629.75
2016,7,3,7,45,784.0,90.5,1.35,19.0,506.0,860.94,653.19
2016,7,3,8,0,807.0,94.0,1.3,20.0,557.0,902.15,674.88
2016,7,3,8,15,825.0,97.0,1.3,20.5,605.0,936.01,693.22
2016,7,3,8,30,843.0,100.0,1.3,21.0,653.0,967.56,709.9
2016,7,3,8,45,856.5,102.5,1.3,22.0,697.0,981.03,713.52
2016,7,3,9,0,870.0,105.0,1.3,23.0,741.0,1002.1,722.22
2016,7,3,9,15,880.5,107.0,1.25,23.5,780.5,1016.63,727.22
2016,7,3,9,30,891.0,109.0,1.2,24.0,820.0,1028.07,730.41
2016,7,3,9,45,913.0,102.5,1.2,25.0,858.0,1038.59,732.63
2016,7,3,10,0,935.0,96.0,1.2,26.0,896.0,1045.94,732.99
2016,7,3,10,15,940.5,97.5,1.2,26.5,924.0,1042.11,728.17
2016,7,3,10,30,946.0,99.0,1.2,27.0,952.0,1034.85,721.58
2016,7,3,10,45,949.5,100.0,1.3,27.5,973.0,1021.74,713.36
2016,7,3,11,0,953.0,101.0,1.4,28.0,994.0,1005.32,703.17
2016,7,3,11,15,955.5,101.5,1.5,28.0,1008.0,984.25,691.48
2016,7,3,11,30,958.0,102.0,1.6,28.0,1022.0,960.09,677.79
2016,7,3,11,45,959.0,102.0,1.7,28.5,1028.0,931.21,659.68
2016,7,3,12,0,960.0,102.0,1.8,29.0,1034.0,899.63,639.74
2016,7,3,12,15,960.0,102.0,1.9,29.0,1033.0,864.71,618.73
2016,7,3,12,30,960.0,102.0,2.0,29.0,1032.0,827.51,595.95
2016,7,3,12,45,948.5,108.5,2.1,29.0,1020.5,785.24,569.48
2016,7,3,13,0,937.0,115.0,2.2,29.0,1009.0,741.66,540.34
2016,7,3,13,15,933.5,114.5,2.3,29.0,992.5,696.59,508.82
2016,7,3,13,30,930.0,114.0,2.4,29.0,976.0,650.18,475.4
2016,7,3,13,45,926.0,112.5,2.55,29.0,953.0,601.54,439.57
2016,7,3,14,0,922.0,111.0,2.7,29.0,930.0,551.97,401.83
2016,7,3,14,15,915.0,109.5,2.8,28.5,900.0,500.29,361.93
2016,7,3,14,30,908.0,108.0,2.9,28.0,870.0,448.36,320.46
2016,7,3,14,45,900.0,106.0,3.05,28.0,834.0,395.66,276.68
2016,7,3,15,0,892.0,104.0,3.2,28.0,798.0,343.22,232.26
2016,7,3,15,15,880.5,102.0,3.3,27.5,757.0,290.39,187.85
2016,7,3,15,30,869.0,100.0,3.4,27.0,716.0,238.57,145.1
2016,7,3,15,45,855.5,97.0,3.5,27.0,670.5,186.99,105.31
2016,7,3,16,0,842.0,94.0,3.6,27.0,625.0,127.52,65.53
2016,7,3,16,15,823.0,91.0,3.7,26.5,576.0,78.93,45.64
2016,7,3,16,30,804.0,88.0,3.8,26.0,527.0,61.56,46.24
2016,7,3,16,45,780.0,84.0,3.9,25.5,475.5,60.32,45.49
2016,7,3,17,0,756.0,80.0,4.0,25.0,424.0,58.98,44.64
2016,7,3,17,15,722.5,75.5,4.0,24.0,372.0,57.08,43.38
2016,7,3,17,30,689.0,71.0,4.0,23.0,320.0,50.22,37.82
2016,7,3,17,45,643.0,65.5,4.0,22.5,269.0,47.55,35.67
2016,7,3,18,0,597.0,60.0,4.0,22.0,218.0,44.76,33.34
2016,7,3,18,15,528.0,52.5,3.9,21.0,170.0,40.14,29.33
2016,7,3,18,30,459.0,45.0,3.8,20.0,122.0,35.36,24.98
2016,7,3,18,45,351.5,34.5,3.75,19.0,82.0,27.63,17.84
2016,7,3,19,0,244.0,24.0,3.7,18.0,42.0,19.61,8.65
2016,7,3,19,15,122.0,12.0,3.55,17.0,21.0,10.91,0.0
2016,7,3,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,5,15,164.0,15.5,1.6,11.5,32.0,135.08,48.46
2016,7,4,5,30,328.0,31.0,1.6,12.0,64.0,274.14,217.86
2016,7,4,5,45,421.5,39.5,1.65,12.5,107.5,359.21,296.02
2016,7,4,6,0,515.0,48.0,1.7,13.0,151.0,452.04,375.11
2016,7,4,6,15,575.5,54.5,1.65,13.5,200.0,524.68,433.29
2016,7,4,6,30,636.0,61.0,1.6,14.0,249.0,600.74,490.69
2016,7,4,6,45,678.5,66.0,1.55,15.0,300.5,658.41,530.43
2016,7,4,7,0,721.0,71.0,1.5,16.0,352.0,722.19,572.71
2016,7,4,7,15,751.0,74.5,1.5,16.5,404.0,773.62,605.86
2016,7,4,7,30,781.0,78.0,1.5,17.0,456.0,824.41,637.64
2016,7,4,7,45,804.5,81.0,1.5,18.0,507.0,867.56,662.07
2016,7,4,8,0,828.0,84.0,1.5,19.0,558.0,909.11,684.85
2016,7,4,8,15,845.0,87.0,1.6,19.5,606.0,932.7,697.92
2016,7,4,8,30,862.0,90.0,1.7,20.0,654.0,963.61,715.99
2016,7,4,8,45,473.0,212.0,1.8,21.0,524.5,734.41,555.81
2016,7,4,9,0,84.0,334.0,1.9,22.0,395.0,426.74,324.2
2016,7,4,9,15,497.5,215.5,1.95,22.5,609.5,761.94,575.66
2016,7,4,9,30,911.0,97.0,2.0,23.0,824.0,1034.73,752.72
2016,7,4,9,45,912.5,102.5,2.15,24.0,856.5,1038.0,749.35
2016,7,4,10,0,914.0,108.0,2.3,25.0,889.0,1037.79,746.9
2016,7,4,10,15,920.0,109.0,2.4,25.0,917.0,1033.87,744.54
2016,7,4,10,30,926.0,110.0,2.5,25.0,945.0,1026.6,740.17
2016,7,4,10,45,930.0,111.0,2.7,25.5,966.0,1014.05,732.04
2016,7,4,11,0,934.0,112.0,2.9,26.0,987.0,998.23,721.78
2016,7,4,11,15,937.0,113.0,3.05,26.0,1001.0,978.27,709.77
2016,7,4,11,30,940.0,114.0,3.2,26.0,1015.0,955.24,695.7
2016,7,4,11,45,941.0,114.5,3.35,26.5,1021.5,927.05,676.79
2016,7,4,12,0,942.0,115.0,3.5,27.0,1028.0,896.21,656.05
2016,7,4,12,15,941.5,114.5,3.6,27.0,1027.0,860.82,633.14
2016,7,4,12,30,941.0,114.0,3.7,27.0,1026.0,823.25,608.58
2016,7,4,12,45,948.0,108.5,3.85,27.0,1019.5,784.97,583.49
2016,7,4,13,0,955.0,103.0,4.0,27.0,1013.0,744.28,555.34
2016,7,4,13,15,952.0,102.5,4.1,27.0,997.5,698.91,522.06
2016,7,4,13,30,949.0,102.0,4.2,27.0,982.0,652.09,486.91
2016,7,4,13,45,945.5,100.5,4.3,27.0,959.0,602.94,449.12
2016,7,4,14,0,942.0,99.0,4.4,27.0,936.0,552.77,409.5
2016,7,4,14,15,936.0,98.0,4.4,26.5,906.0,501.03,368.14
2016,7,4,14,30,930.0,97.0,4.4,26.0,876.0,448.9,325.26
2016,7,4,14,45,923.0,95.0,4.4,26.0,840.5,395.49,279.73
2016,7,4,15,0,916.0,93.0,4.4,26.0,805.0,342.22,233.6
2016,7,4,15,15,906.0,91.0,4.35,25.5,764.0,288.57,187.6
2016,7,4,15,30,896.0,89.0,4.3,25.0,723.0,235.78,143.29
2016,7,4,15,45,884.0,86.0,4.3,25.0,678.0,183.06,102.04
2016,7,4,16,0,872.0,83.0,4.3,25.0,633.0,131.81,68.54
2016,7,4,16,15,854.5,80.5,4.2,24.5,584.0,82.34,48.51
2016,7,4,16,30,837.0,78.0,4.1,24.0,535.0,64.32,48.97
2016,7,4,16,45,815.5,74.5,4.1,23.5,484.0,53.79,40.34
2016,7,4,17,0,794.0,71.0,4.1,23.0,433.0,52.54,39.52
2016,7,4,17,15,763.0,67.0,3.95,22.0,380.5,50.75,38.3
2016,7,4,17,30,732.0,63.0,3.8,21.0,328.0,48.87,36.97
2016,7,4,17,45,688.5,58.0,3.7,20.5,276.0,46.02,34.66
2016,7,4,18,0,645.0,53.0,3.6,20.0,224.0,43.08,32.17
2016,7,4,18,15,578.0,47.0,3.4,19.0,175.5,35.8,25.8
2016,7,4,18,30,511.0,41.0,3.2,18.0,127.0,32.07,22.35
2016,7,4,18,45,402.5,32.0,3.05,17.5,85.5,25.52,16.17
2016,7,4,19,0,294.0,23.0,2.9,17.0,44.0,18.77,8.01
2016,7,4,19,15,147.0,11.5,2.85,16.0,22.0,10.46,0.0
2016,7,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,5,15,166.5,15.0,1.75,10.5,32.0,135.05,41.14
2016,7,5,5,30,333.0,30.0,1.8,11.0,64.0,275.79,219.53
2016,7,5,5,45,430.0,38.5,1.9,11.5,107.5,363.13,300.6
2016,7,5,6,0,527.0,47.0,2.0,12.0,151.0,458.63,382.63
2016,7,5,6,15,587.0,53.5,2.0,12.5,200.5,531.33,441.52
2016,7,5,6,30,647.0,60.0,2.0,13.0,250.0,607.42,499.84
2016,7,5,6,45,360.0,107.5,2.05,14.0,216.5,451.4,373.59
2016,7,5,7,0,73.0,155.0,2.1,15.0,183.0,231.26,189.07
2016,7,5,7,15,233.5,163.0,2.1,15.5,272.0,410.65,336.75
2016,7,5,7,30,394.0,171.0,2.1,16.0,361.0,586.29,471.84
2016,7,5,7,45,396.0,192.5,2.15,17.0,401.0,620.76,492.62
2016,7,5,8,0,398.0,214.0,2.2,18.0,441.0,653.43,512.67
2016,7,5,8,15,637.0,149.0,2.3,18.5,549.0,821.95,634.69
2016,7,5,8,30,876.0,84.0,2.4,19.0,657.0,969.77,732.14
2016,7,5,8,45,891.0,85.0,2.5,19.5,701.5,994.08,744.51
2016,7,5,9,0,906.0,86.0,2.6,20.0,746.0,1015.62,756.32
2016,7,5,9,15,915.5,87.5,2.75,20.5,786.0,1029.23,763.47
2016,7,5,9,30,925.0,89.0,2.9,21.0,826.0,1039.64,768.66
2016,7,5,9,45,935.5,88.5,3.05,21.5,861.0,1045.51,770.99
2016,7,5,10,0,946.0,88.0,3.2,22.0,896.0,1048.06,771.26
2016,7,5,10,15,951.5,89.0,3.3,22.5,924.0,1043.84,766.82
2016,7,5,10,30,957.0,90.0,3.4,23.0,952.0,1036.19,760.31
2016,7,5,10,45,961.0,90.5,3.55,23.5,973.0,1023.14,750.77
2016,7,5,11,0,965.0,91.0,3.7,24.0,994.0,1006.75,739.12
2016,7,5,11,15,967.5,91.5,3.8,24.0,1008.0,985.69,725.53
2016,7,5,11,30,970.0,92.0,3.9,24.0,1022.0,961.5,709.87
2016,7,5,11,45,971.5,92.0,4.0,24.5,1029.0,932.97,689.92
2016,7,5,12,0,973.0,92.0,4.1,25.0,1036.0,901.64,668.09
2016,7,5,12,15,973.0,92.0,4.2,25.0,1035.0,866.5,644.89
2016,7,5,12,30,973.0,92.0,4.3,25.0,1034.0,829.0,619.91
2016,7,5,12,45,966.0,96.0,4.4,25.0,1024.0,787.61,592.0
2016,7,5,13,0,959.0,100.0,4.5,25.0,1014.0,744.59,561.74
2016,7,5,13,15,956.5,99.0,4.5,24.5,998.0,698.97,528.62
2016,7,5,13,30,954.0,98.0,4.5,24.0,982.0,651.88,493.48
2016,7,5,13,45,949.5,97.5,4.55,24.0,959.0,602.76,455.06
2016,7,5,14,0,945.0,97.0,4.6,24.0,936.0,552.68,414.85
2016,7,5,14,15,939.5,95.5,4.6,23.5,906.0,500.63,372.68
2016,7,5,14,30,934.0,94.0,4.6,23.0,876.0,448.13,328.88
2016,7,5,14,45,926.0,92.5,4.65,23.0,840.5,394.54,282.61
2016,7,5,15,0,918.0,91.0,4.7,23.0,805.0,341.18,235.81
2016,7,5,15,15,908.0,89.0,4.65,22.5,764.0,287.41,189.04
2016,7,5,15,30,898.0,87.0,4.6,22.0,723.0,234.5,144.03
2016,7,5,15,45,885.0,84.5,4.6,22.0,677.5,181.88,102.37
2016,7,5,16,0,872.0,82.0,4.6,22.0,632.0,130.81,68.69
2016,7,5,16,15,854.5,79.5,4.55,21.5,582.5,81.33,48.52
2016,7,5,16,30,837.0,77.0,4.5,21.0,533.0,63.66,49.03
2016,7,5,16,45,814.5,74.0,4.45,20.5,482.0,53.44,40.55
2016,7,5,17,0,792.0,71.0,4.4,20.0,431.0,52.53,40.02
2016,7,5,17,15,760.5,67.0,4.3,19.0,378.5,50.74,38.79
2016,7,5,17,30,729.0,63.0,4.2,18.0,326.0,48.86,37.44
2016,7,5,17,45,685.0,58.0,4.15,17.5,274.5,46.01,35.1
2016,7,5,18,0,641.0,53.0,4.1,17.0,223.0,43.08,32.58
2016,7,5,18,15,574.0,47.0,3.95,16.0,174.5,35.8,26.14
2016,7,5,18,30,507.0,41.0,3.8,15.0,126.0,32.08,22.66
2016,7,5,18,45,398.5,32.0,3.7,14.5,85.0,25.53,16.4
2016,7,5,19,0,290.0,23.0,3.6,14.0,44.0,18.78,8.07
2016,7,5,19,15,145.0,11.5,3.5,13.5,22.0,10.46,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,5,15,165.5,15.5,2.8,10.0,31.5,134.62,32.25
2016,7,6,5,30,331.0,31.0,2.8,10.0,63.0,275.35,219.92
2016,7,6,5,45,428.5,39.5,2.85,10.5,107.0,363.09,302.8
2016,7,6,6,0,526.0,48.0,2.9,11.0,151.0,458.87,386.2
2016,7,6,6,15,587.5,54.0,2.85,11.5,200.5,531.98,446.45
2016,7,6,6,30,649.0,60.0,2.8,12.0,250.0,608.53,506.07
2016,7,6,6,45,692.0,64.5,2.8,13.0,302.0,666.52,547.79
2016,7,6,7,0,735.0,69.0,2.8,14.0,354.0,730.53,592.21
2016,7,6,7,15,764.5,72.5,2.75,14.5,406.0,781.97,626.41
2016,7,6,7,30,794.0,76.0,2.7,15.0,458.0,832.72,659.11
2016,7,6,7,45,817.5,78.5,2.7,16.0,509.0,875.6,684.41
2016,7,6,8,0,841.0,81.0,2.7,17.0,560.0,907.32,701.35
2016,7,6,8,15,857.0,83.5,2.75,17.5,608.0,939.33,720.06
2016,7,6,8,30,873.0,86.0,2.8,18.0,656.0,968.98,736.98
2016,7,6,8,45,887.0,87.5,2.85,18.5,700.5,992.86,749.93
2016,7,6,9,0,901.0,89.0,2.9,19.0,745.0,1013.93,761.03
2016,7,6,9,15,910.5,90.5,3.0,19.5,784.5,1027.48,767.65
2016,7,6,9,30,920.0,92.0,3.1,20.0,824.0,1037.85,772.32
2016,7,6,9,45,922.5,96.0,3.25,20.5,856.5,1040.66,772.56
2016,7,6,10,0,925.0,100.0,3.4,21.0,889.0,1040.02,770.7
2016,7,6,10,15,930.5,101.5,3.55,21.5,917.0,1036.27,766.9
2016,7,6,10,30,936.0,103.0,3.7,22.0,945.0,1029.12,760.96
2016,7,6,10,45,941.0,103.0,3.85,22.5,966.0,1016.58,751.55
2016,7,6,11,0,946.0,103.0,4.0,23.0,987.0,1000.74,740.05
2016,7,6,11,15,948.0,103.5,4.1,23.0,1001.0,979.37,726.04
2016,7,6,11,30,950.0,104.0,4.2,23.0,1015.0,954.95,710.0
2016,7,6,11,45,952.5,103.0,4.3,23.5,1021.5,926.66,689.98
2016,7,6,12,0,955.0,102.0,4.4,24.0,1028.0,895.63,668.11
2016,7,6,12,15,954.5,102.0,4.5,24.0,1026.5,860.49,644.71
2016,7,6,12,30,954.0,102.0,4.6,24.0,1025.0,823.09,619.77
2016,7,6,12,45,954.5,100.0,4.7,24.0,1016.5,782.63,592.42
2016,7,6,13,0,955.0,98.0,4.8,24.0,1008.0,740.18,562.39
2016,7,6,13,15,952.0,97.0,4.85,23.5,991.5,694.43,529.01
2016,7,6,13,30,949.0,96.0,4.9,23.0,975.0,647.24,493.61
2016,7,6,13,45,944.5,95.0,5.0,23.0,951.5,597.96,454.8
2016,7,6,14,0,940.0,94.0,5.1,23.0,928.0,547.74,414.18
2016,7,6,14,15,933.5,92.5,5.15,22.5,898.0,495.49,371.52
2016,7,6,14,30,927.0,91.0,5.2,22.0,868.0,442.91,327.29
2016,7,6,14,45,919.0,89.5,5.3,22.0,832.0,389.68,280.92
2016,7,6,15,0,911.0,88.0,5.4,22.0,796.0,336.69,234.03
2016,7,6,15,15,900.0,86.0,5.35,21.5,754.5,283.05,187.03
2016,7,6,15,30,889.0,84.0,5.3,21.0,713.0,230.37,141.93
2016,7,6,15,45,875.0,82.0,5.3,21.0,667.5,178.45,100.61
2016,7,6,16,0,861.0,80.0,5.3,21.0,622.0,128.17,67.39
2016,7,6,16,15,843.5,77.5,5.2,20.5,573.5,79.26,47.47
2016,7,6,16,30,826.0,75.0,5.1,20.0,525.0,62.21,48.0
2016,7,6,16,45,802.5,72.0,5.05,19.5,474.0,51.93,39.42
2016,7,6,17,0,779.0,69.0,5.0,19.0,423.0,50.96,38.83
2016,7,6,17,15,747.5,65.0,4.8,18.5,371.5,49.12,37.46
2016,7,6,17,30,716.0,61.0,4.6,18.0,320.0,47.19,35.97
2016,7,6,17,45,672.0,56.5,4.45,17.5,269.0,44.7,33.94
2016,7,6,18,0,628.0,52.0,4.3,17.0,218.0,42.16,31.77
2016,7,6,18,15,562.5,46.0,4.05,16.0,170.5,34.96,25.39
2016,7,6,18,30,497.0,40.0,3.8,15.0,123.0,31.21,21.89
2016,7,6,18,45,389.5,31.0,3.6,14.5,82.5,24.65,15.63
2016,7,6,19,0,282.0,22.0,3.4,14.0,42.0,17.87,7.3
2016,7,6,19,15,141.0,11.0,3.3,13.5,21.0,10.01,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,15,178.5,13.5,2.45,10.5,31.0,138.0,22.38
2016,7,7,5,30,357.0,27.0,2.4,11.0,62.0,286.14,226.69
2016,7,7,5,45,452.5,34.5,2.4,11.5,105.0,371.59,307.97
2016,7,7,6,0,548.0,42.0,2.4,12.0,148.0,459.91,384.63
2016,7,7,6,15,332.5,77.0,2.35,12.5,147.0,369.48,310.5
2016,7,7,6,30,117.0,112.0,2.3,13.0,146.0,229.99,191.98
2016,7,7,6,45,124.5,134.0,2.3,13.5,177.0,264.12,220.15
2016,7,7,7,0,132.0,156.0,2.3,14.0,208.0,297.94,246.71
2016,7,7,7,15,467.0,111.5,2.3,14.5,329.5,567.22,465.84
2016,7,7,7,30,802.0,67.0,2.3,15.0,451.0,818.62,648.14
2016,7,7,7,45,824.5,69.0,2.35,16.0,501.5,860.0,670.78
2016,7,7,8,0,847.0,71.0,2.4,17.0,552.0,899.86,693.84
2016,7,7,8,15,862.5,73.0,2.45,17.5,599.5,931.13,711.91
2016,7,7,8,30,878.0,75.0,2.5,18.0,647.0,960.03,728.3
2016,7,7,8,45,891.0,76.0,2.6,18.5,691.0,982.63,740.87
2016,7,7,9,0,904.0,77.0,2.7,19.0,735.0,1002.42,751.63
2016,7,7,9,15,913.5,78.5,2.8,19.5,774.5,1016.28,758.53
2016,7,7,9,30,923.0,80.0,2.9,20.0,814.0,1026.96,763.46
2016,7,7,9,45,929.0,82.0,3.0,21.0,847.5,1031.39,762.94
2016,7,7,10,0,935.0,84.0,3.1,22.0,881.0,1032.42,760.36
2016,7,7,10,15,940.5,85.0,3.25,22.0,908.5,1028.45,758.0
2016,7,7,10,30,946.0,86.0,3.4,22.0,936.0,1021.08,753.51
2016,7,7,10,45,949.0,87.0,3.55,22.5,957.0,1007.89,743.8
2016,7,7,11,0,952.0,88.0,3.7,23.0,978.0,991.41,732.01
2016,7,7,11,15,954.5,88.5,3.8,23.0,992.0,970.75,718.55
2016,7,7,11,30,957.0,89.0,3.9,23.0,1006.0,946.98,703.04
2016,7,7,11,45,957.5,90.0,4.05,23.5,1012.0,918.96,683.56
2016,7,7,12,0,958.0,91.0,4.2,24.0,1018.0,888.2,662.18
2016,7,7,12,15,958.0,91.0,4.25,24.0,1017.5,853.58,638.89
2016,7,7,12,30,958.0,91.0,4.3,24.0,1017.0,816.64,613.88
2016,7,7,12,45,947.0,97.0,4.4,24.0,1006.0,774.62,585.32
2016,7,7,13,0,936.0,103.0,4.5,24.0,995.0,731.25,554.5
2016,7,7,13,15,933.5,102.5,4.5,24.0,979.5,686.96,521.07
2016,7,7,13,30,931.0,102.0,4.5,24.0,964.0,641.22,485.8
2016,7,7,13,45,926.5,101.0,4.55,24.0,941.0,592.69,447.8
2016,7,7,14,0,922.0,100.0,4.6,24.0,918.0,543.25,408.06
2016,7,7,14,15,916.0,99.0,4.6,23.5,889.0,492.41,366.8
2016,7,7,14,30,910.0,98.0,4.6,23.0,860.0,441.19,324.0
2016,7,7,14,45,902.5,96.0,4.65,23.0,824.5,388.54,278.53
2016,7,7,15,0,895.0,94.0,4.7,23.0,789.0,336.09,232.51
2016,7,7,15,15,885.0,92.0,4.7,22.5,748.5,283.43,186.75
2016,7,7,15,30,875.0,90.0,4.7,22.0,708.0,231.63,142.72
2016,7,7,15,45,862.5,87.0,4.7,22.0,663.5,179.84,101.77
2016,7,7,16,0,850.0,84.0,4.7,22.0,619.0,129.55,68.69
2016,7,7,16,15,832.5,81.5,4.65,21.5,571.0,81.12,49.25
2016,7,7,16,30,815.0,79.0,4.6,21.0,523.0,55.46,42.03
2016,7,7,16,45,793.0,75.5,4.55,20.5,472.5,54.34,41.33
2016,7,7,17,0,771.0,72.0,4.5,20.0,422.0,53.13,40.54
2016,7,7,17,15,739.5,68.0,4.4,19.5,370.5,51.39,39.27
2016,7,7,17,30,708.0,64.0,4.3,19.0,319.0,49.56,37.9
2016,7,7,17,45,666.0,58.5,4.25,18.5,268.5,46.36,35.25
2016,7,7,18,0,624.0,53.0,4.2,18.0,218.0,43.03,32.4
2016,7,7,18,15,556.5,46.5,4.0,17.0,170.0,35.36,25.63
2016,7,7,18,30,489.0,40.0,3.8,16.0,122.0,31.21,21.78
2016,7,7,18,45,384.5,31.0,3.65,15.5,82.0,24.66,15.55
2016,7,7,19,0,280.0,22.0,3.5,15.0,42.0,17.89,7.13
2016,7,7,19,15,140.0,11.0,3.35,14.5,21.0,10.01,0.0
2016,7,7,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,5,15,185.5,13.0,2.45,10.0,31.0,140.41,10.05
2016,7,8,5,30,371.0,26.0,2.5,10.0,62.0,293.03,232.07
2016,7,8,5,45,462.0,33.5,2.55,10.5,105.0,375.97,312.65
2016,7,8,6,0,553.0,41.0,2.6,11.0,148.0,461.68,387.79
2016,7,8,6,15,610.5,46.5,2.55,11.5,196.5,532.82,446.1
2016,7,8,6,30,668.0,52.0,2.5,12.0,245.0,606.91,503.62
2016,7,8,6,45,707.0,56.0,2.5,13.0,296.0,666.56,546.48
2016,7,8,7,0,746.0,60.0,2.5,14.0,347.0,726.93,587.96
2016,7,8,7,15,774.0,63.5,2.45,14.5,398.5,777.37,621.27
2016,7,8,7,30,802.0,67.0,2.4,15.0,450.0,818.19,646.64
2016,7,8,7,45,823.0,69.5,2.4,15.5,500.0,858.87,671.73
2016,7,8,8,0,844.0,72.0,2.4,16.0,550.0,897.94,695.18
2016,7,8,8,15,620.0,164.0,2.4,16.5,532.0,821.92,638.12
2016,7,8,8,30,396.0,256.0,2.4,17.0,514.0,687.9,535.65
2016,7,8,8,45,648.5,167.5,2.4,18.0,623.5,866.14,663.69
2016,7,8,9,0,901.0,79.0,2.4,19.0,733.0,1001.56,749.32
2016,7,8,9,15,910.0,80.5,2.45,19.5,772.0,1014.89,754.15
2016,7,8,9,30,919.0,82.0,2.5,20.0,811.0,1025.04,758.29
2016,7,8,9,45,927.5,82.0,2.55,21.0,845.0,1029.71,757.54
2016,7,8,10,0,936.0,82.0,2.6,22.0,879.0,1031.06,754.82
2016,7,8,10,15,941.5,83.0,2.7,22.5,906.5,1027.15,750.81
2016,7,8,10,30,947.0,84.0,2.8,23.0,934.0,1019.83,744.74
2016,7,8,10,45,951.5,83.5,2.9,23.5,955.0,1006.59,734.95
2016,7,8,11,0,956.0,83.0,3.0,24.0,976.0,990.06,723.14
2016,7,8,11,15,958.0,83.5,3.1,24.5,990.0,968.98,708.42
2016,7,8,11,30,960.0,84.0,3.2,25.0,1004.0,944.81,691.72
2016,7,8,11,45,961.5,84.0,3.3,25.5,1010.0,916.76,672.46
2016,7,8,12,0,963.0,84.0,3.4,26.0,1016.0,885.93,651.33
2016,7,8,12,15,962.5,84.0,3.5,26.0,1015.0,850.88,628.54
2016,7,8,12,30,962.0,84.0,3.6,26.0,1014.0,813.51,603.99
2016,7,8,12,45,956.5,86.5,3.75,26.5,1004.5,772.49,575.75
2016,7,8,13,0,951.0,89.0,3.9,27.0,995.0,729.77,545.35
2016,7,8,13,15,948.0,88.5,4.0,26.5,979.0,684.68,513.21
2016,7,8,13,30,945.0,88.0,4.1,26.0,963.0,638.14,479.03
2016,7,8,13,45,941.0,87.0,4.2,26.0,940.0,589.36,441.25
2016,7,8,14,0,937.0,86.0,4.3,26.0,917.0,539.59,401.65
2016,7,8,14,15,930.5,85.0,4.35,26.0,887.5,487.9,359.43
2016,7,8,14,30,924.0,84.0,4.4,26.0,858.0,435.87,315.84
2016,7,8,14,45,916.5,82.5,4.45,26.0,822.5,382.97,270.62
2016,7,8,15,0,909.0,81.0,4.5,26.0,787.0,330.26,224.84
2016,7,8,15,15,899.0,79.5,4.55,25.5,746.5,277.33,179.31
2016,7,8,15,30,889.0,78.0,4.6,25.0,706.0,225.25,135.49
2016,7,8,15,45,876.0,76.0,4.7,24.5,661.0,173.46,95.21
2016,7,8,16,0,863.0,74.0,4.8,24.0,616.0,123.22,62.77
2016,7,8,16,15,846.0,71.5,4.8,23.5,568.0,74.23,43.51
2016,7,8,16,30,829.0,69.0,4.8,23.0,520.0,58.2,44.0
2016,7,8,16,45,807.5,66.0,4.85,22.5,470.0,56.31,42.67
2016,7,8,17,0,786.0,63.0,4.9,22.0,420.0,54.31,41.21
2016,7,8,17,15,756.5,59.5,4.8,21.5,369.0,45.05,33.47
2016,7,8,17,30,727.0,56.0,4.7,21.0,318.0,43.35,32.18
2016,7,8,17,45,685.5,52.0,4.65,20.5,267.5,41.12,30.38
2016,7,8,18,0,644.0,48.0,4.6,20.0,217.0,38.84,28.45
2016,7,8,18,15,580.0,42.0,4.3,19.0,169.5,34.68,24.8
2016,7,8,18,30,516.0,36.0,4.0,18.0,122.0,30.43,20.9
2016,7,8,18,45,412.0,28.0,3.75,17.5,82.0,24.09,14.89
2016,7,8,19,0,308.0,20.0,3.5,17.0,42.0,16.14,5.64
2016,7,8,19,15,154.0,10.0,3.35,16.5,21.0,9.1,0.0
2016,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,5,15,201.5,11.5,1.45,12.5,30.5,143.69,0.0
2016,7,9,5,30,403.0,23.0,1.5,13.0,61.0,301.45,234.18
2016,7,9,5,45,493.0,29.5,1.55,13.5,104.0,384.78,314.41
2016,7,9,6,0,583.0,36.0,1.6,14.0,147.0,475.49,391.28
2016,7,9,6,15,638.0,40.5,1.7,15.0,195.5,544.27,445.82
2016,7,9,6,30,693.0,45.0,1.8,16.0,244.0,615.94,499.58
2016,7,9,6,45,730.0,48.0,1.95,17.0,295.0,673.34,540.35
2016,7,9,7,0,767.0,51.0,2.1,18.0,346.0,723.15,573.95
2016,7,9,7,15,793.5,54.0,2.25,18.5,397.0,772.12,606.97
2016,7,9,7,30,820.0,57.0,2.4,19.0,448.0,820.38,638.67
2016,7,9,7,45,839.5,59.0,2.55,20.0,497.5,859.74,662.26
2016,7,9,8,0,859.0,61.0,2.7,21.0,547.0,897.39,684.3
2016,7,9,8,15,874.0,62.5,2.8,21.5,594.0,928.05,702.2
2016,7,9,8,30,889.0,64.0,2.9,22.0,641.0,956.32,718.42
2016,7,9,8,45,900.0,65.5,3.0,22.5,684.5,978.0,730.18
2016,7,9,9,0,911.0,67.0,3.1,23.0,728.0,996.77,740.08
2016,7,9,9,15,920.0,68.5,3.2,23.5,767.0,1010.47,746.71
2016,7,9,9,30,929.0,70.0,3.3,24.0,806.0,1020.95,751.36
2016,7,9,9,45,930.0,75.0,3.45,24.5,839.0,1024.07,751.7
2016,7,9,10,0,931.0,80.0,3.6,25.0,872.0,1023.68,749.9
2016,7,9,10,15,936.5,81.0,3.7,25.0,900.0,1019.88,747.12
2016,7,9,10,30,942.0,82.0,3.8,25.0,928.0,1012.69,742.25
2016,7,9,10,45,946.0,82.5,3.9,25.5,949.0,1000.14,732.53
2016,7,9,11,0,950.0,83.0,4.0,26.0,970.0,984.29,720.78
2016,7,9,11,15,952.5,83.5,4.1,26.0,984.0,963.81,707.45
2016,7,9,11,30,955.0,84.0,4.2,26.0,998.0,940.23,692.08
2016,7,9,11,45,957.0,84.0,4.3,26.0,1005.0,912.76,674.08
2016,7,9,12,0,959.0,84.0,4.4,26.0,1012.0,882.49,654.13
2016,7,9,12,15,959.0,84.0,4.5,26.0,1011.5,847.97,631.13
2016,7,9,12,30,959.0,84.0,4.6,26.0,1011.0,811.09,606.65
2016,7,9,12,45,957.5,84.0,4.75,26.0,1002.5,770.92,579.89
2016,7,9,13,0,956.0,84.0,4.9,26.0,994.0,728.82,550.79
2016,7,9,13,15,954.0,83.5,4.95,25.5,978.5,684.2,518.3
2016,7,9,13,30,952.0,83.0,5.0,25.0,963.0,638.01,483.71
2016,7,9,13,45,949.0,81.5,5.1,25.0,941.0,589.08,445.29
2016,7,9,14,0,946.0,80.0,5.2,25.0,919.0,539.05,404.94
2016,7,9,14,15,940.5,79.0,5.25,24.5,890.0,487.39,362.84
2016,7,9,14,30,935.0,78.0,5.3,24.0,861.0,435.27,319.08
2016,7,9,14,45,929.5,76.0,5.4,24.0,826.0,382.13,272.88
2016,7,9,15,0,924.0,74.0,5.5,24.0,791.0,328.98,225.94
2016,7,9,15,15,914.5,72.5,5.5,23.5,750.5,275.41,179.13
2016,7,9,15,30,905.0,71.0,5.5,23.0,710.0,222.65,134.11
2016,7,9,15,45,894.0,68.5,5.5,22.5,665.5,169.96,92.58
2016,7,9,16,0,883.0,66.0,5.5,22.0,621.0,118.63,59.09
2016,7,9,16,15,867.5,64.0,5.4,21.5,573.0,69.06,39.87
2016,7,9,16,30,852.0,62.0,5.3,21.0,525.0,53.64,40.48
2016,7,9,16,45,832.0,59.5,5.25,20.5,475.0,51.99,39.31
2016,7,9,17,0,812.0,57.0,5.2,20.0,425.0,50.24,38.04
2016,7,9,17,15,783.0,54.0,5.1,19.5,373.5,47.95,36.28
2016,7,9,17,30,754.0,51.0,5.0,19.0,322.0,45.55,34.39
2016,7,9,17,45,713.5,47.5,4.9,18.5,271.0,37.66,27.6
2016,7,9,18,0,673.0,44.0,4.8,18.0,220.0,35.62,25.86
2016,7,9,18,15,611.0,39.0,4.65,17.0,172.0,32.19,22.82
2016,7,9,18,30,549.0,34.0,4.5,16.0,124.0,28.72,19.58
2016,7,9,18,45,443.0,26.5,4.35,15.5,83.5,22.75,13.87
2016,7,9,19,0,337.0,19.0,4.2,15.0,43.0,16.65,5.91
2016,7,9,19,15,168.5,9.5,4.1,14.5,21.5,8.64,0.0
2016,7,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,5,15,189.0,13.5,3.2,9.5,30.5,141.89,0.0
2016,7,10,5,30,378.0,27.0,3.4,10.0,61.0,298.1,234.07
2016,7,10,5,45,479.5,34.0,3.6,10.5,105.5,387.38,322.61
2016,7,10,6,0,581.0,41.0,3.8,11.0,150.0,479.96,404.48
2016,7,10,6,15,639.0,46.0,3.85,11.5,200.0,551.98,464.54
2016,7,10,6,30,697.0,51.0,3.9,12.0,250.0,626.86,523.85
2016,7,10,6,45,738.0,54.5,3.95,12.5,302.5,688.49,570.16
2016,7,10,7,0,779.0,58.0,4.0,13.0,355.0,750.9,615.28
2016,7,10,7,15,806.5,61.0,4.0,13.5,407.5,792.69,643.21
2016,7,10,7,30,834.0,64.0,4.0,14.0,460.0,842.01,676.05
2016,7,10,7,45,855.0,66.0,4.05,15.0,511.5,882.95,700.89
2016,7,10,8,0,876.0,68.0,4.1,16.0,563.0,922.21,724.02
2016,7,10,8,15,891.5,70.5,4.1,16.5,611.5,954.81,743.16
2016,7,10,8,30,907.0,73.0,4.1,17.0,660.0,984.93,760.39
2016,7,10,8,45,919.0,74.5,4.1,17.5,705.0,1007.63,772.39
2016,7,10,9,0,931.0,76.0,4.1,18.0,750.0,1027.37,782.4
2016,7,10,9,15,940.0,77.5,4.1,18.5,790.5,1040.98,788.3
2016,7,10,9,30,949.0,79.0,4.1,19.0,831.0,1051.3,792.11
2016,7,10,9,45,956.0,80.5,4.2,19.5,865.5,1056.22,793.11
2016,7,10,10,0,963.0,82.0,4.3,20.0,900.0,1057.66,791.96
2016,7,10,10,15,968.5,83.0,4.35,20.5,928.5,1053.55,786.94
2016,7,10,10,30,974.0,84.0,4.4,21.0,957.0,1045.93,779.77
2016,7,10,10,45,977.5,85.0,4.45,21.5,979.0,1032.88,769.08
2016,7,10,11,0,981.0,86.0,4.5,22.0,1001.0,1016.41,756.49
2016,7,10,11,15,984.0,86.5,4.6,22.0,1016.0,995.64,743.04
2016,7,10,11,30,987.0,87.0,4.7,22.0,1031.0,971.63,727.41
2016,7,10,11,45,988.0,87.5,4.8,22.5,1038.0,942.78,707.01
2016,7,10,12,0,989.0,88.0,4.9,23.0,1045.0,911.07,684.64
2016,7,10,12,15,989.5,88.0,4.95,23.0,1044.5,875.83,660.77
2016,7,10,12,30,990.0,88.0,5.0,23.0,1044.0,838.12,635.04
2016,7,10,12,45,983.5,91.5,5.1,23.5,1034.5,796.02,605.06
2016,7,10,13,0,977.0,95.0,5.2,24.0,1025.0,752.19,572.79
2016,7,10,13,15,975.0,94.5,5.2,24.0,1009.0,706.47,538.0
2016,7,10,13,30,973.0,94.0,5.2,24.0,993.0,659.15,501.23
2016,7,10,13,45,971.0,92.0,5.25,24.0,970.5,609.21,461.8
2016,7,10,14,0,969.0,90.0,5.3,24.0,948.0,558.06,420.37
2016,7,10,14,15,963.5,89.0,5.3,23.5,918.5,505.1,377.07
2016,7,10,14,30,958.0,88.0,5.3,23.0,889.0,451.64,332.09
2016,7,10,14,45,952.0,86.0,5.35,23.0,853.0,396.99,284.52
2016,7,10,15,0,946.0,84.0,5.4,23.0,817.0,342.35,236.23
2016,7,10,15,15,936.5,82.0,5.35,23.0,776.0,287.08,187.54
2016,7,10,15,30,927.0,80.0,5.3,23.0,735.0,232.61,140.88
2016,7,10,15,45,915.5,77.5,5.25,23.0,689.0,178.52,98.25
2016,7,10,16,0,904.0,75.0,5.2,23.0,643.0,125.84,64.03
2016,7,10,16,15,887.5,73.0,5.1,22.5,593.5,74.94,44.72
2016,7,10,16,30,871.0,71.0,5.0,22.0,544.0,59.98,45.71
2016,7,10,16,45,850.5,67.5,4.95,21.5,492.0,57.75,44.09
2016,7,10,17,0,830.0,64.0,4.9,21.0,440.0,55.39,42.32
2016,7,10,17,15,800.0,61.0,4.7,20.5,386.5,46.54,34.9
2016,7,10,17,30,770.0,58.0,4.5,20.0,333.0,45.24,33.97
2016,7,10,17,45,727.0,53.5,4.35,19.5,280.5,42.62,31.83
2016,7,10,18,0,684.0,49.0,4.2,19.0,228.0,39.93,29.53
2016,7,10,18,15,618.0,43.5,3.85,18.0,178.0,36.22,26.26
2016,7,10,18,30,552.0,38.0,3.5,17.0,128.0,32.47,22.76
2016,7,10,18,45,438.0,29.5,3.2,16.0,85.5,25.66,16.31
2016,7,10,19,0,324.0,21.0,2.9,15.0,43.0,17.12,6.03
2016,7,10,19,15,162.0,10.5,2.9,14.5,21.5,9.55,0.0
2016,7,10,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,187.0,13.0,1.65,10.5,30.0,139.29,0.0
2016,7,11,5,30,374.0,26.0,1.6,11.0,60.0,294.21,227.29
2016,7,11,5,45,476.5,33.0,1.6,11.5,104.0,377.28,310.09
2016,7,11,6,0,579.0,40.0,1.6,12.0,148.0,476.86,394.99
2016,7,11,6,15,638.0,45.5,1.6,13.0,198.5,550.08,452.97
2016,7,11,6,30,697.0,51.0,1.6,14.0,249.0,626.33,509.86
2016,7,11,6,45,738.0,54.5,1.65,15.0,301.5,687.96,553.12
2016,7,11,7,0,779.0,58.0,1.7,16.0,354.0,750.39,595.0
2016,7,11,7,15,806.5,61.0,1.8,17.0,406.5,792.2,621.0
2016,7,11,7,30,834.0,64.0,1.9,18.0,459.0,841.54,651.67
2016,7,11,7,45,855.0,66.5,2.05,19.0,510.5,883.16,676.63
2016,7,11,8,0,876.0,69.0,2.2,20.0,562.0,923.08,700.01
2016,7,11,8,15,891.5,71.0,2.25,20.5,610.5,955.05,718.04
2016,7,11,8,30,907.0,73.0,2.3,21.0,659.0,984.56,734.36
2016,7,11,8,45,918.5,74.5,2.4,22.0,704.0,1006.79,744.93
2016,7,11,9,0,930.0,76.0,2.5,23.0,749.0,1026.06,753.6
2016,7,11,9,15,939.0,77.5,2.55,23.5,789.0,1039.69,759.62
2016,7,11,9,30,948.0,79.0,2.6,24.0,829.0,1050.03,763.68
2016,7,11,9,45,948.5,84.0,2.65,24.5,861.5,1052.4,762.79
2016,7,11,10,0,949.0,89.0,2.7,25.0,894.0,1051.18,759.83
2016,7,11,10,15,954.0,90.0,2.75,25.0,922.5,1046.55,756.36
2016,7,11,10,30,959.0,91.0,2.8,25.0,951.0,1038.47,750.84
2016,7,11,10,45,962.0,92.5,2.9,25.5,972.0,1025.52,741.33
2016,7,11,11,0,965.0,94.0,3.0,26.0,993.0,1009.2,729.77
2016,7,11,11,15,967.0,94.5,3.05,26.0,1007.0,987.66,715.93
2016,7,11,11,30,969.0,95.0,3.1,26.0,1021.0,963.0,700.11
2016,7,11,11,45,969.5,95.5,3.15,26.5,1027.0,934.03,680.11
2016,7,11,12,0,970.0,96.0,3.2,27.0,1033.0,902.29,658.33
2016,7,11,12,15,969.5,96.0,3.25,27.0,1032.0,866.72,635.23
2016,7,11,12,30,969.0,96.0,3.3,27.0,1031.0,828.81,610.41
2016,7,11,12,45,968.5,95.0,3.4,27.5,1023.0,787.87,582.42
2016,7,11,13,0,968.0,94.0,3.5,28.0,1015.0,744.94,551.98
2016,7,11,13,15,965.5,93.5,3.55,27.5,999.0,699.27,519.72
2016,7,11,13,30,963.0,93.0,3.6,27.0,983.0,652.06,485.37
2016,7,11,13,45,958.5,92.0,3.65,27.0,959.5,602.0,447.0
2016,7,11,14,0,954.0,91.0,3.7,27.0,936.0,550.96,406.81
2016,7,11,14,15,948.5,90.0,3.8,27.0,906.5,498.69,364.64
2016,7,11,14,30,943.0,89.0,3.9,27.0,877.0,445.95,320.9
2016,7,11,14,45,935.0,87.5,4.0,27.0,841.0,391.71,274.99
2016,7,11,15,0,927.0,86.0,4.1,27.0,805.0,337.69,228.49
2016,7,11,15,15,917.0,84.5,4.1,26.5,764.0,283.61,182.31
2016,7,11,15,30,907.0,83.0,4.1,26.0,723.0,230.38,137.89
2016,7,11,15,45,894.5,81.0,4.2,25.5,677.5,177.49,97.2
2016,7,11,16,0,882.0,79.0,4.3,25.0,632.0,126.09,64.62
2016,7,11,16,15,865.0,76.5,4.3,24.5,582.5,75.9,45.92
2016,7,11,16,30,848.0,74.0,4.3,24.0,533.0,61.79,46.85
2016,7,11,16,45,826.0,70.5,4.35,23.5,482.0,59.61,45.3
2016,7,11,17,0,804.0,67.0,4.4,23.0,431.0,49.8,37.18
2016,7,11,17,15,773.5,63.5,4.3,22.0,378.5,48.26,36.17
2016,7,11,17,30,743.0,60.0,4.2,21.0,326.0,46.67,35.08
2016,7,11,17,45,701.0,55.5,4.1,20.5,274.0,44.15,33.03
2016,7,11,18,0,659.0,51.0,4.0,20.0,222.0,41.57,30.83
2016,7,11,18,15,591.5,45.0,3.75,19.0,173.0,37.5,27.26
2016,7,11,18,30,524.0,39.0,3.5,18.0,124.0,30.58,21.0
2016,7,11,18,45,412.5,30.0,3.25,17.5,82.5,23.96,14.72
2016,7,11,19,0,301.0,21.0,3.0,17.0,41.0,17.13,5.69
2016,7,11,19,15,150.5,10.5,2.95,16.0,20.5,9.55,0.0
2016,7,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,5,15,200.5,12.0,2.25,10.5,30.0,141.73,0.0
2016,7,12,5,30,401.0,24.0,2.3,11.0,60.0,299.82,230.86
2016,7,12,5,45,499.5,31.0,2.4,11.5,104.5,389.43,321.16
2016,7,12,6,0,598.0,38.0,2.5,12.0,149.0,486.93,405.57
2016,7,12,6,15,655.5,43.0,2.5,12.5,199.0,558.98,464.48
2016,7,12,6,30,713.0,48.0,2.5,13.0,249.0,633.99,522.48
2016,7,12,6,45,752.0,51.0,2.5,14.0,301.5,693.81,565.03
2016,7,12,7,0,791.0,54.0,2.5,15.0,354.0,746.06,599.96
2016,7,12,7,15,817.5,57.0,2.5,15.5,406.5,795.71,632.76
2016,7,12,7,30,844.0,60.0,2.5,16.0,459.0,844.6,664.01
2016,7,12,7,45,863.5,62.0,2.5,17.0,510.0,884.55,686.88
2016,7,12,8,0,883.0,64.0,2.5,18.0,561.0,922.72,708.01
2016,7,12,8,15,898.0,66.0,2.55,18.5,609.0,954.49,726.19
2016,7,12,8,30,913.0,68.0,2.6,19.0,657.0,983.76,742.58
2016,7,12,8,45,924.0,69.5,2.7,20.0,701.5,1005.71,753.07
2016,7,12,9,0,935.0,71.0,2.8,21.0,746.0,1024.67,761.62
2016,7,12,9,15,944.0,72.5,2.9,21.5,786.5,1038.47,768.3
2016,7,12,9,30,953.0,74.0,3.0,22.0,827.0,1048.96,772.96
2016,7,12,9,45,958.5,76.0,3.15,22.5,861.0,1053.1,774.06
2016,7,12,10,0,964.0,78.0,3.3,23.0,895.0,1053.73,773.03
2016,7,12,10,15,969.5,79.0,3.45,23.0,923.5,1049.74,770.6
2016,7,12,10,30,975.0,80.0,3.6,23.0,952.0,1042.23,765.98
2016,7,12,10,45,978.5,80.5,3.75,23.5,973.5,1028.76,756.06
