Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,11,0,982.0,81.0,3.9,24.0,995.0,1011.9,743.99
2016,7,12,11,15,984.5,81.5,4.0,24.0,1009.5,990.76,730.27
2016,7,12,11,30,987.0,82.0,4.1,24.0,1024.0,966.42,714.43
2016,7,12,11,45,988.0,82.5,4.2,24.5,1031.0,937.67,694.26
2016,7,12,12,0,989.0,83.0,4.3,25.0,1038.0,906.06,672.15
2016,7,12,12,15,989.0,83.0,4.35,25.0,1037.5,870.49,648.38
2016,7,12,12,30,989.0,83.0,4.4,25.0,1037.0,832.48,622.79
2016,7,12,12,45,979.5,89.0,4.5,25.0,1026.5,790.44,594.46
2016,7,12,13,0,970.0,95.0,4.6,25.0,1016.0,746.82,563.97
2016,7,12,13,15,967.5,94.5,4.6,25.0,1000.5,701.01,529.55
2016,7,12,13,30,965.0,94.0,4.6,25.0,985.0,653.66,493.2
2016,7,12,13,45,962.5,92.0,4.65,25.0,962.5,603.75,454.26
2016,7,12,14,0,960.0,90.0,4.7,25.0,940.0,552.68,413.34
2016,7,12,14,15,954.5,89.0,4.7,24.5,910.5,500.08,370.74
2016,7,12,14,30,949.0,88.0,4.7,24.0,881.0,447.0,326.45
2016,7,12,14,45,943.0,86.0,4.75,24.0,845.5,392.73,279.58
2016,7,12,15,0,937.0,84.0,4.8,24.0,810.0,338.46,231.99
2016,7,12,15,15,927.5,82.5,4.8,23.5,769.0,283.95,184.66
2016,7,12,15,30,918.0,81.0,4.8,23.0,728.0,230.22,139.15
2016,7,12,15,45,907.0,78.5,4.8,23.0,682.5,176.57,97.08
2016,7,12,16,0,896.0,76.0,4.8,23.0,637.0,124.26,63.47
2016,7,12,16,15,879.5,73.5,4.7,22.5,588.0,73.35,44.71
2016,7,12,16,30,863.0,71.0,4.6,22.0,539.0,59.91,45.66
2016,7,12,16,45,842.5,68.0,4.6,22.0,487.0,58.04,44.25
2016,7,12,17,0,822.0,65.0,4.6,22.0,435.0,56.04,42.71
2016,7,12,17,15,792.0,61.5,4.45,21.0,382.5,46.9,35.15
2016,7,12,17,30,762.0,58.0,4.3,20.0,330.0,45.23,33.97
2016,7,12,17,45,719.5,53.5,4.15,19.5,277.5,42.63,31.84
2016,7,12,18,0,677.0,49.0,4.0,19.0,225.0,39.95,29.55
2016,7,12,18,15,610.0,43.0,3.65,18.0,175.5,35.8,25.89
2016,7,12,18,30,543.0,37.0,3.3,17.0,126.0,31.57,21.96
2016,7,12,18,45,428.5,29.0,2.95,16.5,83.5,25.24,15.86
2016,7,12,19,0,314.0,21.0,2.6,16.0,41.0,17.19,5.47
2016,7,12,19,15,157.0,10.5,2.5,15.5,20.5,9.55,0.0
2016,7,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,13,5,15,188.5,12.5,1.65,10.5,29.0,115.29,0.0
2016,7,13,5,30,377.0,25.0,1.7,11.0,58.0,294.29,223.92
2016,7,13,5,45,480.5,32.5,1.75,12.0,102.5,378.3,309.98
2016,7,13,6,0,584.0,40.0,1.8,13.0,147.0,479.19,395.75
2016,7,13,6,15,644.5,45.0,1.75,13.5,197.5,553.08,455.05
2016,7,13,6,30,705.0,50.0,1.7,14.0,248.0,630.03,513.28
2016,7,13,6,45,746.0,54.0,1.65,15.0,301.5,692.64,556.61
2016,7,13,7,0,787.0,58.0,1.6,16.0,355.0,756.04,598.24
2016,7,13,7,15,815.0,61.0,1.55,16.5,408.0,798.58,624.29
2016,7,13,7,30,843.0,64.0,1.5,17.0,461.0,848.64,654.81
2016,7,13,7,45,864.5,66.5,1.5,18.0,513.0,890.99,678.38
2016,7,13,8,0,886.0,69.0,1.5,19.0,565.0,931.63,700.23
2016,7,13,8,15,901.5,71.0,1.5,20.0,614.0,963.84,716.05
2016,7,13,8,30,917.0,73.0,1.5,21.0,663.0,993.55,730.05
2016,7,13,8,45,929.0,74.5,1.5,22.0,708.5,1016.45,739.54
2016,7,13,9,0,941.0,76.0,1.5,23.0,754.0,1036.36,747.14
2016,7,13,9,15,950.0,77.5,1.45,23.5,794.5,1050.09,751.54
2016,7,13,9,30,959.0,79.0,1.4,24.0,835.0,1060.5,753.99
2016,7,13,9,45,957.0,85.5,1.4,25.0,868.0,1062.08,750.57
2016,7,13,10,0,955.0,92.0,1.4,26.0,901.0,1059.96,745.16
2016,7,13,10,15,960.5,93.0,1.45,26.5,929.5,1055.72,740.98
2016,7,13,10,30,966.0,94.0,1.5,27.0,958.0,1047.99,734.82
2016,7,13,10,45,970.0,94.5,1.55,28.0,979.5,1034.81,724.05
2016,7,13,11,0,974.0,95.0,1.6,29.0,1001.0,1018.24,711.38
2016,7,13,11,15,976.5,95.5,1.65,29.0,1015.5,996.94,698.73
2016,7,13,11,30,979.0,96.0,1.7,29.0,1030.0,972.45,684.14
2016,7,13,11,45,980.0,96.5,1.8,29.5,1037.0,943.59,666.05
2016,7,13,12,0,981.0,97.0,1.9,30.0,1044.0,911.89,646.05
2016,7,13,12,15,981.0,97.0,1.95,30.0,1043.0,876.28,624.19
2016,7,13,12,30,981.0,97.0,2.0,30.0,1042.0,838.26,600.58
2016,7,13,12,45,978.5,97.0,2.15,30.5,1033.0,796.18,573.67
2016,7,13,13,0,976.0,97.0,2.3,31.0,1024.0,752.2,544.14
2016,7,13,13,15,973.0,96.0,2.4,30.5,1007.5,705.34,512.59
2016,7,13,13,30,970.0,95.0,2.5,30.0,991.0,656.98,478.86
2016,7,13,13,45,965.0,94.5,2.6,30.0,967.0,606.6,441.56
2016,7,13,14,0,960.0,94.0,2.7,30.0,943.0,555.27,402.37
2016,7,13,14,15,954.0,93.0,2.75,30.0,913.0,502.35,360.65
2016,7,13,14,30,948.0,92.0,2.8,30.0,883.0,449.01,317.38
2016,7,13,14,45,939.0,90.5,2.9,30.0,846.0,394.04,271.94
2016,7,13,15,0,930.0,89.0,3.0,30.0,809.0,339.38,225.91
2016,7,13,15,15,919.5,87.5,3.05,29.5,767.5,284.89,180.31
2016,7,13,15,30,909.0,86.0,3.1,29.0,726.0,231.29,136.46
2016,7,13,15,45,894.0,84.0,3.2,28.5,679.0,177.84,96.26
2016,7,13,16,0,879.0,82.0,3.3,28.0,632.0,126.14,64.36
2016,7,13,16,15,861.0,79.5,3.35,27.5,582.5,75.95,46.65
2016,7,13,16,30,843.0,77.0,3.4,27.0,533.0,63.77,47.91
2016,7,13,16,45,818.0,74.0,3.5,26.5,480.5,53.64,39.7
2016,7,13,17,0,793.0,71.0,3.6,26.0,428.0,52.72,39.18
2016,7,13,17,15,760.5,67.5,3.55,25.0,375.0,51.31,38.3
2016,7,13,17,30,728.0,64.0,3.5,24.0,322.0,49.86,37.36
2016,7,13,17,45,679.5,59.0,3.45,23.5,269.5,47.03,35.08
2016,7,13,18,0,631.0,54.0,3.4,23.0,217.0,44.14,32.65
2016,7,13,18,15,559.5,47.5,3.2,22.0,168.5,36.38,25.92
2016,7,13,18,30,488.0,41.0,3.0,21.0,120.0,32.28,22.15
2016,7,13,18,45,368.5,31.5,2.9,20.0,79.0,25.3,15.6
2016,7,13,19,0,249.0,22.0,2.8,19.0,38.0,18.09,5.55
2016,7,13,19,15,124.5,11.0,2.65,18.0,19.0,10.01,0.0
2016,7,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,166.0,13.0,0.7,13.5,27.0,103.16,0.0
2016,7,14,5,30,332.0,26.0,0.8,14.0,54.0,267.45,198.19
2016,7,14,5,45,439.5,34.0,0.95,15.0,98.0,360.32,289.72
2016,7,14,6,0,547.0,42.0,1.1,16.0,142.0,461.82,374.85
2016,7,14,6,15,610.5,48.0,1.1,16.5,192.0,531.58,430.05
2016,7,14,6,30,674.0,54.0,1.1,17.0,242.0,610.97,489.21
2016,7,14,6,45,718.5,58.0,1.15,18.0,295.5,675.42,533.77
2016,7,14,7,0,763.0,62.0,1.2,19.0,349.0,740.88,576.99
2016,7,14,7,15,792.5,65.5,1.2,20.0,402.0,793.27,608.7
2016,7,14,7,30,822.0,69.0,1.2,21.0,455.0,844.97,638.83
2016,7,14,7,45,844.5,71.5,1.25,22.5,507.0,878.69,655.45
2016,7,14,8,0,867.0,74.0,1.3,24.0,559.0,919.73,676.59
2016,7,14,8,15,883.0,76.5,1.35,24.5,608.0,952.6,694.54
2016,7,14,8,30,899.0,79.0,1.4,25.0,657.0,983.03,710.86
2016,7,14,8,45,912.0,80.5,1.5,26.0,702.0,1006.59,722.14
2016,7,14,9,0,925.0,82.0,1.6,27.0,747.0,1027.23,731.62
2016,7,14,9,15,934.5,83.5,1.7,27.5,787.5,1041.27,738.47
2016,7,14,9,30,944.0,85.0,1.8,28.0,828.0,1052.02,743.45
2016,7,14,9,45,952.0,86.0,1.9,28.5,863.0,1057.32,745.18
2016,7,14,10,0,960.0,87.0,2.0,29.0,898.0,1059.16,744.94
2016,7,14,10,15,965.5,88.0,2.1,29.5,927.0,1055.0,741.14
2016,7,14,10,30,971.0,89.0,2.2,30.0,956.0,1047.34,735.33
2016,7,14,10,45,974.5,89.5,2.3,30.5,977.5,1033.72,725.94
2016,7,14,11,0,978.0,90.0,2.4,31.0,999.0,1016.71,714.54
2016,7,14,11,15,980.5,90.5,2.45,31.0,1013.5,995.44,701.47
2016,7,14,11,30,983.0,91.0,2.5,31.0,1028.0,970.96,686.43
2016,7,14,11,45,983.5,91.5,2.65,31.0,1034.5,941.66,669.15
2016,7,14,12,0,984.0,92.0,2.8,31.0,1041.0,909.53,649.86
2016,7,14,12,15,983.5,92.0,2.9,31.0,1040.0,873.5,627.45
2016,7,14,12,30,983.0,92.0,3.0,31.0,1039.0,835.08,603.24
2016,7,14,12,45,976.0,95.5,3.15,31.0,1029.0,792.7,576.37
2016,7,14,13,0,969.0,99.0,3.3,31.0,1019.0,748.65,546.91
2016,7,14,13,15,966.0,98.5,3.35,31.0,1002.5,702.44,513.78
2016,7,14,13,30,963.0,98.0,3.4,31.0,986.0,654.72,478.73
2016,7,14,13,45,958.0,97.0,3.5,31.0,962.5,604.2,440.88
2016,7,14,14,0,953.0,96.0,3.6,31.0,939.0,552.74,401.22
2016,7,14,14,15,947.0,95.0,3.6,30.5,908.5,500.11,360.05
2016,7,14,14,30,941.0,94.0,3.6,30.0,878.0,447.05,317.25
2016,7,14,14,45,932.0,92.5,3.65,30.0,841.5,392.38,271.64
2016,7,14,15,0,923.0,91.0,3.7,30.0,805.0,338.02,225.56
2016,7,14,15,15,912.5,89.5,3.75,29.5,763.5,283.83,180.03
2016,7,14,15,30,902.0,88.0,3.8,29.0,722.0,230.53,136.33
2016,7,14,15,45,887.5,86.0,3.85,28.5,675.5,177.45,96.38
2016,7,14,16,0,873.0,84.0,3.9,28.0,629.0,126.06,64.8
2016,7,14,16,15,855.0,81.0,3.85,27.5,579.5,75.78,47.28
2016,7,14,16,30,837.0,78.0,3.8,27.0,530.0,64.39,48.44
2016,7,14,16,45,812.5,75.0,3.8,26.5,478.0,54.34,40.29
2016,7,14,17,0,788.0,72.0,3.8,26.0,426.0,53.46,39.8
2016,7,14,17,15,755.0,68.0,3.7,25.0,373.0,51.69,38.63
2016,7,14,17,30,722.0,64.0,3.6,24.0,320.0,49.85,37.36
2016,7,14,17,45,674.5,59.0,3.55,23.0,268.0,47.04,35.17
2016,7,14,18,0,627.0,54.0,3.5,22.0,216.0,40.42,29.56
2016,7,14,18,15,554.5,47.5,3.35,21.0,167.0,36.4,26.05
2016,7,14,18,30,482.0,41.0,3.2,20.0,118.0,32.31,22.26
2016,7,14,18,45,362.5,31.5,3.05,19.0,77.5,25.33,15.68
2016,7,14,19,0,243.0,22.0,2.9,18.0,37.0,18.14,5.18
2016,7,14,19,15,121.5,11.0,2.8,17.5,18.5,10.01,0.0
2016,7,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.5,1.6,11.5,26.0,101.16,0.0
2016,7,15,5,30,327.0,25.0,1.7,12.0,52.0,262.0,194.38
2016,7,15,5,45,432.5,33.0,1.85,12.5,95.0,354.15,289.37
2016,7,15,6,0,538.0,41.0,2.0,13.0,138.0,453.83,375.96
2016,7,15,6,15,601.5,47.0,2.05,14.0,188.0,523.3,432.38
2016,7,15,6,30,665.0,53.0,2.1,15.0,238.0,602.27,492.75
2016,7,15,6,45,708.0,57.5,2.15,16.0,290.0,665.82,538.3
2016,7,15,7,0,751.0,62.0,2.2,17.0,342.0,730.33,582.47
2016,7,15,7,15,781.0,65.0,2.2,17.5,395.0,782.13,616.46
2016,7,15,7,30,811.0,68.0,2.2,18.0,448.0,833.29,649.01
2016,7,15,7,45,833.5,71.0,2.2,19.0,499.5,867.44,667.58
2016,7,15,8,0,856.0,74.0,2.2,20.0,551.0,908.92,690.85
2016,7,15,8,15,872.5,76.0,2.2,21.0,600.0,941.45,707.48
2016,7,15,8,30,889.0,78.0,2.2,22.0,649.0,971.61,722.34
2016,7,15,8,45,902.5,80.0,2.25,23.0,694.0,996.19,733.91
2016,7,15,9,0,916.0,82.0,2.3,24.0,739.0,1017.88,743.58
2016,7,15,9,15,925.5,83.5,2.4,24.5,779.5,1031.89,750.35
2016,7,15,9,30,935.0,85.0,2.5,25.0,820.0,1042.64,755.2
2016,7,15,9,45,940.5,87.5,2.65,25.5,854.5,1047.15,756.71
2016,7,15,10,0,946.0,90.0,2.8,26.0,889.0,1048.18,756.14
2016,7,15,10,15,952.0,91.0,2.9,26.5,918.0,1044.58,752.26
2016,7,15,10,30,958.0,92.0,3.0,27.0,947.0,1037.5,746.31
2016,7,15,10,45,962.0,93.0,3.15,27.5,969.0,1025.01,737.45
2016,7,15,11,0,966.0,94.0,3.3,28.0,991.0,1009.12,726.48
2016,7,15,11,15,969.0,94.5,3.4,28.0,1005.5,988.47,713.54
2016,7,15,11,30,972.0,95.0,3.5,28.0,1020.0,964.62,698.54
2016,7,15,11,45,973.5,95.0,3.6,28.5,1027.0,935.92,678.97
2016,7,15,12,0,975.0,95.0,3.7,29.0,1034.0,904.39,657.53
2016,7,15,12,15,975.0,95.0,3.75,29.0,1033.5,868.98,634.48
2016,7,15,12,30,975.0,95.0,3.8,29.0,1033.0,831.17,609.69
2016,7,15,12,45,972.0,96.0,3.9,29.0,1024.5,789.78,582.48
2016,7,15,13,0,969.0,97.0,4.0,29.0,1016.0,746.5,552.64
2016,7,15,13,15,966.5,96.0,4.0,28.5,1000.0,700.18,519.67
2016,7,15,13,30,964.0,95.0,4.0,28.0,984.0,652.33,484.65
2016,7,15,13,45,960.5,94.0,4.05,28.0,961.0,602.57,446.41
2016,7,15,14,0,957.0,93.0,4.1,28.0,938.0,551.72,406.3
2016,7,15,14,15,951.0,92.0,4.1,27.5,908.0,498.87,364.22
2016,7,15,14,30,945.0,91.0,4.1,27.0,878.0,445.59,320.51
2016,7,15,14,45,938.5,88.5,4.15,27.0,842.0,390.79,273.99
2016,7,15,15,0,932.0,86.0,4.2,27.0,806.0,336.07,226.8
2016,7,15,15,15,922.0,84.5,4.15,26.5,764.5,281.53,180.21
2016,7,15,15,30,912.0,83.0,4.1,26.0,723.0,227.82,135.53
2016,7,15,15,45,899.0,81.0,4.1,26.0,677.5,174.41,94.63
2016,7,15,16,0,886.0,79.0,4.1,26.0,632.0,122.55,62.46
2016,7,15,16,15,868.5,76.5,4.05,25.5,582.5,71.96,45.28
2016,7,15,16,30,851.0,74.0,4.0,25.0,533.0,61.85,46.73
2016,7,15,16,45,531.5,129.0,4.0,24.5,406.0,84.21,65.89
2016,7,15,17,0,212.0,184.0,4.0,24.0,279.0,134.56,108.64
2016,7,15,17,15,476.0,122.5,3.9,23.0,300.5,84.96,67.37
2016,7,15,17,30,740.0,61.0,3.8,22.0,322.0,47.58,35.7
2016,7,15,17,45,692.5,56.5,3.7,21.5,269.5,45.07,33.69
2016,7,15,18,0,645.0,52.0,3.6,21.0,217.0,42.53,31.53
2016,7,15,18,15,573.5,45.5,3.45,20.0,168.0,34.87,24.82
2016,7,15,18,30,502.0,39.0,3.3,19.0,119.0,30.68,20.94
2016,7,15,18,45,378.5,30.0,3.15,18.0,78.0,24.06,14.65
2016,7,15,19,0,255.0,21.0,3.0,17.0,37.0,17.26,4.21
2016,7,15,19,15,127.5,10.5,2.9,16.5,18.5,9.55,0.0
2016,7,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,5,15,156.5,12.5,2.15,11.5,25.0,97.14,0.0
2016,7,16,5,30,313.0,25.0,2.2,12.0,50.0,252.34,184.92
2016,7,16,5,45,421.0,33.5,2.3,12.5,93.0,347.17,284.06
2016,7,16,6,0,529.0,42.0,2.4,13.0,136.0,448.7,372.61
2016,7,16,6,15,594.0,48.0,2.4,13.5,186.0,518.54,430.59
2016,7,16,6,30,659.0,54.0,2.4,14.0,236.0,598.42,492.98
2016,7,16,6,45,704.5,58.0,2.45,15.0,288.5,663.15,539.96
2016,7,16,7,0,750.0,62.0,2.5,16.0,341.0,728.97,585.61
2016,7,16,7,15,780.0,65.5,2.45,16.5,394.0,781.42,620.15
2016,7,16,7,30,810.0,69.0,2.4,17.0,447.0,833.25,653.14
2016,7,16,7,45,410.5,126.0,2.4,18.0,318.5,551.62,441.6
2016,7,16,8,0,11.0,183.0,2.4,19.0,190.0,183.57,143.65
2016,7,16,8,15,451.0,130.5,2.4,19.5,419.5,618.66,490.91
2016,7,16,8,30,891.0,78.0,2.4,20.0,649.0,973.14,734.45
2016,7,16,8,45,905.5,79.5,2.45,21.0,694.5,998.14,743.07
2016,7,16,9,0,920.0,81.0,2.5,22.0,740.0,1020.28,753.14
2016,7,16,9,15,929.5,82.5,2.6,22.5,780.5,1034.35,759.97
2016,7,16,9,30,939.0,84.0,2.7,23.0,821.0,1045.14,764.85
2016,7,16,9,45,945.5,86.0,2.85,24.0,855.5,1050.12,765.09
2016,7,16,10,0,952.0,88.0,3.0,25.0,890.0,1051.61,763.23
2016,7,16,10,15,957.5,89.0,3.1,25.5,919.0,1047.52,758.94
2016,7,16,10,30,963.0,90.0,3.2,26.0,948.0,1039.93,752.57
2016,7,16,10,45,967.0,90.5,3.3,26.5,970.0,1026.89,742.82
2016,7,16,11,0,971.0,91.0,3.4,27.0,992.0,1010.46,731.01
2016,7,16,11,15,973.5,91.5,3.5,27.0,1006.5,989.3,717.65
2016,7,16,11,30,976.0,92.0,3.6,27.0,1021.0,964.95,702.21
2016,7,16,11,45,977.5,92.5,3.7,27.5,1028.0,936.66,682.79
2016,7,16,12,0,979.0,93.0,3.8,28.0,1035.0,905.49,661.45
2016,7,16,12,15,979.0,93.0,3.9,28.0,1034.5,869.97,638.43
2016,7,16,12,30,979.0,93.0,4.0,28.0,1034.0,832.01,613.59
2016,7,16,12,45,974.5,95.0,4.1,28.0,1025.0,790.23,585.91
2016,7,16,13,0,970.0,97.0,4.2,28.0,1016.0,746.64,555.61
2016,7,16,13,15,967.0,96.5,4.25,27.5,1000.0,700.32,522.55
2016,7,16,13,30,964.0,96.0,4.3,27.0,984.0,652.5,487.41
2016,7,16,13,45,960.0,95.0,4.35,27.0,960.5,602.4,448.65
2016,7,16,14,0,956.0,94.0,4.4,27.0,937.0,551.27,408.04
2016,7,16,14,15,950.0,93.0,4.4,26.5,907.5,498.4,365.65
2016,7,16,14,30,944.0,92.0,4.4,26.0,878.0,445.11,321.67
2016,7,16,14,45,936.5,90.5,4.45,26.0,842.0,390.71,275.21
2016,7,16,15,0,929.0,89.0,4.5,26.0,806.0,336.46,228.17
2016,7,16,15,15,919.0,87.0,4.45,25.5,764.5,281.63,181.14
2016,7,16,15,30,909.0,85.0,4.4,25.0,723.0,227.65,136.08
2016,7,16,15,45,609.0,174.5,4.4,25.0,590.0,185.71,115.99
2016,7,16,16,0,309.0,264.0,4.4,25.0,457.0,197.21,140.66
2016,7,16,16,15,578.5,170.0,4.35,24.5,494.5,113.25,89.5
2016,7,16,16,30,848.0,76.0,4.3,24.0,532.0,63.18,48.03
2016,7,16,16,45,824.5,72.5,4.25,23.5,480.0,52.73,39.46
2016,7,16,17,0,801.0,69.0,4.2,23.0,428.0,51.4,38.57
2016,7,16,17,15,769.0,65.5,4.05,22.0,374.5,49.93,37.62
2016,7,16,17,30,737.0,62.0,3.9,21.0,321.0,48.41,36.6
2016,7,16,17,45,690.5,57.0,3.8,20.5,269.0,45.53,34.23
2016,7,16,18,0,644.0,52.0,3.7,20.0,217.0,42.57,31.7
2016,7,16,18,15,572.0,45.5,3.5,19.0,167.5,34.9,24.96
2016,7,16,18,30,500.0,39.0,3.3,18.0,118.0,30.72,21.07
2016,7,16,18,45,377.5,30.0,3.1,17.5,77.0,24.12,14.69
2016,7,16,19,0,255.0,21.0,2.9,17.0,36.0,17.32,3.64
2016,7,16,19,15,127.5,10.5,2.85,16.0,18.0,9.55,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,5,15,183.5,11.5,1.8,10.5,26.0,110.84,0.0
2016,7,17,5,30,367.0,23.0,1.9,11.0,52.0,272.77,197.52
2016,7,17,5,45,475.0,30.5,2.0,11.5,96.0,370.64,303.38
2016,7,17,6,0,583.0,38.0,2.1,12.0,140.0,473.9,393.22
2016,7,17,6,15,644.5,43.0,2.0,12.5,190.5,548.27,453.8
2016,7,17,6,30,706.0,48.0,1.9,13.0,241.0,625.85,513.2
2016,7,17,6,45,747.5,51.5,1.85,13.5,294.0,688.17,558.05
2016,7,17,7,0,789.0,55.0,1.8,14.0,347.0,751.34,601.37
2016,7,17,7,15,817.0,58.0,1.75,15.0,400.5,794.04,626.94
2016,7,17,7,30,845.0,61.0,1.7,16.0,454.0,844.29,656.9
2016,7,17,7,45,646.0,127.5,1.65,17.0,448.0,779.44,605.65
2016,7,17,8,0,447.0,194.0,1.6,18.0,442.0,674.95,525.06
2016,7,17,8,15,683.5,131.5,1.65,18.5,549.0,842.77,643.9
2016,7,17,8,30,920.0,69.0,1.7,19.0,656.0,989.7,737.84
2016,7,17,8,45,933.0,70.0,1.8,20.0,701.5,1013.18,747.88
2016,7,17,9,0,946.0,71.0,1.9,21.0,747.0,1033.69,757.47
2016,7,17,9,15,954.5,72.5,2.05,21.5,788.0,1047.13,764.7
2016,7,17,9,30,963.0,74.0,2.2,22.0,829.0,1057.22,769.9
2016,7,17,9,45,963.0,79.5,2.35,22.5,862.5,1059.9,770.45
2016,7,17,10,0,963.0,85.0,2.5,23.0,896.0,1058.88,768.79
2016,7,17,10,15,968.0,86.0,2.65,23.5,925.0,1054.27,764.91
2016,7,17,10,30,973.0,87.0,2.8,24.0,954.0,1046.13,758.86
2016,7,17,10,45,976.0,88.5,2.95,24.5,975.5,1033.08,749.71
2016,7,17,11,0,979.0,90.0,3.1,25.0,997.0,1016.59,738.39
2016,7,17,11,15,981.5,90.5,3.2,25.0,1011.5,995.26,725.0
2016,7,17,11,30,984.0,91.0,3.3,25.0,1026.0,970.72,709.5
2016,7,17,11,45,984.0,92.0,3.45,25.5,1032.5,941.38,689.76
2016,7,17,12,0,984.0,93.0,3.6,26.0,1039.0,909.2,668.05
2016,7,17,12,15,983.5,93.0,3.75,26.0,1038.0,873.07,644.84
2016,7,17,12,30,983.0,93.0,3.9,26.0,1037.0,834.53,619.74
2016,7,17,12,45,978.0,95.0,4.05,26.0,1028.0,792.2,591.73
2016,7,17,13,0,973.0,97.0,4.2,26.0,1019.0,748.07,561.0
2016,7,17,13,15,970.5,96.5,4.25,25.5,1002.5,701.9,527.76
2016,7,17,13,30,968.0,96.0,4.3,25.0,986.0,654.16,492.39
2016,7,17,13,45,963.5,95.0,4.4,25.0,962.5,603.55,453.03
2016,7,17,14,0,959.0,94.0,4.5,25.0,939.0,551.94,411.93
2016,7,17,14,15,952.5,93.0,4.55,24.5,909.0,498.65,368.96
2016,7,17,14,30,946.0,92.0,4.6,24.0,879.0,444.98,324.33
2016,7,17,14,45,938.0,90.5,4.7,24.0,842.5,390.25,277.2
2016,7,17,15,0,930.0,89.0,4.8,24.0,806.0,335.73,229.52
2016,7,17,15,15,919.5,87.0,4.8,23.5,764.0,280.67,181.9
2016,7,17,15,30,909.0,85.0,4.8,23.0,722.0,226.52,136.36
2016,7,17,15,45,896.0,82.5,4.8,22.5,676.0,172.8,95.09
2016,7,17,16,0,883.0,80.0,4.8,22.0,630.0,120.63,62.81
2016,7,17,16,15,865.0,77.5,4.7,21.5,580.0,70.1,54.23
2016,7,17,16,30,847.0,75.0,4.6,21.0,530.0,62.51,48.1
2016,7,17,16,45,824.0,71.5,4.6,20.5,478.0,52.05,39.39
2016,7,17,17,0,801.0,68.0,4.6,20.0,426.0,50.69,38.46
2016,7,17,17,15,768.5,64.5,4.5,19.0,372.5,49.19,37.47
2016,7,17,17,30,736.0,61.0,4.4,18.0,319.0,47.64,36.39
2016,7,17,17,45,691.5,56.0,4.3,17.5,267.0,44.73,33.98
2016,7,17,18,0,647.0,51.0,4.2,17.0,215.0,41.75,31.39
2016,7,17,18,15,574.5,44.5,4.0,16.0,165.5,37.24,27.35
2016,7,17,18,30,502.0,38.0,3.8,15.0,116.0,29.92,20.63
2016,7,17,18,45,382.5,29.0,3.6,14.5,75.5,23.28,14.15
2016,7,17,19,0,263.0,20.0,3.4,14.0,35.0,16.45,2.6
2016,7,17,19,15,131.5,10.0,3.3,13.5,17.5,9.1,0.0
2016,7,17,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,5,15,169.5,11.5,1.85,9.5,24.5,103.0,0.0
2016,7,18,5,30,339.0,23.0,1.9,10.0,49.0,262.78,187.09
2016,7,18,5,45,449.5,30.5,2.0,10.5,92.5,353.85,290.54
2016,7,18,6,0,560.0,38.0,2.1,11.0,136.0,457.68,381.63
2016,7,18,6,15,623.0,43.5,2.1,11.5,186.0,532.84,443.77
2016,7,18,6,30,686.0,49.0,2.1,12.0,236.0,611.41,505.17
2016,7,18,6,45,730.5,52.5,2.1,12.5,289.0,675.43,552.32
2016,7,18,7,0,775.0,56.0,2.1,13.0,342.0,740.53,598.17
2016,7,18,7,15,803.0,59.0,2.05,13.5,394.5,782.8,625.15
2016,7,18,7,30,831.0,62.0,2.0,14.0,447.0,832.63,656.77
2016,7,18,7,45,853.5,64.0,2.0,15.0,499.0,875.06,681.37
2016,7,18,8,0,876.0,66.0,2.0,16.0,551.0,915.89,704.26
2016,7,18,8,15,891.5,68.0,1.95,16.5,599.5,948.09,721.55
2016,7,18,8,30,907.0,70.0,1.9,17.0,648.0,977.81,736.97
2016,7,18,8,45,919.5,71.5,1.9,18.0,693.0,1001.25,747.32
2016,7,18,9,0,932.0,73.0,1.9,19.0,738.0,1021.73,755.72
2016,7,18,9,15,941.0,74.5,1.95,19.5,778.5,1035.57,761.97
2016,7,18,9,30,950.0,76.0,2.0,20.0,819.0,1046.09,766.26
2016,7,18,9,45,953.5,79.0,2.05,20.5,853.0,1049.4,766.09
2016,7,18,10,0,957.0,82.0,2.1,21.0,887.0,1049.17,763.88
2016,7,18,10,15,962.0,82.5,2.2,21.5,915.0,1044.13,759.4
2016,7,18,10,30,967.0,83.0,2.3,22.0,943.0,1035.62,752.83
2016,7,18,10,45,970.5,84.0,2.4,22.5,964.5,1022.72,743.56
2016,7,18,11,0,974.0,85.0,2.5,23.0,986.0,1006.4,732.17
2016,7,18,11,15,976.0,85.5,2.65,23.0,1000.5,984.83,719.31
2016,7,18,11,30,978.0,86.0,2.8,23.0,1015.0,960.09,704.28
2016,7,18,11,45,979.0,86.0,2.95,23.5,1021.5,930.94,684.85
2016,7,18,12,0,980.0,86.0,3.1,24.0,1028.0,898.94,663.42
2016,7,18,12,15,980.0,86.0,3.25,24.0,1027.0,863.46,640.74
2016,7,18,12,30,980.0,86.0,3.4,24.0,1026.0,825.53,616.1
2016,7,18,12,45,979.0,85.0,3.55,24.5,1017.5,783.72,587.31
2016,7,18,13,0,978.0,84.0,3.7,25.0,1009.0,739.88,556.05
2016,7,18,13,15,975.5,83.5,3.8,24.5,993.5,693.62,522.9
2016,7,18,13,30,973.0,83.0,3.9,24.0,978.0,645.78,487.54
2016,7,18,13,45,969.5,81.5,4.0,24.0,955.0,595.18,448.11
2016,7,18,14,0,966.0,80.0,4.1,24.0,932.0,543.48,406.69
2016,7,18,14,15,960.5,79.0,4.1,24.0,902.0,490.39,362.85
2016,7,18,14,30,955.0,78.0,4.1,24.0,872.0,436.8,317.45
2016,7,18,14,45,948.5,76.5,4.2,24.0,836.0,382.21,270.35
2016,7,18,15,0,942.0,75.0,4.3,24.0,800.0,327.66,222.55
2016,7,18,15,15,932.5,73.5,4.3,23.5,759.0,272.68,174.92
2016,7,18,15,30,923.0,72.0,4.3,23.0,718.0,218.48,129.31
2016,7,18,15,45,911.5,69.5,4.35,22.5,672.0,164.31,87.75
2016,7,18,16,0,900.0,67.0,4.4,22.0,626.0,111.56,55.35
2016,7,18,16,15,883.5,65.0,4.35,21.5,577.0,60.66,46.22
2016,7,18,16,30,867.0,63.0,4.3,21.0,528.0,54.53,41.28
2016,7,18,16,45,846.0,60.5,4.25,20.5,476.0,52.86,40.1
2016,7,18,17,0,825.0,58.0,4.2,20.0,424.0,51.09,38.82
2016,7,18,17,15,795.5,54.5,4.1,19.5,371.5,48.42,36.72
2016,7,18,17,30,766.0,51.0,4.0,19.0,319.0,45.62,34.48
2016,7,18,17,45,723.5,47.0,3.95,18.5,267.0,37.54,27.51
2016,7,18,18,0,681.0,43.0,3.9,18.0,215.0,35.06,25.36
2016,7,18,18,15,614.0,38.0,3.75,17.0,166.0,31.6,22.26
2016,7,18,18,30,547.0,33.0,3.6,16.0,117.0,28.11,18.95
2016,7,18,18,45,431.0,25.0,3.45,15.5,76.0,21.65,12.65
2016,7,18,19,0,315.0,17.0,3.3,15.0,35.0,15.01,1.09
2016,7,18,19,15,157.5,8.5,3.2,14.5,17.5,7.73,0.0
2016,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,5,15,195.0,10.0,1.8,9.5,24.5,115.35,0.0
2016,7,19,5,30,390.0,20.0,1.8,10.0,49.0,281.51,195.96
2016,7,19,5,45,495.5,26.5,1.85,10.5,92.5,378.17,309.32
2016,7,19,6,0,601.0,33.0,1.9,11.0,136.0,478.67,397.29
2016,7,19,6,15,661.0,37.5,1.9,11.5,186.0,551.47,457.27
2016,7,19,6,30,721.0,42.0,1.9,12.0,236.0,620.27,510.72
2016,7,19,6,45,760.5,45.0,1.9,13.0,289.0,680.13,553.52
2016,7,19,7,0,800.0,48.0,1.9,14.0,342.0,741.06,594.86
2016,7,19,7,15,827.0,50.5,1.85,14.5,394.5,790.98,627.1
2016,7,19,7,30,854.0,53.0,1.8,15.0,447.0,840.18,657.73
2016,7,19,7,45,874.0,55.0,1.75,16.0,498.5,881.17,680.39
2016,7,19,8,0,894.0,57.0,1.7,17.0,550.0,920.36,701.19
2016,7,19,8,15,908.5,58.5,1.7,17.5,598.5,951.53,718.07
2016,7,19,8,30,923.0,60.0,1.7,18.0,647.0,980.17,733.16
2016,7,19,8,45,934.0,61.5,1.7,19.0,692.0,1002.58,742.67
2016,7,19,9,0,945.0,63.0,1.7,20.0,737.0,1021.95,750.23
2016,7,19,9,15,953.5,64.0,1.75,20.5,777.0,1035.01,755.97
2016,7,19,9,30,962.0,65.0,1.8,21.0,817.0,1044.73,759.75
2016,7,19,9,45,963.0,71.0,1.9,22.0,852.0,1049.29,759.67
2016,7,19,10,0,964.0,77.0,2.0,23.0,887.0,1050.11,757.35
2016,7,19,10,15,969.0,78.0,2.15,23.5,915.5,1045.68,753.95
2016,7,19,10,30,974.0,79.0,2.3,24.0,944.0,1037.72,748.38
2016,7,19,10,45,976.5,80.0,2.45,24.5,965.0,1023.84,739.06
2016,7,19,11,0,979.0,81.0,2.6,25.0,986.0,1006.55,727.59
2016,7,19,11,15,981.0,81.5,2.7,25.0,1000.5,984.95,714.29
2016,7,19,11,30,983.0,82.0,2.8,25.0,1015.0,960.16,698.89
2016,7,19,11,45,983.5,82.5,2.95,25.0,1022.0,930.97,680.92
2016,7,19,12,0,984.0,83.0,3.1,25.0,1029.0,898.93,660.86
2016,7,19,12,15,984.0,83.0,3.2,25.0,1028.0,863.35,637.89
2016,7,19,12,30,984.0,83.0,3.3,25.0,1027.0,825.29,613.04
2016,7,19,12,45,977.5,86.5,3.4,25.5,1017.5,783.25,584.04
2016,7,19,13,0,971.0,90.0,3.5,26.0,1008.0,739.46,552.61
2016,7,19,13,15,968.5,89.5,3.55,25.5,992.0,693.37,519.66
2016,7,19,13,30,966.0,89.0,3.6,25.0,976.0,645.71,484.56
2016,7,19,13,45,962.5,88.0,3.7,25.0,953.0,595.72,445.89
2016,7,19,14,0,959.0,87.0,3.8,25.0,930.0,544.63,405.22
2016,7,19,14,15,953.0,86.0,3.85,24.5,900.5,491.53,362.48
2016,7,19,14,30,947.0,85.0,3.9,24.0,871.0,438.0,318.02
2016,7,19,14,45,940.5,83.0,4.0,24.0,835.0,383.31,270.99
2016,7,19,15,0,934.0,81.0,4.1,24.0,799.0,328.68,223.26
2016,7,19,15,15,924.0,79.0,4.1,23.5,757.5,273.52,175.65
2016,7,19,15,30,914.0,77.0,4.1,23.0,716.0,219.2,130.13
2016,7,19,15,45,902.5,74.5,4.2,23.0,670.5,165.4,88.89
2016,7,19,16,0,891.0,72.0,4.3,23.0,625.0,113.01,57.01
2016,7,19,16,15,874.0,70.0,4.3,22.5,575.5,62.45,47.55
2016,7,19,16,30,857.0,68.0,4.3,22.0,526.0,57.88,43.97
2016,7,19,16,45,836.0,65.0,4.3,21.5,474.5,55.95,42.58
2016,7,19,17,0,815.0,62.0,4.3,21.0,423.0,53.88,41.06
2016,7,19,17,15,784.0,58.5,4.2,20.0,370.0,44.79,33.49
2016,7,19,17,30,753.0,55.0,4.1,19.0,317.0,43.04,32.22
2016,7,19,17,45,709.0,50.5,4.1,18.5,265.0,40.34,29.98
2016,7,19,18,0,665.0,46.0,4.1,18.0,213.0,37.59,27.58
2016,7,19,18,15,595.5,40.5,3.9,17.0,164.0,33.8,24.19
2016,7,19,18,30,526.0,35.0,3.7,16.0,115.0,29.98,20.56
2016,7,19,18,45,407.5,26.5,3.55,15.5,74.5,23.12,13.83
2016,7,19,19,0,289.0,18.0,3.4,15.0,34.0,14.73,0.07
2016,7,19,19,15,144.5,9.0,3.25,14.5,17.0,8.19,0.0
2016,7,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,192.0,10.0,1.7,10.5,24.0,113.51,0.0
2016,7,20,5,30,384.0,20.0,1.8,11.0,48.0,276.58,186.38
2016,7,20,5,45,490.0,26.5,1.9,11.5,91.0,374.23,304.58
2016,7,20,6,0,596.0,33.0,2.0,12.0,134.0,474.75,392.84
2016,7,20,6,15,656.5,37.5,2.05,12.5,184.0,547.69,453.2
2016,7,20,6,30,717.0,42.0,2.1,13.0,234.0,624.02,512.82
2016,7,20,6,45,757.0,45.0,2.15,14.0,286.5,676.78,550.55
2016,7,20,7,0,797.0,48.0,2.2,15.0,339.0,737.99,592.7
2016,7,20,7,15,824.5,50.5,2.1,15.5,392.0,788.24,625.06
2016,7,20,7,30,852.0,53.0,2.0,16.0,445.0,837.83,655.7
2016,7,20,7,45,872.0,55.0,1.95,17.0,496.0,878.77,678.48
2016,7,20,8,0,892.0,57.0,1.9,18.0,547.0,917.93,699.41
2016,7,20,8,15,907.0,59.0,1.75,19.0,596.0,950.22,713.9
2016,7,20,8,30,922.0,61.0,1.6,20.0,645.0,979.96,726.18
2016,7,20,8,45,933.5,62.0,1.5,21.0,690.0,1002.21,733.91
2016,7,20,9,0,945.0,63.0,1.4,22.0,735.0,1021.46,739.6
2016,7,20,9,15,954.0,64.5,1.3,22.5,776.0,1035.63,743.42
2016,7,20,9,30,963.0,66.0,1.2,23.0,817.0,1046.43,745.16
2016,7,20,9,45,962.5,72.5,1.2,24.0,851.5,1050.04,743.0
2016,7,20,10,0,962.0,79.0,1.2,25.0,886.0,1049.88,738.8
2016,7,20,10,15,967.5,80.0,1.35,25.5,914.5,1045.91,736.61
2016,7,20,10,30,973.0,81.0,1.5,26.0,943.0,1038.4,732.23
2016,7,20,10,45,977.5,81.0,1.7,26.5,965.0,1025.34,725.1
2016,7,20,11,0,982.0,81.0,1.9,27.0,987.0,1008.85,715.65
2016,7,20,11,15,984.0,81.5,2.05,27.0,1002.0,987.17,703.55
2016,7,20,11,30,986.0,82.0,2.2,27.0,1017.0,962.27,689.26
2016,7,20,11,45,988.0,81.5,2.35,27.5,1024.0,933.32,670.84
2016,7,20,12,0,990.0,81.0,2.5,28.0,1031.0,901.44,650.36
2016,7,20,12,15,990.0,81.0,2.6,28.0,1030.5,865.66,628.0
2016,7,20,12,30,990.0,81.0,2.7,28.0,1030.0,827.37,603.74
2016,7,20,12,45,988.0,81.5,2.85,28.0,1021.5,785.74,577.22
2016,7,20,13,0,986.0,82.0,3.0,28.0,1013.0,742.07,548.08
2016,7,20,13,15,983.5,81.5,3.1,28.0,997.0,695.39,514.43
2016,7,20,13,30,981.0,81.0,3.2,28.0,981.0,647.09,478.67
2016,7,20,13,45,977.5,80.0,3.3,28.0,958.0,596.42,440.14
2016,7,20,14,0,974.0,79.0,3.4,28.0,935.0,544.63,399.57
2016,7,20,14,15,968.5,78.0,3.5,27.5,905.0,491.03,357.12
2016,7,20,14,30,963.0,77.0,3.6,27.0,875.0,436.92,312.83
2016,7,20,14,45,955.5,76.0,3.7,27.0,839.0,381.84,266.02
2016,7,20,15,0,948.0,75.0,3.8,27.0,803.0,326.9,218.58
2016,7,20,15,15,938.5,73.5,3.85,26.5,761.5,271.48,171.28
2016,7,20,15,30,929.0,72.0,3.9,26.0,720.0,216.85,126.05
2016,7,20,15,45,916.0,70.5,3.95,26.0,673.5,162.78,85.3
2016,7,20,16,0,903.0,69.0,4.0,26.0,627.0,110.25,54.21
2016,7,20,16,15,886.5,66.5,4.05,25.0,577.5,58.73,43.94
2016,7,20,16,30,870.0,64.0,4.1,24.0,528.0,55.27,41.39
2016,7,20,16,45,847.5,61.5,4.15,23.5,476.0,53.6,40.22
2016,7,20,17,0,825.0,59.0,4.2,23.0,424.0,51.82,38.95
2016,7,20,17,15,794.0,56.0,4.2,22.0,370.5,49.51,37.28
2016,7,20,17,30,763.0,53.0,4.2,21.0,317.0,41.56,30.66
2016,7,20,17,45,718.5,49.0,4.2,20.5,264.5,39.21,28.72
2016,7,20,18,0,674.0,45.0,4.2,20.0,212.0,36.81,26.66
2016,7,20,18,15,604.0,39.5,4.1,19.0,163.0,32.98,23.24
2016,7,20,18,30,534.0,34.0,4.0,18.0,114.0,29.12,19.6
2016,7,20,18,45,412.5,25.5,3.9,17.0,73.5,22.21,12.89
2016,7,20,19,0,291.0,17.0,3.8,16.0,33.0,15.11,0.0
2016,7,20,19,15,145.5,8.5,3.65,15.5,16.5,7.73,0.0
2016,7,20,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,5,15,180.0,10.0,2.05,10.5,22.5,106.79,0.0
2016,7,21,5,30,360.0,20.0,2.1,11.0,45.0,261.03,170.0
2016,7,21,5,45,469.5,27.5,2.15,11.5,88.5,361.93,294.62
2016,7,21,6,0,579.0,35.0,2.2,12.0,132.0,465.3,385.76
2016,7,21,6,15,641.0,40.0,2.2,12.5,182.0,539.51,447.34
2016,7,21,6,30,703.0,45.0,2.2,13.0,232.0,617.13,508.07
2016,7,21,6,45,744.5,48.0,2.25,14.0,284.5,678.53,552.54
2016,7,21,7,0,786.0,51.0,2.3,15.0,337.0,732.65,589.47
2016,7,21,7,15,814.0,54.0,2.3,15.5,389.5,783.59,623.35
2016,7,21,7,30,842.0,57.0,2.3,16.0,442.0,833.9,655.67
2016,7,21,7,45,862.5,59.0,2.3,17.0,493.5,874.95,679.3
2016,7,21,8,0,883.0,61.0,2.3,18.0,545.0,914.27,701.18
2016,7,21,8,15,898.0,63.0,2.3,18.5,594.0,946.28,718.98
2016,7,21,8,30,913.0,65.0,2.3,19.0,643.0,975.79,734.95
2016,7,21,8,45,924.5,66.5,2.35,20.0,687.5,998.47,745.41
2016,7,21,9,0,936.0,68.0,2.4,21.0,732.0,1018.15,753.91
2016,7,21,9,15,944.5,69.0,2.45,21.5,772.5,1031.05,759.5
2016,7,21,9,30,953.0,70.0,2.5,22.0,813.0,1040.64,763.12
2016,7,21,9,45,959.0,71.5,2.55,22.5,847.5,1044.88,763.44
2016,7,21,10,0,965.0,73.0,2.6,23.0,882.0,1045.62,761.71
2016,7,21,10,15,970.0,74.0,2.7,23.5,910.5,1041.27,757.39
2016,7,21,10,30,975.0,75.0,2.8,24.0,939.0,1033.37,750.95
2016,7,21,10,45,978.5,76.0,2.9,24.5,960.5,1020.51,741.43
2016,7,21,11,0,982.0,77.0,3.0,25.0,982.0,1004.19,729.79
2016,7,21,11,15,984.0,77.0,3.1,25.5,996.5,982.08,714.47
2016,7,21,11,30,986.0,77.0,3.2,26.0,1011.0,956.78,697.12
2016,7,21,11,45,987.0,77.5,3.35,26.5,1018.0,928.0,677.82
2016,7,21,12,0,988.0,78.0,3.5,27.0,1025.0,896.32,656.5
2016,7,21,12,15,988.0,78.0,3.65,27.0,1024.5,860.62,633.63
2016,7,21,12,30,988.0,78.0,3.8,27.0,1024.0,822.42,608.81
2016,7,21,12,45,979.0,83.5,3.95,27.0,1014.0,780.19,580.93
2016,7,21,13,0,970.0,89.0,4.1,27.0,1004.0,736.3,550.46
2016,7,21,13,15,967.5,88.5,4.2,26.5,988.0,690.17,517.41
2016,7,21,13,30,965.0,88.0,4.3,26.0,972.0,642.45,482.18
2016,7,21,13,45,962.0,86.5,4.45,26.0,949.5,592.27,443.25
2016,7,21,14,0,959.0,85.0,4.6,26.0,927.0,540.95,402.43
2016,7,21,14,15,953.5,84.0,4.6,25.5,897.5,487.98,359.49
2016,7,21,14,30,948.0,83.0,4.6,25.0,868.0,434.51,314.84
2016,7,21,14,45,942.5,80.5,4.65,25.0,832.5,379.63,267.48
2016,7,21,15,0,937.0,78.0,4.7,25.0,797.0,324.71,219.42
2016,7,21,15,15,927.5,76.5,4.7,24.5,755.5,269.79,171.98
2016,7,21,15,30,918.0,75.0,4.7,24.0,714.0,215.65,126.74
2016,7,21,15,45,907.5,72.5,4.7,24.0,668.5,161.67,85.71
2016,7,21,16,0,897.0,70.0,4.7,24.0,623.0,109.0,54.4
2016,7,21,16,15,880.5,67.5,4.65,23.5,574.0,57.74,43.39
2016,7,21,16,30,864.0,65.0,4.6,23.0,525.0,55.91,42.12
2016,7,21,16,45,844.5,61.5,4.55,22.5,473.5,53.58,40.39
2016,7,21,17,0,825.0,58.0,4.5,22.0,422.0,51.11,38.51
2016,7,21,17,15,795.0,55.0,4.4,21.0,369.0,48.79,36.82
2016,7,21,17,30,765.0,52.0,4.3,20.0,316.0,40.83,30.15
2016,7,21,17,45,724.0,47.5,4.2,19.5,264.0,38.05,27.84
2016,7,21,18,0,683.0,43.0,4.1,19.0,212.0,35.19,25.35
2016,7,21,18,15,614.5,37.5,3.9,18.0,162.5,31.29,21.86
2016,7,21,18,30,546.0,32.0,3.7,17.0,113.0,27.34,18.13
2016,7,21,18,45,429.5,24.0,3.5,16.5,72.5,20.85,11.72
2016,7,21,19,0,313.0,16.0,3.3,16.0,32.0,14.18,0.0
2016,7,21,19,15,156.5,8.0,3.15,15.5,16.0,7.28,0.0
2016,7,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,5,15,183.5,10.0,1.75,10.5,22.0,108.49,0.0
2016,7,22,5,30,367.0,20.0,1.9,11.0,44.0,263.69,164.32
2016,7,22,5,45,475.5,27.0,2.05,12.0,87.5,364.68,295.44
2016,7,22,6,0,584.0,34.0,2.2,13.0,131.0,466.87,385.29
2016,7,22,6,15,647.5,39.0,2.25,13.5,181.5,542.24,447.87
2016,7,22,6,30,711.0,44.0,2.3,14.0,232.0,621.2,509.74
2016,7,22,6,45,753.0,47.5,2.4,15.0,285.0,683.98,555.43
2016,7,22,7,0,795.0,51.0,2.5,16.0,338.0,739.53,593.62
2016,7,22,7,15,823.5,54.0,2.6,17.0,391.5,791.18,627.45
2016,7,22,7,30,852.0,57.0,2.7,18.0,445.0,842.21,659.7
2016,7,22,7,45,873.5,59.0,2.85,19.0,497.5,884.43,685.22
