Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,8,0,895.0,61.0,3.0,20.0,550.0,924.94,709.08
2016,7,22,8,15,910.0,62.5,3.05,20.5,599.5,956.55,727.09
2016,7,22,8,30,925.0,64.0,3.1,21.0,649.0,985.62,743.29
2016,7,22,8,45,937.0,66.0,3.2,22.0,694.5,1009.61,754.97
2016,7,22,9,0,949.0,68.0,3.3,23.0,740.0,1030.52,764.6
2016,7,22,9,15,958.0,69.0,3.35,23.5,781.0,1044.0,770.46
2016,7,22,9,30,967.0,70.0,3.4,24.0,822.0,1054.11,774.29
2016,7,22,9,45,961.0,79.5,3.5,25.0,855.0,1055.53,771.5
2016,7,22,10,0,955.0,89.0,3.6,26.0,888.0,1053.01,766.37
2016,7,22,10,15,961.0,90.0,3.65,26.5,917.0,1049.32,761.81
2016,7,22,10,30,967.0,91.0,3.7,27.0,946.0,1042.11,755.11
2016,7,22,10,45,971.5,91.5,3.8,27.5,968.5,1029.39,745.39
2016,7,22,11,0,976.0,92.0,3.9,28.0,991.0,1013.22,733.56
2016,7,22,11,15,978.0,92.5,3.95,28.0,1005.5,991.36,719.26
2016,7,22,11,30,980.0,93.0,4.0,28.0,1020.0,966.29,702.92
2016,7,22,11,45,981.5,93.0,4.05,28.5,1027.0,937.24,682.6
2016,7,22,12,0,983.0,93.0,4.1,29.0,1034.0,905.29,660.4
2016,7,22,12,15,983.0,93.0,4.1,29.0,1033.5,869.4,636.63
2016,7,22,12,30,983.0,93.0,4.1,29.0,1033.0,831.05,611.1
2016,7,22,12,45,983.5,91.0,4.2,29.0,1024.5,789.03,583.3
2016,7,22,13,0,984.0,89.0,4.3,29.0,1016.0,744.86,552.64
2016,7,22,13,15,981.0,88.5,4.3,28.5,1000.0,697.73,518.84
2016,7,22,13,30,978.0,88.0,4.3,28.0,984.0,649.04,482.95
2016,7,22,13,45,973.5,87.5,4.35,28.0,960.0,598.17,443.6
2016,7,22,14,0,969.0,87.0,4.4,28.0,936.0,546.26,402.37
2016,7,22,14,15,963.0,86.0,4.4,27.5,905.5,492.47,359.24
2016,7,22,14,30,957.0,85.0,4.4,27.0,875.0,438.24,314.43
2016,7,22,14,45,948.5,83.5,4.4,27.0,838.5,382.55,266.89
2016,7,22,15,0,940.0,82.0,4.4,27.0,802.0,327.11,218.94
2016,7,22,15,15,929.5,80.5,4.4,26.5,760.0,271.69,171.67
2016,7,22,15,30,919.0,79.0,4.4,26.0,718.0,217.16,126.7
2016,7,22,15,45,890.5,82.5,4.45,25.5,668.0,165.1,88.68
2016,7,22,16,0,862.0,86.0,4.5,25.0,618.0,116.05,61.38
2016,7,22,16,15,843.0,83.5,4.45,24.5,567.5,67.64,51.53
2016,7,22,16,30,824.0,81.0,4.4,24.0,517.0,57.49,43.27
2016,7,22,16,45,778.5,82.5,4.4,23.5,461.5,59.91,45.61
2016,7,22,17,0,733.0,84.0,4.4,23.0,406.0,62.68,48.25
2016,7,22,17,15,696.0,79.0,4.25,22.0,353.0,55.04,42.06
2016,7,22,17,30,659.0,74.0,4.1,21.0,300.0,53.06,40.65
2016,7,22,17,45,597.5,68.5,3.95,20.5,247.5,50.48,38.55
2016,7,22,18,0,536.0,63.0,3.8,20.0,195.0,47.87,36.3
2016,7,22,18,15,459.0,53.5,3.6,19.5,147.5,41.7,30.75
2016,7,22,18,30,382.0,44.0,3.4,19.0,100.0,35.3,24.78
2016,7,22,18,45,261.0,31.0,3.25,18.5,62.5,25.27,15.14
2016,7,22,19,0,140.0,18.0,3.1,18.0,25.0,14.22,0.0
2016,7,22,19,15,70.0,9.0,3.0,17.5,12.5,8.19,0.0
2016,7,22,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,74.0,12.0,1.45,11.5,17.0,50.92,0.0
2016,7,23,5,30,148.0,24.0,1.6,12.0,34.0,144.29,82.86
2016,7,23,5,45,262.0,38.0,1.8,13.0,73.5,248.39,199.98
2016,7,23,6,0,376.0,52.0,2.0,14.0,113.0,353.39,291.75
2016,7,23,6,15,448.5,62.0,2.0,14.5,160.5,433.76,359.85
2016,7,23,6,30,521.0,72.0,2.0,15.0,208.0,518.49,428.0
2016,7,23,6,45,580.5,78.0,2.05,16.0,260.5,592.0,482.81
2016,7,23,7,0,640.0,84.0,2.1,17.0,313.0,667.7,536.68
2016,7,23,7,15,676.0,89.5,2.25,18.0,366.0,724.35,574.97
2016,7,23,7,30,712.0,95.0,2.4,19.0,419.0,780.92,612.1
2016,7,23,7,45,742.5,98.5,2.55,20.0,471.0,829.4,642.48
2016,7,23,8,0,773.0,102.0,2.7,21.0,523.0,871.72,667.94
2016,7,23,8,15,793.5,105.5,2.85,22.0,572.5,908.43,689.14
2016,7,23,8,30,814.0,109.0,3.0,23.0,622.0,942.91,708.57
2016,7,23,8,45,827.5,113.0,3.15,24.0,667.0,968.64,721.92
2016,7,23,9,0,841.0,117.0,3.3,25.0,712.0,991.51,733.36
2016,7,23,9,15,853.0,119.5,3.45,26.0,753.0,1008.13,740.66
2016,7,23,9,30,865.0,122.0,3.6,27.0,794.0,1010.59,738.78
2016,7,23,9,45,878.5,122.0,3.75,28.0,830.5,1019.68,741.44
2016,7,23,10,0,892.0,122.0,3.9,29.0,867.0,1025.52,742.02
2016,7,23,10,15,898.5,123.5,3.9,29.0,895.5,1022.64,739.07
2016,7,23,10,30,905.0,125.0,3.9,29.0,924.0,1016.39,734.15
2016,7,23,10,45,870.0,150.0,3.95,29.5,934.0,989.87,715.1
2016,7,23,11,0,835.0,175.0,4.0,30.0,944.0,971.78,701.79
2016,7,23,11,15,838.5,176.0,4.05,30.0,958.0,952.4,689.06
2016,7,23,11,30,842.0,177.0,4.1,30.0,972.0,930.03,674.41
2016,7,23,11,45,812.5,197.0,4.15,30.5,969.0,893.62,649.18
2016,7,23,12,0,783.0,217.0,4.2,31.0,966.0,855.52,622.88
2016,7,23,12,15,783.0,217.0,4.25,31.0,965.0,822.96,600.64
2016,7,23,12,30,783.0,217.0,4.3,31.0,964.0,788.51,576.74
2016,7,23,12,45,792.0,209.0,4.35,31.5,959.5,752.25,550.33
2016,7,23,13,0,801.0,201.0,4.4,32.0,955.0,713.86,522.04
2016,7,23,13,15,797.0,199.5,4.45,32.0,939.0,670.43,490.57
2016,7,23,13,30,793.0,198.0,4.5,32.0,923.0,626.08,457.75
2016,7,23,13,45,762.5,209.5,4.55,32.0,892.5,574.23,418.75
2016,7,23,14,0,732.0,221.0,4.6,32.0,862.0,525.6,381.34
2016,7,23,14,15,722.5,217.5,4.6,31.5,832.5,476.92,343.8
2016,7,23,14,30,713.0,214.0,4.6,31.0,803.0,428.72,305.61
2016,7,23,14,45,706.0,207.0,4.6,31.0,769.0,379.43,265.2
2016,7,23,15,0,699.0,200.0,4.6,31.0,735.0,330.74,224.81
2016,7,23,15,15,683.0,195.0,4.6,30.5,694.0,282.25,185.47
2016,7,23,15,30,667.0,190.0,4.6,30.0,653.0,235.64,148.85
2016,7,23,15,45,668.0,175.5,4.6,29.5,612.5,186.22,112.53
2016,7,23,16,0,669.0,161.0,4.6,29.0,572.0,137.18,82.93
2016,7,23,16,15,644.0,154.5,4.5,28.5,523.5,96.75,74.65
2016,7,23,16,30,619.0,148.0,4.4,28.0,475.0,96.07,74.54
2016,7,23,16,45,612.5,133.0,4.35,27.5,429.0,88.89,69.0
2016,7,23,17,0,606.0,118.0,4.3,27.0,383.0,81.11,62.9
2016,7,23,17,15,565.0,109.5,4.05,26.0,331.5,77.68,60.5
2016,7,23,17,30,524.0,101.0,3.8,25.0,280.0,72.52,56.55
2016,7,23,17,45,490.5,87.5,3.55,24.5,232.5,64.12,49.57
2016,7,23,18,0,457.0,74.0,3.3,24.0,185.0,57.16,43.64
2016,7,23,18,15,381.0,61.5,3.05,22.5,139.0,46.69,34.61
2016,7,23,18,30,305.0,49.0,2.8,21.0,93.0,37.78,26.64
2016,7,23,18,45,152.5,35.5,2.55,20.0,57.5,27.66,16.86
2016,7,23,19,0,0.0,22.0,2.3,19.0,22.0,18.5,0.0
2016,7,23,19,15,0.0,11.0,2.25,18.5,11.0,10.01,0.0
2016,7,23,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,5,15,60.5,11.5,0.85,12.5,15.5,43.1,0.0
2016,7,24,5,30,121.0,23.0,0.9,13.0,31.0,125.95,66.27
2016,7,24,5,45,225.0,39.0,0.95,13.5,69.5,226.98,180.95
2016,7,24,6,0,329.0,55.0,1.0,14.0,108.0,324.8,266.21
2016,7,24,6,15,401.0,67.0,1.0,15.0,155.0,402.55,330.78
2016,7,24,6,30,473.0,79.0,1.0,16.0,202.0,485.64,396.21
2016,7,24,6,45,538.5,85.5,1.05,17.0,255.0,567.08,456.51
2016,7,24,7,0,604.0,92.0,1.1,18.0,308.0,647.27,512.63
2016,7,24,7,15,467.0,131.0,1.1,19.0,313.5,588.37,464.73
2016,7,24,7,30,330.0,170.0,1.1,20.0,319.0,507.63,399.96
2016,7,24,7,45,537.0,141.5,1.1,21.0,418.5,685.24,529.37
2016,7,24,8,0,744.0,113.0,1.1,22.0,518.0,863.23,644.91
2016,7,24,8,15,765.5,117.5,1.15,22.5,567.5,901.22,664.96
2016,7,24,8,30,787.0,122.0,1.2,23.0,617.0,931.34,681.45
2016,7,24,8,45,796.0,129.0,1.25,24.0,660.5,955.63,692.85
2016,7,24,9,0,805.0,136.0,1.3,25.0,704.0,976.97,702.38
2016,7,24,9,15,818.5,139.0,1.35,25.5,745.5,995.3,711.42
2016,7,24,9,30,832.0,142.0,1.4,26.0,787.0,1010.52,718.61
2016,7,24,9,45,808.5,163.0,1.45,27.0,812.5,1004.78,711.52
2016,7,24,10,0,785.0,184.0,1.5,28.0,838.0,994.98,702.34
2016,7,24,10,15,793.5,186.5,1.6,28.5,867.0,994.81,701.41
2016,7,24,10,30,802.0,189.0,1.7,29.0,896.0,991.36,698.39
2016,7,24,10,45,763.0,218.0,1.85,29.5,904.0,973.03,686.83
2016,7,24,11,0,724.0,247.0,2.0,30.0,912.0,944.34,668.79
2016,7,24,11,15,728.5,248.5,2.1,30.5,927.0,926.94,657.19
2016,7,24,11,30,733.0,250.0,2.2,31.0,942.0,906.71,643.5
2016,7,24,11,45,694.5,276.5,2.3,31.5,936.0,869.28,617.61
2016,7,24,12,0,656.0,303.0,2.4,32.0,930.0,830.63,590.86
2016,7,24,12,15,655.5,303.0,2.5,32.0,929.0,799.46,570.85
2016,7,24,12,30,655.0,303.0,2.6,32.0,928.0,766.72,549.36
2016,7,24,12,45,673.5,289.0,2.75,32.0,926.5,734.87,528.7
2016,7,24,13,0,692.0,275.0,2.9,32.0,925.0,700.6,505.77
2016,7,24,13,15,686.5,272.5,2.95,31.5,909.0,657.95,476.69
2016,7,24,13,30,681.0,270.0,3.0,31.0,893.0,614.85,446.54
2016,7,24,13,45,630.5,291.5,3.15,31.0,856.5,565.82,410.51
2016,7,24,14,0,580.0,313.0,3.3,31.0,820.0,523.02,378.32
2016,7,24,14,15,569.5,307.0,3.35,30.5,791.0,478.38,344.91
2016,7,24,14,30,559.0,301.0,3.4,30.0,762.0,434.53,311.25
2016,7,24,14,45,528.0,301.5,3.5,30.0,721.5,389.38,275.86
2016,7,24,15,0,497.0,302.0,3.6,30.0,681.0,347.3,242.72
2016,7,24,15,15,459.5,285.0,3.65,29.5,621.0,295.27,203.33
2016,7,24,15,30,422.0,268.0,3.7,29.0,561.0,247.7,168.21
2016,7,24,15,45,422.0,261.5,3.8,28.5,537.0,215.73,145.38
2016,7,24,16,0,422.0,255.0,3.9,28.0,513.0,193.15,133.99
2016,7,24,16,15,397.5,239.0,3.9,27.0,466.5,158.42,125.62
2016,7,24,16,30,373.0,223.0,3.9,26.0,420.0,150.4,120.03
2016,7,24,16,45,350.5,203.5,3.9,25.5,373.5,139.87,112.01
2016,7,24,17,0,328.0,184.0,3.9,25.0,327.0,128.79,103.43
2016,7,24,17,15,294.0,163.0,3.75,24.0,279.0,116.16,93.57
2016,7,24,17,30,260.0,142.0,3.6,23.0,231.0,102.98,83.02
2016,7,24,17,45,228.5,118.5,3.45,22.0,187.0,87.65,70.33
2016,7,24,18,0,197.0,95.0,3.3,21.0,143.0,71.71,56.76
2016,7,24,18,15,152.0,70.5,3.15,20.0,102.0,54.42,41.66
2016,7,24,18,30,107.0,46.0,3.0,19.0,61.0,36.47,25.72
2016,7,24,18,45,53.5,28.0,2.85,18.0,35.5,23.58,13.56
2016,7,24,19,0,0.0,10.0,2.7,17.0,10.0,8.79,0.0
2016,7,24,19,15,0.0,5.0,2.55,16.5,5.0,4.55,0.0
2016,7,24,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,9.0,0.8,11.5,9.0,8.19,0.0
2016,7,25,5,30,0.0,18.0,0.9,12.0,18.0,16.14,2.76
2016,7,25,5,45,50.0,38.0,1.0,12.5,46.0,89.04,68.43
2016,7,25,6,0,100.0,58.0,1.1,13.0,74.0,148.84,121.58
2016,7,25,6,15,132.0,80.0,1.1,13.5,109.5,201.56,167.3
2016,7,25,6,30,164.0,102.0,1.1,14.0,145.0,255.37,212.58
2016,7,25,6,45,207.0,117.5,1.15,15.0,184.0,324.74,268.57
2016,7,25,7,0,250.0,133.0,1.2,16.0,223.0,382.85,313.72
2016,7,25,7,15,289.0,151.0,1.3,17.0,270.0,443.05,358.94
2016,7,25,7,30,328.0,169.0,1.4,18.0,317.0,504.5,403.59
2016,7,25,7,45,311.0,195.5,1.55,19.0,349.0,526.44,416.42
2016,7,25,8,0,294.0,222.0,1.7,20.0,381.0,545.78,427.36
2016,7,25,8,15,340.5,234.5,1.75,21.0,435.0,606.26,469.27
2016,7,25,8,30,387.0,247.0,1.8,22.0,489.0,667.11,509.92
2016,7,25,8,45,558.0,207.5,1.9,23.0,585.0,809.66,609.17
2016,7,25,9,0,729.0,168.0,2.0,24.0,681.0,944.5,695.22
2016,7,25,9,15,743.5,172.5,2.05,24.5,722.5,964.54,704.41
2016,7,25,9,30,758.0,177.0,2.1,25.0,764.0,981.67,712.97
2016,7,25,9,45,589.0,259.0,2.2,26.0,727.5,889.43,648.39
2016,7,25,10,0,420.0,341.0,2.3,27.0,691.0,798.9,581.74
2016,7,25,10,15,428.0,353.5,2.3,27.5,721.0,809.37,587.33
2016,7,25,10,30,436.0,366.0,2.3,28.0,751.0,817.38,590.48
2016,7,25,10,45,643.0,267.5,2.35,29.0,850.0,906.58,651.49
2016,7,25,11,0,850.0,169.0,2.4,30.0,949.0,978.77,695.24
2016,7,25,11,15,853.5,170.0,2.4,30.0,964.0,959.1,681.64
2016,7,25,11,30,857.0,171.0,2.4,30.0,979.0,936.41,667.05
2016,7,25,11,45,827.0,191.5,2.45,30.5,976.0,899.81,642.71
2016,7,25,12,0,797.0,212.0,2.5,31.0,973.0,861.46,617.26
2016,7,25,12,15,797.0,212.0,2.55,31.0,972.5,828.42,595.74
2016,7,25,12,30,797.0,212.0,2.6,31.0,972.0,793.43,572.29
2016,7,25,12,45,806.5,204.0,2.7,31.0,967.0,756.9,547.88
2016,7,25,13,0,816.0,196.0,2.8,31.0,962.0,718.16,521.32
2016,7,25,13,15,811.5,194.5,2.85,30.5,945.5,673.7,490.73
2016,7,25,13,30,807.0,193.0,2.9,30.0,929.0,628.32,458.6
2016,7,25,13,45,767.5,210.0,2.95,30.0,896.0,575.25,419.05
2016,7,25,14,0,728.0,227.0,3.0,30.0,863.0,526.16,381.58
2016,7,25,14,15,718.5,223.5,3.05,29.5,833.0,477.53,344.39
2016,7,25,14,30,709.0,220.0,3.1,29.0,803.0,429.38,306.47
2016,7,25,14,45,682.0,222.5,3.2,29.0,763.5,380.59,267.07
2016,7,25,15,0,655.0,225.0,3.3,29.0,724.0,334.52,229.48
2016,7,25,15,15,489.5,262.0,3.35,28.5,623.5,285.45,195.54
2016,7,25,15,30,324.0,299.0,3.4,28.0,523.0,259.63,181.8
2016,7,25,15,45,346.0,271.5,3.45,27.5,496.0,221.92,153.73
2016,7,25,16,0,368.0,244.0,3.5,27.0,469.0,182.56,128.08
2016,7,25,16,15,331.5,238.0,3.5,26.5,428.0,157.24,124.88
2016,7,25,16,30,295.0,232.0,3.5,26.0,387.0,154.9,123.69
2016,7,25,16,45,200.5,206.0,3.5,25.5,306.5,147.71,118.47
2016,7,25,17,0,106.0,180.0,3.5,25.0,226.0,131.03,105.27
2016,7,25,17,15,88.0,159.5,3.35,24.0,194.0,122.65,99.03
2016,7,25,17,30,70.0,139.0,3.2,23.0,162.0,107.78,87.08
2016,7,25,17,45,176.0,115.5,3.1,22.0,160.5,88.49,71.04
2016,7,25,18,0,282.0,92.0,3.0,21.0,159.0,70.04,55.3
2016,7,25,18,15,222.5,71.0,2.85,20.0,116.0,54.99,42.13
2016,7,25,18,30,163.0,50.0,2.7,19.0,73.0,39.48,28.26
2016,7,25,18,45,102.5,30.5,2.55,18.0,42.5,24.61,14.24
2016,7,25,19,0,42.0,11.0,2.4,17.0,12.0,9.22,0.0
2016,7,25,19,15,21.0,5.5,2.3,16.5,6.0,5.0,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,5,15,50.0,9.5,0.4,14.5,12.5,35.51,0.0
2016,7,26,5,30,100.0,19.0,0.5,15.0,25.0,104.89,42.76
2016,7,26,5,45,192.5,36.5,0.6,16.0,62.0,202.85,158.68
2016,7,26,6,0,285.0,54.0,0.7,17.0,99.0,293.7,237.23
2016,7,26,6,15,355.0,68.0,0.75,17.5,145.0,370.83,301.39
2016,7,26,6,30,425.0,82.0,0.8,18.0,191.0,453.11,366.74
2016,7,26,6,45,482.5,92.0,0.85,19.0,242.0,524.46,420.08
2016,7,26,7,0,540.0,102.0,0.9,20.0,293.0,604.87,476.72
2016,7,26,7,15,579.0,110.5,0.85,21.0,344.5,665.11,515.24
2016,7,26,7,30,618.0,119.0,0.8,22.0,396.0,725.51,552.23
2016,7,26,7,45,650.0,124.5,0.8,23.5,447.5,775.8,580.4
2016,7,26,8,0,682.0,130.0,0.8,25.0,499.0,825.11,606.95
2016,7,26,8,15,705.0,135.5,0.8,26.0,547.5,864.54,627.44
2016,7,26,8,30,728.0,141.0,0.8,27.0,596.0,902.05,646.34
2016,7,26,8,45,741.0,147.5,0.8,28.0,640.0,928.72,658.1
2016,7,26,9,0,754.0,154.0,0.8,29.0,684.0,952.7,668.2
2016,7,26,9,15,768.0,157.5,0.75,29.5,724.5,971.35,675.35
2016,7,26,9,30,782.0,161.0,0.7,30.0,765.0,979.98,676.51
2016,7,26,9,45,806.0,157.0,0.65,30.5,804.0,994.92,681.63
2016,7,26,10,0,830.0,153.0,0.6,31.0,843.0,1006.54,684.71
2016,7,26,10,15,837.5,155.0,0.5,31.5,871.5,1004.83,678.96
2016,7,26,10,30,845.0,157.0,0.4,32.0,900.0,999.77,671.61
2016,7,26,10,45,814.0,180.5,0.35,32.5,910.5,976.05,654.79
2016,7,26,11,0,783.0,204.0,0.3,33.0,921.0,949.04,636.52
2016,7,26,11,15,786.5,205.0,0.4,33.0,935.0,930.26,627.52
2016,7,26,11,30,790.0,206.0,0.5,33.0,949.0,908.61,616.65
2016,7,26,11,45,753.0,231.0,0.65,33.5,943.5,876.96,599.13
2016,7,26,12,0,716.0,256.0,0.8,34.0,938.0,838.0,575.51
2016,7,26,12,15,715.0,256.0,0.95,34.0,937.0,805.12,557.1
2016,7,26,12,30,714.0,256.0,1.1,34.0,936.0,770.53,536.78
2016,7,26,12,45,746.5,232.5,1.25,34.0,938.0,738.75,518.19
2016,7,26,13,0,779.0,209.0,1.4,34.0,940.0,702.9,496.03
2016,7,26,13,15,774.0,207.5,1.5,34.0,923.5,659.56,466.99
2016,7,26,13,30,769.0,206.0,1.6,34.0,907.0,613.83,435.5
2016,7,26,13,45,722.0,227.0,1.75,34.0,871.5,563.07,399.56
2016,7,26,14,0,675.0,248.0,1.9,34.0,836.0,515.44,364.91
2016,7,26,14,15,664.5,244.0,1.95,33.5,806.0,468.46,330.28
2016,7,26,14,30,654.0,240.0,2.0,33.0,776.0,422.19,295.11
2016,7,26,14,45,622.0,243.5,2.1,33.0,735.5,375.36,258.68
2016,7,26,15,0,590.0,247.0,2.2,33.0,695.0,332.99,225.33
2016,7,26,15,15,572.5,239.5,2.3,32.5,654.5,287.37,190.02
2016,7,26,15,30,555.0,232.0,2.4,32.0,614.0,243.76,157.29
2016,7,26,15,45,531.0,223.5,2.5,32.0,569.0,200.93,127.8
2016,7,26,16,0,507.0,215.0,2.6,32.0,524.0,161.05,105.67
2016,7,26,16,15,480.5,203.5,2.65,31.0,477.0,128.36,99.33
2016,7,26,16,30,454.0,192.0,2.7,30.0,430.0,124.17,96.76
2016,7,26,16,45,426.5,177.0,2.8,29.5,382.5,117.29,91.71
2016,7,26,17,0,399.0,162.0,2.9,29.0,335.0,109.94,86.21
2016,7,26,17,15,360.5,146.0,2.8,28.0,286.5,105.96,83.57
2016,7,26,17,30,322.0,130.0,2.7,27.0,238.0,95.67,75.52
2016,7,26,17,45,285.0,110.0,2.6,26.5,193.5,82.34,64.54
2016,7,26,18,0,248.0,90.0,2.5,26.0,149.0,68.53,52.86
2016,7,26,18,15,192.5,68.5,2.3,25.0,107.5,53.13,39.63
2016,7,26,18,30,137.0,47.0,2.1,24.0,66.0,37.23,25.7
2016,7,26,18,45,85.0,28.0,1.95,23.0,38.0,22.69,12.18
2016,7,26,19,0,33.0,9.0,1.8,22.0,10.0,8.19,0.0
2016,7,26,19,15,16.5,4.5,1.65,21.5,5.0,4.09,0.0
2016,7,26,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,8.0,0.2,17.5,10.0,25.24,0.0
2016,7,27,5,30,67.0,16.0,0.3,18.0,20.0,68.45,20.91
2016,7,27,5,45,143.5,35.0,0.4,19.0,54.0,169.85,130.23
2016,7,27,6,0,220.0,54.0,0.5,20.0,88.0,250.14,199.25
2016,7,27,6,15,283.0,70.0,0.5,20.5,131.0,322.24,258.65
2016,7,27,6,30,346.0,86.0,0.5,21.0,174.0,398.9,318.97
2016,7,27,6,45,401.0,98.0,0.5,22.0,222.5,467.85,370.01
2016,7,27,7,0,456.0,110.0,0.5,23.0,271.0,539.7,420.64
2016,7,27,7,15,494.5,120.0,0.55,24.0,320.0,597.13,458.95
2016,7,27,7,30,533.0,130.0,0.6,25.0,369.0,655.33,496.09
2016,7,27,7,45,565.5,137.5,0.65,26.0,418.0,713.24,531.73
2016,7,27,8,0,598.0,145.0,0.7,27.0,467.0,763.59,561.27
2016,7,27,8,15,622.0,151.5,0.8,28.0,514.0,803.61,584.17
2016,7,27,8,30,646.0,158.0,0.9,29.0,561.0,841.92,605.69
2016,7,27,8,45,659.0,166.0,1.05,30.0,603.0,869.15,620.62
2016,7,27,9,0,672.0,174.0,1.2,31.0,645.0,893.89,633.95
2016,7,27,9,15,687.0,178.5,1.35,31.0,684.5,914.06,646.91
2016,7,27,9,30,702.0,183.0,1.5,31.0,724.0,931.49,658.24
2016,7,27,9,45,714.5,186.0,1.65,31.5,758.0,941.88,663.88
2016,7,27,10,0,727.0,189.0,1.8,32.0,792.0,949.27,667.74
2016,7,27,10,15,735.5,191.5,1.95,32.0,820.0,949.09,668.3
2016,7,27,10,30,744.0,194.0,2.1,32.0,848.0,945.81,667.0
2016,7,27,10,45,521.0,318.5,2.25,32.5,782.0,837.19,593.11
2016,7,27,11,0,298.0,443.0,2.4,33.0,716.0,722.9,512.35
2016,7,27,11,15,286.0,454.0,2.55,33.0,719.5,707.38,502.8
2016,7,27,11,30,274.0,465.0,2.7,33.0,723.0,690.84,491.79
2016,7,27,11,45,243.0,475.5,2.85,33.0,705.5,650.94,464.76
2016,7,27,12,0,212.0,486.0,3.0,33.0,688.0,619.28,443.03
2016,7,27,12,15,257.5,475.0,3.1,33.0,720.0,632.26,452.99
2016,7,27,12,30,303.0,464.0,3.2,33.0,752.0,638.0,457.65
2016,7,27,12,45,475.0,369.5,3.35,33.0,816.0,660.44,476.43
2016,7,27,13,0,647.0,275.0,3.5,33.0,880.0,667.96,483.99
2016,7,27,13,15,642.0,272.5,3.55,33.0,864.5,627.47,454.87
2016,7,27,13,30,637.0,270.0,3.6,33.0,849.0,586.59,425.11
2016,7,27,13,45,605.5,280.0,3.7,33.0,819.5,540.99,391.34
2016,7,27,14,0,574.0,290.0,3.8,33.0,790.0,500.29,360.44
2016,7,27,14,15,563.5,284.5,3.85,32.5,761.5,456.55,327.51
2016,7,27,14,30,553.0,279.0,3.9,32.0,733.0,413.59,294.37
2016,7,27,14,45,532.0,276.0,3.95,31.5,697.0,369.87,260.25
2016,7,27,15,0,511.0,273.0,4.0,31.0,661.0,328.23,227.46
2016,7,27,15,15,494.5,263.5,4.0,30.5,622.0,285.42,193.94
2016,7,27,15,30,478.0,254.0,4.0,30.0,583.0,244.6,163.01
2016,7,27,15,45,464.0,240.5,4.05,30.0,541.5,203.54,134.02
2016,7,27,16,0,450.0,227.0,4.1,30.0,500.0,164.45,111.32
2016,7,27,16,15,425.0,214.0,4.0,29.0,455.0,134.59,105.38
2016,7,27,16,30,400.0,201.0,3.9,28.0,410.0,137.9,108.93
2016,7,27,16,45,386.0,181.5,3.85,27.5,366.0,127.06,100.63
2016,7,27,17,0,372.0,162.0,3.8,27.0,322.0,115.67,91.75
2016,7,27,17,15,335.5,145.5,3.6,26.0,275.0,105.49,83.92
2016,7,27,17,30,299.0,129.0,3.4,25.0,228.0,94.89,75.53
2016,7,27,17,45,272.5,108.0,3.2,24.5,186.5,80.94,63.9
2016,7,27,18,0,246.0,87.0,3.0,24.0,145.0,66.46,51.54
2016,7,27,18,15,191.5,66.0,2.8,23.0,104.5,51.35,38.43
2016,7,27,18,30,137.0,45.0,2.6,22.0,64.0,35.76,24.65
2016,7,27,18,45,86.5,26.5,2.4,21.5,37.0,21.54,11.17
2016,7,27,19,0,36.0,8.0,2.2,21.0,10.0,7.28,0.0
2016,7,27,19,15,18.0,4.0,2.05,20.5,5.0,3.64,0.0
2016,7,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,15,51.5,9.0,1.15,15.5,11.5,35.76,0.0
2016,7,28,5,30,103.0,18.0,1.2,16.0,23.0,103.61,25.83
2016,7,28,5,45,200.5,33.5,1.25,16.5,59.0,203.25,158.11
2016,7,28,6,0,298.0,49.0,1.3,17.0,95.0,294.81,239.19
2016,7,28,6,15,369.0,61.5,1.25,17.5,140.0,371.13,303.49
2016,7,28,6,30,440.0,74.0,1.2,18.0,185.0,452.77,368.91
2016,7,28,6,45,497.0,82.0,1.2,19.0,234.5,528.39,425.44
2016,7,28,7,0,554.0,90.0,1.2,20.0,284.0,601.71,476.98
2016,7,28,7,15,591.5,97.0,1.2,21.0,334.0,658.96,514.52
2016,7,28,7,30,629.0,104.0,1.2,22.0,384.0,716.37,550.76
2016,7,28,7,45,661.5,108.5,1.25,23.0,434.5,765.9,580.81
2016,7,28,8,0,694.0,113.0,1.3,24.0,485.0,814.58,609.5
2016,7,28,8,15,716.0,117.5,1.35,24.5,532.5,852.07,631.31
2016,7,28,8,30,738.0,122.0,1.4,25.0,580.0,887.65,651.69
2016,7,28,8,45,752.5,126.5,1.45,26.0,624.0,908.02,660.74
2016,7,28,9,0,767.0,131.0,1.5,27.0,668.0,931.63,671.99
2016,7,28,9,15,780.0,134.0,1.55,27.5,707.5,949.25,680.68
2016,7,28,9,30,793.0,137.0,1.6,28.0,747.0,963.9,687.62
2016,7,28,9,45,795.0,144.0,1.65,29.0,779.0,968.86,687.22
2016,7,28,10,0,797.0,151.0,1.7,30.0,811.0,970.55,685.01
2016,7,28,10,15,805.0,153.0,1.8,30.5,839.5,969.6,683.29
2016,7,28,10,30,813.0,155.0,1.9,31.0,868.0,965.4,679.66
2016,7,28,10,45,791.0,173.5,2.0,31.5,881.0,945.92,666.57
2016,7,28,11,0,769.0,192.0,2.1,32.0,894.0,923.32,651.68
2016,7,28,11,15,772.5,193.0,2.2,32.0,908.5,904.98,640.78
2016,7,28,11,30,776.0,194.0,2.3,32.0,923.0,883.83,628.0
2016,7,28,11,45,747.5,214.0,2.45,32.5,920.5,854.97,609.34
2016,7,28,12,0,719.0,234.0,2.6,33.0,918.0,819.32,584.94
2016,7,28,12,15,718.5,234.0,2.7,33.0,917.0,787.1,563.96
2016,7,28,12,30,718.0,234.0,2.8,33.0,916.0,753.11,541.36
2016,7,28,12,45,708.0,238.0,2.9,33.0,905.0,714.13,514.81
2016,7,28,13,0,698.0,242.0,3.0,33.0,894.0,674.41,487.23
2016,7,28,13,15,693.0,240.0,3.1,32.5,878.5,632.5,458.59
2016,7,28,13,30,688.0,238.0,3.2,32.0,863.0,590.02,428.7
2016,7,28,13,45,656.5,249.5,3.3,32.0,833.5,543.53,394.13
2016,7,28,14,0,625.0,261.0,3.4,32.0,804.0,499.14,360.41
2016,7,28,14,15,614.5,256.5,3.45,31.5,775.5,454.16,326.23
2016,7,28,14,30,604.0,252.0,3.5,31.0,747.0,409.98,291.76
2016,7,28,14,45,583.0,250.0,3.55,31.0,710.5,367.03,257.19
2016,7,28,15,0,562.0,248.0,3.6,31.0,674.0,323.67,222.26
2016,7,28,15,15,545.0,240.5,3.6,30.5,634.5,279.62,187.53
2016,7,28,15,30,528.0,233.0,3.6,30.0,595.0,237.55,155.53
2016,7,28,15,45,512.5,221.5,3.65,29.5,553.0,195.12,126.06
2016,7,28,16,0,497.0,210.0,3.7,29.0,511.0,154.79,103.56
2016,7,28,16,15,471.5,198.5,3.65,28.5,465.0,125.42,98.12
2016,7,28,16,30,446.0,187.0,3.6,28.0,419.0,121.14,95.2
2016,7,28,16,45,426.5,170.5,3.6,27.5,373.5,113.23,89.21
2016,7,28,17,0,407.0,154.0,3.6,27.0,328.0,104.77,82.7
2016,7,28,17,15,368.5,139.0,3.4,26.0,280.5,96.7,76.55
2016,7,28,17,30,330.0,124.0,3.2,25.0,233.0,91.82,72.94
2016,7,28,17,45,293.5,105.0,3.05,24.5,189.0,79.04,62.28
2016,7,28,18,0,257.0,86.0,2.9,24.0,145.0,65.81,50.97
2016,7,28,18,15,200.0,65.5,2.7,23.0,104.5,51.01,38.11
2016,7,28,18,30,143.0,45.0,2.5,22.0,64.0,35.75,24.6
2016,7,28,18,45,71.5,27.0,2.35,21.5,36.5,21.87,11.18
2016,7,28,19,0,0.0,9.0,2.2,21.0,9.0,8.19,0.0
2016,7,28,19,15,0.0,4.5,2.1,20.5,4.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.0,7.5,1.05,15.5,9.0,26.06,0.0
2016,7,29,5,30,72.0,15.0,1.1,16.0,18.0,79.13,10.11
2016,7,29,5,45,154.5,33.0,1.15,16.5,52.0,174.0,134.11
2016,7,29,6,0,237.0,51.0,1.2,17.0,86.0,257.2,208.24
2016,7,29,6,15,303.0,66.0,1.2,17.5,129.5,330.7,270.55
2016,7,29,6,30,369.0,81.0,1.2,18.0,173.0,409.07,334.09
2016,7,29,6,45,429.5,91.0,1.2,19.0,222.0,480.51,388.8
2016,7,29,7,0,490.0,101.0,1.2,20.0,271.0,555.27,443.08
2016,7,29,7,15,529.0,110.0,1.2,21.0,321.0,620.36,487.18
2016,7,29,7,30,568.0,119.0,1.2,22.0,371.0,679.87,525.54
2016,7,29,7,45,603.0,124.5,1.2,23.0,421.0,731.61,557.11
2016,7,29,8,0,638.0,130.0,1.2,24.0,471.0,782.64,587.24
2016,7,29,8,15,661.5,135.5,1.2,24.5,518.5,821.69,609.69
2016,7,29,8,30,685.0,141.0,1.2,25.0,566.0,858.96,630.69
2016,7,29,8,45,703.0,146.0,1.25,26.0,610.0,888.2,645.63
2016,7,29,9,0,721.0,151.0,1.3,27.0,654.0,915.01,658.94
2016,7,29,9,15,735.5,154.5,1.3,27.5,694.0,933.96,667.78
2016,7,29,9,30,750.0,158.0,1.3,28.0,734.0,943.25,670.66
2016,7,29,9,45,746.0,169.0,1.35,29.0,764.0,953.27,673.63
2016,7,29,10,0,742.0,180.0,1.4,30.0,794.0,953.17,670.39
2016,7,29,10,15,750.5,183.0,1.45,30.5,822.5,953.48,668.99
2016,7,29,10,30,759.0,186.0,1.5,31.0,851.0,943.76,661.48
2016,7,29,10,45,745.0,200.0,1.6,31.5,866.5,934.54,655.14
2016,7,29,11,0,731.0,214.0,1.7,32.0,882.0,915.49,642.69
2016,7,29,11,15,735.5,215.5,1.8,32.0,896.5,898.39,632.82
2016,7,29,11,30,740.0,217.0,1.9,32.0,911.0,878.45,621.08
2016,7,29,11,45,719.5,232.0,2.05,32.5,911.0,846.94,600.48
2016,7,29,12,0,699.0,247.0,2.2,33.0,911.0,813.7,578.09
2016,7,29,12,15,699.0,247.5,2.3,33.0,910.5,782.69,558.16
2016,7,29,12,30,699.0,248.0,2.4,33.0,910.0,749.92,536.62
2016,7,29,12,45,713.5,236.0,2.55,33.0,907.5,715.41,514.09
2016,7,29,13,0,728.0,224.0,2.7,33.0,905.0,678.68,489.36
2016,7,29,13,15,723.5,222.5,2.75,33.0,889.0,636.39,459.44
2016,7,29,13,30,719.0,221.0,2.8,33.0,873.0,593.39,428.32
2016,7,29,13,45,688.0,232.5,2.9,33.0,843.5,545.91,393.3
2016,7,29,14,0,657.0,244.0,3.0,33.0,814.0,500.37,358.94
2016,7,29,14,15,647.0,240.0,3.1,32.5,785.0,454.44,324.25
2016,7,29,14,30,637.0,236.0,3.2,32.0,756.0,409.17,289.07
2016,7,29,14,45,613.5,235.5,3.3,31.5,718.5,363.02,252.76
2016,7,29,15,0,590.0,235.0,3.4,31.0,681.0,319.34,218.0
2016,7,29,15,15,573.5,228.0,3.45,30.5,641.5,275.97,183.61
2016,7,29,15,30,557.0,221.0,3.5,30.0,602.0,232.89,150.8
2016,7,29,15,45,537.5,211.5,3.6,29.5,559.0,189.89,121.28
2016,7,29,16,0,518.0,202.0,3.7,29.0,516.0,149.38,99.41
2016,7,29,16,15,492.5,191.5,3.7,28.0,469.0,121.37,95.03
2016,7,29,16,30,467.0,181.0,3.7,27.0,422.0,117.59,92.69
2016,7,29,16,45,443.0,166.0,3.7,26.5,375.5,110.51,87.34
2016,7,29,17,0,419.0,151.0,3.7,26.0,329.0,102.94,81.53
2016,7,29,17,15,380.0,136.0,3.6,25.0,281.0,94.79,75.27
2016,7,29,17,30,341.0,121.0,3.5,24.0,233.0,89.92,71.64
2016,7,29,17,45,301.5,102.5,3.4,23.5,188.5,77.4,61.15
2016,7,29,18,0,262.0,84.0,3.3,23.0,144.0,64.44,50.0
2016,7,29,18,15,204.0,63.5,3.1,22.0,103.5,49.59,37.03
2016,7,29,18,30,146.0,43.0,2.9,21.0,63.0,34.28,23.41
2016,7,29,18,45,88.5,25.0,2.75,20.5,35.5,20.37,9.8
2016,7,29,19,0,31.0,7.0,2.6,20.0,8.0,6.37,0.0
2016,7,29,19,15,15.5,3.5,2.45,19.5,4.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,39.5,7.5,1.35,15.5,9.5,27.89,0.0
2016,7,30,5,30,79.0,15.0,1.5,16.0,19.0,82.77,0.16
2016,7,30,5,45,168.5,32.0,1.7,16.5,53.0,181.34,139.43
2016,7,30,6,0,258.0,49.0,1.9,17.0,87.0,268.23,217.86
2016,7,30,6,15,172.0,72.0,1.9,17.5,101.5,231.9,190.03
2016,7,30,6,30,86.0,95.0,1.9,18.0,116.0,187.58,152.92
2016,7,30,6,45,107.0,116.0,1.9,19.0,148.5,229.79,187.59
2016,7,30,7,0,128.0,137.0,1.9,20.0,181.0,272.79,221.48
2016,7,30,7,15,153.5,160.0,1.95,21.0,222.0,323.05,260.11
2016,7,30,7,30,179.0,183.0,2.0,22.0,263.0,373.92,297.98
2016,7,30,7,45,206.5,205.0,2.05,23.0,307.5,425.72,335.5
2016,7,30,8,0,234.0,227.0,2.1,24.0,352.0,477.82,372.16
2016,7,30,8,15,206.5,254.0,2.15,24.5,372.0,483.83,373.32
2016,7,30,8,30,179.0,281.0,2.2,25.0,392.0,487.52,373.07
2016,7,30,8,45,461.5,212.0,2.25,26.0,526.5,718.65,542.46
2016,7,30,9,0,744.0,143.0,2.3,27.0,661.0,927.73,680.37
2016,7,30,9,15,758.0,146.5,2.4,27.5,701.5,939.99,684.31
2016,7,30,9,30,772.0,150.0,2.5,28.0,742.0,955.98,692.67
2016,7,30,9,45,816.5,134.5,2.65,29.0,786.0,978.52,704.3
2016,7,30,10,0,861.0,119.0,2.8,30.0,830.0,987.26,707.02
2016,7,30,10,15,868.5,120.5,2.9,30.5,859.0,985.54,704.25
2016,7,30,10,30,876.0,122.0,3.0,31.0,888.0,980.51,699.57
2016,7,30,10,45,858.5,137.0,3.1,31.5,903.5,961.66,686.19
2016,7,30,11,0,841.0,152.0,3.2,32.0,919.0,949.77,677.46
2016,7,30,11,15,845.0,153.0,3.25,32.0,933.5,930.92,665.3
2016,7,30,11,30,849.0,154.0,3.3,32.0,948.0,900.21,645.53
2016,7,30,11,45,824.0,171.5,3.4,32.0,947.5,874.83,629.55
2016,7,30,12,0,799.0,189.0,3.5,32.0,947.0,838.73,606.36
2016,7,30,12,15,799.0,189.0,3.55,32.0,946.5,805.79,584.74
2016,7,30,12,30,799.0,189.0,3.6,32.0,946.0,770.86,560.69
2016,7,30,12,45,786.0,195.0,3.65,32.0,934.5,729.91,531.93
2016,7,30,13,0,773.0,201.0,3.7,32.0,923.0,688.21,502.16
2016,7,30,13,15,769.0,200.0,3.75,31.5,907.0,646.03,472.57
2016,7,30,13,30,765.0,199.0,3.8,31.0,891.0,602.96,441.5
2016,7,30,13,45,740.0,207.5,3.85,31.0,863.0,552.69,403.55
2016,7,30,14,0,715.0,216.0,3.9,31.0,835.0,505.43,366.97
2016,7,30,14,15,705.5,212.5,3.9,30.5,806.0,457.34,329.63
2016,7,30,14,30,696.0,209.0,3.9,30.0,777.0,409.74,291.67
2016,7,30,14,45,528.0,269.0,3.9,30.0,689.0,360.25,254.51
2016,7,30,15,0,360.0,329.0,3.9,30.0,601.0,331.17,234.69
2016,7,30,15,15,276.5,323.5,3.9,29.5,525.5,284.36,201.76
2016,7,30,15,30,193.0,318.0,3.9,29.0,450.0,257.21,184.9
2016,7,30,15,45,146.5,293.0,3.9,28.5,389.5,220.8,160.65
2016,7,30,16,0,100.0,268.0,3.9,28.0,329.0,201.0,149.77
2016,7,30,16,15,84.0,241.5,3.85,27.5,289.5,177.87,141.24
2016,7,30,16,30,68.0,215.0,3.8,27.0,250.0,160.93,128.24
2016,7,30,16,45,95.5,195.0,3.75,26.5,239.0,147.61,118.03
2016,7,30,17,0,123.0,175.0,3.7,26.0,228.0,127.99,102.42
2016,7,30,17,15,104.5,154.5,3.55,25.0,195.0,114.5,91.87
2016,7,30,17,30,86.0,134.0,3.4,24.0,162.0,104.26,83.8
2016,7,30,17,45,177.5,110.0,3.25,23.0,154.5,84.66,67.47
2016,7,30,18,0,269.0,86.0,3.1,22.0,147.0,65.82,51.38
2016,7,30,18,15,209.5,65.5,2.95,21.0,105.5,50.99,38.36
2016,7,30,18,30,150.0,45.0,2.8,20.0,64.0,35.71,24.68
2016,7,30,18,45,90.5,26.0,2.65,19.5,36.0,21.1,10.05
2016,7,30,19,0,31.0,7.0,2.5,19.0,8.0,6.37,0.0
2016,7,30,19,15,15.5,3.5,2.45,18.5,4.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,5,15,39.0,7.0,1.3,13.5,9.0,27.13,0.0
2016,7,31,5,30,78.0,14.0,1.5,14.0,18.0,79.73,0.0
2016,7,31,5,45,173.5,31.5,1.7,15.0,53.0,183.99,141.45
2016,7,31,6,0,269.0,49.0,1.9,16.0,88.0,275.66,224.5
2016,7,31,6,15,339.5,62.5,1.9,16.5,132.5,351.37,289.65
2016,7,31,6,30,410.0,76.0,1.9,17.0,177.0,432.47,356.35
2016,7,31,6,45,345.0,100.5,1.9,18.0,199.0,426.29,349.12
2016,7,31,7,0,280.0,125.0,1.9,19.0,221.0,396.67,323.23
2016,7,31,7,15,306.5,144.0,2.05,20.0,265.0,448.5,362.19
2016,7,31,7,30,333.0,163.0,2.2,21.0,309.0,500.68,399.75
2016,7,31,7,45,358.5,180.5,2.35,22.0,355.5,550.1,434.22
2016,7,31,8,0,384.0,198.0,2.5,23.0,402.0,599.31,467.65
2016,7,31,8,15,214.0,224.5,2.6,23.5,340.0,454.88,354.7
2016,7,31,8,30,44.0,251.0,2.7,24.0,278.0,303.16,233.73
2016,7,31,8,45,402.0,194.0,2.8,25.0,471.5,639.38,491.83
2016,7,31,9,0,760.0,137.0,2.9,26.0,665.0,929.63,689.92
2016,7,31,9,15,774.0,140.5,2.9,26.5,705.5,948.67,697.01
2016,7,31,9,30,788.0,144.0,2.9,27.0,746.0,964.72,704.53
2016,7,31,9,45,767.0,163.5,2.95,28.0,772.0,959.91,697.55
2016,7,31,10,0,746.0,183.0,3.0,29.0,798.0,959.11,693.53
2016,7,31,10,15,754.5,186.0,3.0,29.0,826.5,959.26,692.65
2016,7,31,10,30,763.0,189.0,3.0,29.0,855.0,949.14,685.23
2016,7,31,10,45,744.5,206.0,3.05,29.5,869.5,938.73,676.85
2016,7,31,11,0,726.0,223.0,3.1,30.0,884.0,918.24,662.04
2016,7,31,11,15,730.5,224.5,3.1,30.0,898.5,901.0,650.5
2016,7,31,11,30,735.0,226.0,3.1,30.0,913.0,880.92,637.15
2016,7,31,11,45,707.0,246.0,3.1,30.0,910.5,847.42,613.83
2016,7,31,12,0,679.0,266.0,3.1,30.0,908.0,812.4,589.35
2016,7,31,12,15,679.0,266.5,3.15,30.0,908.0,781.64,568.51
2016,7,31,12,30,679.0,267.0,3.2,30.0,908.0,749.16,546.17
2016,7,31,12,45,745.5,222.0,3.25,30.5,921.0,724.2,528.93
2016,7,31,13,0,812.0,177.0,3.3,31.0,934.0,693.26,506.93
2016,7,31,13,15,808.0,176.0,3.35,30.5,917.5,649.59,476.22
2016,7,31,13,30,804.0,175.0,3.4,30.0,901.0,604.91,443.95
2016,7,31,13,45,755.5,197.5,3.45,30.0,866.0,551.69,403.62
2016,7,31,14,0,707.0,220.0,3.5,30.0,831.0,503.31,366.13
2016,7,31,14,15,697.0,216.5,3.55,29.5,801.5,455.32,328.93
2016,7,31,14,30,687.0,213.0,3.6,29.0,772.0,407.91,291.14
2016,7,31,14,45,648.5,221.5,3.65,29.0,730.0,361.06,253.09
2016,7,31,15,0,610.0,230.0,3.7,29.0,688.0,318.21,218.22
2016,7,31,15,15,593.0,223.0,3.7,28.5,648.0,273.82,182.66
2016,7,31,15,30,576.0,216.0,3.7,28.0,608.0,229.62,148.82
2016,7,31,15,45,547.5,210.5,3.75,27.5,562.5,187.33,120.38
2016,7,31,16,0,519.0,205.0,3.8,27.0,517.0,148.42,100.7
2016,7,31,16,15,493.0,194.0,3.75,26.0,470.0,123.28,97.43
2016,7,31,16,30,467.0,183.0,3.7,25.0,423.0,119.2,94.81
2016,7,31,16,45,435.5,170.0,3.7,24.5,375.0,113.41,90.52
2016,7,31,17,0,404.0,157.0,3.7,24.0,327.0,107.21,85.83
2016,7,31,17,15,365.0,141.0,3.6,23.0,278.5,102.88,82.79
2016,7,31,17,30,326.0,125.0,3.5,22.0,230.0,92.46,74.41
2016,7,31,17,45,280.0,105.5,3.4,21.5,184.5,79.29,63.27
2016,7,31,18,0,234.0,86.0,3.3,21.0,139.0,65.66,51.44
2016,7,31,18,15,179.0,64.0,3.15,20.0,98.0,49.81,37.48
2016,7,31,18,30,124.0,42.0,3.0,19.0,57.0,33.45,22.81
2016,7,31,18,45,73.5,24.0,2.85,18.5,31.5,19.54,8.52
2016,7,31,19,0,23.0,6.0,2.7,18.0,6.0,5.46,0.0
2016,7,31,19,15,11.5,3.0,2.6,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
