Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,63.5,7.5,0.85,13.5,10.5,40.57,0.0
2016,8,1,5,30,127.0,15.0,0.9,14.0,21.0,112.6,0.0
2016,8,1,5,45,246.5,28.0,1.0,14.5,57.0,226.78,173.68
2016,8,1,6,0,366.0,41.0,1.1,15.0,93.0,331.5,269.21
2016,8,1,6,15,442.0,50.5,1.15,15.5,139.5,411.88,337.6
2016,8,1,6,30,518.0,60.0,1.2,16.0,186.0,497.45,406.23
2016,8,1,6,45,271.0,91.5,1.25,17.0,158.5,338.41,278.19
2016,8,1,7,0,24.0,123.0,1.3,18.0,131.0,153.78,122.8
2016,8,1,7,15,66.5,152.5,1.35,18.5,180.5,223.57,180.66
2016,8,1,7,30,109.0,182.0,1.4,19.0,230.0,311.25,249.88
2016,8,1,7,45,437.5,135.0,1.45,20.0,361.5,584.2,462.89
2016,8,1,8,0,766.0,88.0,1.5,21.0,493.0,842.94,640.68
2016,8,1,8,15,550.5,171.0,1.55,21.5,476.5,747.91,569.79
2016,8,1,8,30,335.0,254.0,1.6,22.0,460.0,624.19,476.08
2016,8,1,8,45,587.0,176.5,1.65,23.0,570.0,808.02,607.34
2016,8,1,9,0,839.0,99.0,1.7,24.0,680.0,952.51,697.5
2016,8,1,9,15,850.5,101.0,1.75,24.5,720.5,968.24,703.6
2016,8,1,9,30,862.0,103.0,1.8,25.0,761.0,980.91,709.31
2016,8,1,9,45,875.0,103.0,1.9,26.0,797.0,989.65,711.87
2016,8,1,10,0,888.0,103.0,2.0,27.0,833.0,995.13,712.48
2016,8,1,10,15,894.5,104.5,2.1,27.5,862.0,992.49,709.48
2016,8,1,10,30,901.0,106.0,2.2,28.0,891.0,986.47,704.51
2016,8,1,10,45,900.5,110.0,2.3,28.5,911.5,972.94,694.9
2016,8,1,11,0,900.0,114.0,2.4,29.0,932.0,956.15,683.35
2016,8,1,11,15,903.0,114.5,2.45,29.0,946.5,936.02,670.61
2016,8,1,11,30,906.0,115.0,2.5,29.0,961.0,912.83,655.94
2016,8,1,11,45,901.5,119.5,2.6,29.5,966.5,883.97,636.7
2016,8,1,12,0,897.0,124.0,2.7,30.0,972.0,852.57,615.77
2016,8,1,12,15,897.0,124.0,2.75,30.0,971.5,818.51,593.87
2016,8,1,12,30,897.0,124.0,2.8,30.0,971.0,782.19,570.31
2016,8,1,12,45,894.0,124.5,2.9,30.0,962.0,742.06,543.46
2016,8,1,13,0,891.0,125.0,3.0,30.0,953.0,700.21,513.85
2016,8,1,13,15,887.5,124.0,3.05,30.0,937.0,655.3,481.19
2016,8,1,13,30,884.0,123.0,3.1,30.0,921.0,609.09,446.76
2016,8,1,13,45,873.5,125.0,3.2,30.0,896.5,560.36,409.67
2016,8,1,14,0,863.0,127.0,3.3,30.0,872.0,511.28,371.26
2016,8,1,14,15,856.0,125.5,3.35,29.5,842.5,460.96,331.44
2016,8,1,14,30,849.0,124.0,3.4,29.0,813.0,410.42,290.24
2016,8,1,14,45,639.0,209.5,3.45,29.0,715.0,347.73,243.23
2016,8,1,15,0,429.0,295.0,3.5,29.0,617.0,315.88,221.82
2016,8,1,15,15,613.5,205.5,3.55,28.5,637.0,262.48,173.19
2016,8,1,15,30,798.0,116.0,3.6,28.0,657.0,196.73,114.5
2016,8,1,15,45,775.5,114.5,3.65,27.5,610.5,147.48,81.16
2016,8,1,16,0,753.0,113.0,3.7,27.0,564.0,101.0,59.46
2016,8,1,16,15,730.5,108.5,3.7,26.0,515.0,67.67,51.31
2016,8,1,16,30,708.0,104.0,3.7,25.0,466.0,66.99,51.18
2016,8,1,16,45,670.0,100.5,3.7,24.5,414.0,66.79,51.32
2016,8,1,17,0,632.0,97.0,3.7,24.0,362.0,66.6,51.47
2016,8,1,17,15,591.0,90.0,3.6,23.0,311.0,63.7,49.38
2016,8,1,17,30,550.0,83.0,3.5,22.0,260.0,60.63,47.06
2016,8,1,17,45,488.5,74.5,3.45,21.5,210.0,56.05,43.2
2016,8,1,18,0,427.0,66.0,3.4,21.0,160.0,51.29,39.01
2016,8,1,18,15,346.5,53.0,3.25,20.0,116.0,40.52,29.45
2016,8,1,18,30,266.0,40.0,3.1,19.0,72.0,31.05,20.71
2016,8,1,18,45,161.0,24.0,3.0,18.0,41.0,18.84,7.51
2016,8,1,19,0,56.0,8.0,2.9,17.0,10.0,7.28,0.0
2016,8,1,19,15,28.0,4.0,2.8,16.5,5.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,66.0,7.5,0.7,12.5,10.0,6.82,0.0
2016,8,2,5,30,132.0,15.0,0.7,13.0,20.0,89.37,0.0
2016,8,2,5,45,254.0,28.0,0.75,13.5,57.0,231.26,176.1
2016,8,2,6,0,376.0,41.0,0.8,14.0,94.0,337.74,273.97
2016,8,2,6,15,454.0,50.5,0.85,14.5,140.5,419.94,343.68
2016,8,2,6,30,532.0,60.0,0.9,15.0,187.0,507.42,413.43
2016,8,2,6,45,349.0,96.5,0.95,16.0,188.0,423.83,345.8
2016,8,2,7,0,166.0,133.0,1.0,17.0,189.0,298.93,243.59
2016,8,2,7,15,445.0,107.0,1.05,17.5,292.5,536.19,432.65
2016,8,2,7,30,724.0,81.0,1.1,18.0,396.0,762.86,592.83
2016,8,2,7,45,753.0,84.5,1.2,19.0,448.0,810.63,619.99
2016,8,2,8,0,782.0,88.0,1.3,20.0,500.0,857.13,647.74
2016,8,2,8,15,803.0,91.0,1.4,20.5,550.0,893.82,669.65
2016,8,2,8,30,824.0,94.0,1.5,21.0,600.0,928.32,689.99
2016,8,2,8,45,838.0,98.0,1.6,22.0,645.5,954.76,703.58
2016,8,2,9,0,852.0,102.0,1.7,23.0,691.0,968.09,708.68
2016,8,2,9,15,864.5,104.0,1.85,23.5,732.5,984.78,718.18
2016,8,2,9,30,877.0,106.0,2.0,24.0,774.0,998.37,725.66
2016,8,2,9,45,885.0,109.0,2.2,25.0,810.0,1005.34,728.11
2016,8,2,10,0,893.0,112.0,2.4,26.0,846.0,1008.91,728.43
2016,8,2,10,15,900.5,113.5,2.5,26.5,875.5,1006.95,725.68
2016,8,2,10,30,908.0,115.0,2.6,27.0,905.0,1001.56,720.9
2016,8,2,10,45,894.0,128.0,2.75,27.5,922.0,983.79,708.75
2016,8,2,11,0,880.0,141.0,2.9,28.0,939.0,962.67,694.54
2016,8,2,11,15,884.0,142.0,3.0,28.0,954.5,943.7,682.7
2016,8,2,11,30,888.0,143.0,3.1,28.0,970.0,921.66,668.83
2016,8,2,11,45,871.5,155.0,3.25,28.5,972.0,888.86,646.85
2016,8,2,12,0,855.0,167.0,3.4,29.0,974.0,861.61,628.5
2016,8,2,12,15,855.0,167.5,3.5,29.0,973.5,827.41,606.33
2016,8,2,12,30,855.0,168.0,3.6,29.0,973.0,791.03,581.88
2016,8,2,12,45,865.0,160.0,3.7,29.0,968.5,752.44,555.04
2016,8,2,13,0,875.0,152.0,3.8,29.0,964.0,709.53,524.58
2016,8,2,13,15,871.0,151.0,3.85,29.0,947.5,664.56,491.46
2016,8,2,13,30,867.0,150.0,3.9,29.0,931.0,618.38,456.66
2016,8,2,13,45,843.5,158.5,3.95,29.0,902.5,566.76,416.99
2016,8,2,14,0,820.0,167.0,4.0,29.0,874.0,516.67,377.53
2016,8,2,14,15,811.5,164.5,4.0,28.5,843.0,465.66,337.09
2016,8,2,14,30,803.0,162.0,4.0,28.0,812.0,414.82,295.64
2016,8,2,14,45,788.5,160.0,4.0,28.0,774.5,362.85,252.09
2016,8,2,15,0,774.0,158.0,4.0,28.0,737.0,305.25,204.15
2016,8,2,15,15,758.5,154.0,3.95,27.5,695.0,253.45,161.55
2016,8,2,15,30,743.0,150.0,3.9,27.0,653.0,203.38,122.45
2016,8,2,15,45,725.0,144.5,3.9,26.5,607.0,153.97,88.85
2016,8,2,16,0,707.0,139.0,3.9,26.0,561.0,106.92,66.32
2016,8,2,16,15,681.5,133.0,3.85,25.5,511.0,83.8,64.91
2016,8,2,16,30,656.0,127.0,3.8,25.0,461.0,82.81,64.48
2016,8,2,16,45,625.5,119.5,3.75,24.5,410.0,80.51,62.92
2016,8,2,17,0,595.0,112.0,3.7,24.0,359.0,78.0,61.16
2016,8,2,17,15,551.0,103.0,3.55,23.0,307.5,73.98,58.19
2016,8,2,17,30,507.0,94.0,3.4,22.0,256.0,68.17,53.56
2016,8,2,17,45,453.0,82.0,3.3,21.5,206.5,60.56,47.11
2016,8,2,18,0,399.0,70.0,3.2,21.0,157.0,52.64,40.16
2016,8,2,18,15,318.0,55.5,3.05,20.0,113.0,42.41,31.04
2016,8,2,18,30,237.0,41.0,2.9,19.0,69.0,31.81,21.29
2016,8,2,18,45,137.5,24.0,2.8,18.0,38.5,18.84,6.85
2016,8,2,19,0,38.0,7.0,2.7,17.0,8.0,6.37,0.0
2016,8,2,19,15,19.0,3.5,2.65,16.5,4.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,15,43.0,7.0,1.1,11.5,9.0,6.37,0.0
2016,8,3,5,30,86.0,14.0,1.2,12.0,18.0,61.97,0.0
2016,8,3,5,45,204.0,30.0,1.3,13.0,54.0,201.55,152.31
2016,8,3,6,0,322.0,46.0,1.4,14.0,90.0,306.36,249.79
2016,8,3,6,15,402.5,57.5,1.4,14.5,137.0,390.88,322.31
2016,8,3,6,30,483.0,69.0,1.4,15.0,184.0,480.97,395.79
2016,8,3,6,45,543.5,77.0,1.45,16.0,236.5,556.1,452.68
2016,8,3,7,0,604.0,85.0,1.5,17.0,289.0,633.6,508.34
2016,8,3,7,15,644.0,91.5,1.5,17.5,342.0,693.77,549.41
2016,8,3,7,30,684.0,98.0,1.5,18.0,395.0,754.12,589.17
2016,8,3,7,45,712.5,103.5,1.55,19.0,447.0,802.57,618.67
2016,8,3,8,0,741.0,109.0,1.6,20.0,499.0,849.83,646.64
2016,8,3,8,15,764.0,113.5,1.65,20.5,549.0,889.09,669.83
2016,8,3,8,30,787.0,118.0,1.7,21.0,599.0,920.69,687.68
2016,8,3,8,45,797.0,124.5,1.8,22.0,643.5,945.4,700.2
2016,8,3,9,0,807.0,131.0,1.9,23.0,688.0,967.15,710.79
2016,8,3,9,15,820.5,134.0,2.05,23.5,729.5,985.36,721.07
2016,8,3,9,30,834.0,137.0,2.2,24.0,771.0,1000.42,729.38
2016,8,3,9,45,849.0,137.5,2.35,25.0,808.5,1010.93,733.4
2016,8,3,10,0,864.0,138.0,2.5,26.0,846.0,1018.07,735.33
2016,8,3,10,15,871.5,139.5,2.65,26.5,875.5,1004.56,725.58
2016,8,3,10,30,879.0,141.0,2.8,27.0,905.0,998.9,721.11
2016,8,3,10,45,838.5,170.0,2.95,27.5,913.5,982.48,709.67
2016,8,3,11,0,798.0,199.0,3.1,28.0,922.0,951.86,689.12
2016,8,3,11,15,802.0,200.5,3.25,28.0,937.0,933.42,677.9
2016,8,3,11,30,806.0,202.0,3.4,28.0,952.0,912.01,664.56
2016,8,3,11,45,769.0,227.0,3.6,28.5,947.0,879.65,642.7
2016,8,3,12,0,732.0,252.0,3.8,29.0,942.0,840.35,614.6
2016,8,3,12,15,731.5,252.0,3.9,29.0,941.0,807.04,591.97
2016,8,3,12,30,731.0,252.0,4.0,29.0,940.0,771.91,567.66
2016,8,3,12,45,747.0,239.5,4.1,29.0,937.0,736.31,542.96
2016,8,3,13,0,763.0,227.0,4.2,29.0,934.0,698.25,515.93
2016,8,3,13,15,758.0,225.5,4.25,28.5,917.5,653.75,484.22
2016,8,3,13,30,753.0,224.0,4.3,28.0,901.0,608.51,451.13
2016,8,3,13,45,717.5,237.5,4.4,28.0,869.0,558.51,412.78
2016,8,3,14,0,682.0,251.0,4.5,28.0,837.0,510.83,375.5
2016,8,3,14,15,671.5,246.5,4.55,27.5,806.5,462.75,337.85
2016,8,3,14,30,661.0,242.0,4.6,27.0,776.0,415.39,299.78
2016,8,3,14,45,650.5,234.5,4.65,27.0,740.5,366.71,259.48
2016,8,3,15,0,640.0,227.0,4.7,27.0,705.0,319.13,219.81
2016,8,3,15,15,623.0,220.5,4.65,26.5,663.5,272.25,181.85
2016,8,3,15,30,606.0,214.0,4.6,26.0,622.0,227.83,147.73
2016,8,3,15,45,609.0,196.0,4.6,25.5,582.0,178.29,113.03
2016,8,3,16,0,612.0,178.0,4.6,25.0,542.0,129.25,87.08
2016,8,3,16,15,585.0,169.5,4.45,24.0,492.5,109.21,86.61
2016,8,3,16,30,558.0,161.0,4.3,23.0,443.0,106.19,84.75
2016,8,3,16,45,559.0,141.5,4.2,22.5,398.5,95.84,76.47
2016,8,3,17,0,560.0,122.0,4.1,22.0,354.0,84.8,67.5
2016,8,3,17,15,516.0,111.5,3.9,21.0,302.0,79.08,63.07
2016,8,3,17,30,472.0,101.0,3.7,20.0,250.0,73.07,58.26
2016,8,3,17,45,448.5,84.0,3.5,19.5,204.5,62.09,48.82
2016,8,3,18,0,425.0,67.0,3.3,19.0,159.0,50.56,38.67
2016,8,3,18,15,341.0,53.0,3.1,18.0,114.0,40.61,29.72
2016,8,3,18,30,257.0,39.0,2.9,17.0,69.0,30.33,20.15
2016,8,3,18,45,128.5,19.5,2.75,16.5,34.5,15.28,3.85
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,34.0,7.0,2.1,10.0,8.0,0.0,0.0
2016,8,4,5,30,68.0,14.0,2.1,10.0,16.0,51.59,0.0
2016,8,4,5,45,192.5,30.0,2.15,10.5,52.5,194.17,146.53
2016,8,4,6,0,317.0,46.0,2.2,11.0,89.0,303.12,250.61
2016,8,4,6,15,397.5,57.5,2.1,11.5,135.5,386.82,324.08
2016,8,4,6,30,478.0,69.0,2.0,12.0,182.0,476.7,398.97
2016,8,4,6,45,239.0,88.5,1.95,13.0,145.0,309.07,259.64
2016,8,4,7,0,0.0,108.0,1.9,14.0,108.0,104.64,83.17
2016,8,4,7,15,210.5,125.5,1.8,14.5,216.5,342.0,284.69
2016,8,4,7,30,421.0,143.0,1.7,15.0,325.0,570.42,463.23
2016,8,4,7,45,359.0,178.0,1.65,16.0,346.5,546.79,438.47
2016,8,4,8,0,297.0,213.0,1.6,17.0,368.0,536.75,425.67
2016,8,4,8,15,551.0,159.5,1.55,17.5,482.5,733.19,571.51
2016,8,4,8,30,805.0,106.0,1.5,18.0,597.0,923.21,696.67
2016,8,4,8,45,815.5,111.5,1.5,19.0,641.5,947.6,705.8
2016,8,4,9,0,826.0,117.0,1.5,20.0,686.0,969.03,714.95
2016,8,4,9,15,838.5,119.5,1.65,20.5,727.0,985.86,724.68
2016,8,4,9,30,851.0,122.0,1.8,21.0,768.0,999.53,732.43
2016,8,4,9,45,847.0,131.5,1.95,22.0,799.5,1001.44,731.26
2016,8,4,10,0,843.0,141.0,2.1,23.0,831.0,999.78,727.96
2016,8,4,10,15,650.0,248.0,2.25,23.5,791.0,918.39,673.59
2016,8,4,10,30,457.0,355.0,2.4,24.0,751.0,822.59,604.1
2016,8,4,10,45,484.5,362.0,2.55,24.5,792.0,840.71,616.52
2016,8,4,11,0,512.0,369.0,2.7,25.0,833.0,855.57,625.71
2016,8,4,11,15,653.0,284.0,2.85,25.0,885.0,883.39,648.63
2016,8,4,11,30,794.0,199.0,3.0,25.0,937.0,897.66,660.75
2016,8,4,11,45,759.0,222.5,3.15,25.5,932.0,865.88,638.67
2016,8,4,12,0,724.0,246.0,3.3,26.0,927.0,827.36,610.82
2016,8,4,12,15,723.5,246.0,3.45,26.0,926.0,794.4,588.56
2016,8,4,12,30,723.0,246.0,3.6,26.0,925.0,759.63,564.55
2016,8,4,12,45,727.5,240.5,3.8,26.0,918.5,722.16,538.46
2016,8,4,13,0,732.0,235.0,4.0,26.0,912.0,683.02,510.51
2016,8,4,13,15,726.5,233.0,4.05,25.5,895.0,639.01,478.79
2016,8,4,13,30,721.0,231.0,4.1,25.0,878.0,594.4,445.77
2016,8,4,13,45,683.5,245.5,4.2,25.0,846.0,545.6,407.9
2016,8,4,14,0,646.0,260.0,4.3,25.0,814.0,499.39,371.34
2016,8,4,14,15,635.0,255.0,4.3,24.5,784.0,452.48,334.15
2016,8,4,14,30,624.0,250.0,4.3,24.0,754.0,406.42,296.74
2016,8,4,14,45,608.0,245.5,4.35,23.5,717.5,360.22,258.76
2016,8,4,15,0,592.0,241.0,4.4,23.0,681.0,316.59,222.55
2016,8,4,15,15,574.5,233.0,4.35,22.5,640.5,270.42,184.98
2016,8,4,15,30,557.0,225.0,4.3,22.0,600.0,226.3,150.91
2016,8,4,15,45,556.0,208.0,4.3,21.5,560.0,179.99,118.48
2016,8,4,16,0,555.0,191.0,4.3,21.0,520.0,134.35,94.5
2016,8,4,16,15,528.0,181.0,4.2,20.5,472.0,116.08,93.64
2016,8,4,16,30,501.0,171.0,4.1,20.0,424.0,112.35,91.01
2016,8,4,16,45,499.5,151.5,4.1,19.5,380.0,102.15,82.82
2016,8,4,17,0,498.0,132.0,4.1,19.0,336.0,91.29,73.93
2016,8,4,17,15,454.5,119.5,4.0,18.0,286.0,84.4,68.48
2016,8,4,17,30,411.0,107.0,3.9,17.0,236.0,77.15,62.56
2016,8,4,17,45,386.5,88.5,3.8,16.5,192.0,65.19,52.16
2016,8,4,18,0,362.0,70.0,3.7,16.0,148.0,52.64,40.97
2016,8,4,18,15,282.5,54.5,3.6,15.0,105.0,41.65,30.98
2016,8,4,18,30,203.0,39.0,3.5,14.0,62.0,30.27,20.28
2016,8,4,18,45,101.5,19.5,3.4,13.5,31.0,15.27,3.04
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,60.5,7.0,2.25,10.0,9.0,0.0,0.0
2016,8,5,5,30,121.0,14.0,2.3,10.0,18.0,81.74,0.0
2016,8,5,5,45,261.5,26.5,2.4,10.5,55.5,231.55,173.11
2016,8,5,6,0,402.0,39.0,2.5,11.0,93.0,351.47,290.38
2016,8,5,6,15,485.5,48.0,2.5,11.5,141.5,437.66,366.52
2016,8,5,6,30,569.0,57.0,2.5,12.0,190.0,529.56,442.39
2016,8,5,6,45,284.5,69.5,2.5,12.5,136.0,335.46,283.46
2016,8,5,7,0,0.0,82.0,2.5,13.0,82.0,75.2,58.68
2016,8,5,7,15,19.5,123.5,2.45,13.5,132.0,135.44,110.22
2016,8,5,7,30,39.0,165.0,2.4,14.0,182.0,212.0,173.43
2016,8,5,7,45,19.5,150.5,2.35,15.0,159.0,160.35,129.04
2016,8,5,8,0,0.0,136.0,2.3,16.0,136.0,125.49,98.8
2016,8,5,8,15,124.0,202.0,2.25,16.5,277.5,342.55,276.64
2016,8,5,8,30,248.0,268.0,2.2,17.0,419.0,556.81,439.68
2016,8,5,8,45,245.5,291.5,2.2,17.5,450.5,579.83,452.6
2016,8,5,9,0,243.0,315.0,2.2,18.0,482.0,582.79,452.41
2016,8,5,9,15,237.0,337.0,2.2,18.5,508.0,597.65,460.7
2016,8,5,9,30,231.0,359.0,2.2,19.0,534.0,611.06,467.83
2016,8,5,9,45,569.0,236.5,2.2,20.0,694.0,845.59,638.35
2016,8,5,10,0,907.0,114.0,2.2,21.0,854.0,1021.95,750.92
2016,8,5,10,15,631.0,253.0,2.25,21.5,777.0,904.07,668.74
2016,8,5,10,30,355.0,392.0,2.3,22.0,700.0,749.57,556.03
2016,8,5,10,45,307.5,419.0,2.35,22.5,690.5,719.03,533.33
2016,8,5,11,0,260.0,446.0,2.4,23.0,681.0,687.78,509.17
2016,8,5,11,15,267.0,447.0,2.45,23.5,691.5,680.49,503.31
2016,8,5,11,30,274.0,448.0,2.5,24.0,702.0,671.75,496.3
2016,8,5,11,45,587.0,296.5,2.6,24.5,846.0,786.19,581.99
2016,8,5,12,0,900.0,145.0,2.7,25.0,990.0,868.1,639.48
2016,8,5,12,15,900.0,145.0,2.75,25.0,989.0,833.25,615.74
2016,8,5,12,30,900.0,145.0,2.8,25.0,988.0,796.14,591.29
2016,8,5,12,45,913.0,135.0,2.9,25.5,984.0,757.93,563.7
2016,8,5,13,0,926.0,125.0,3.0,26.0,980.0,716.86,533.36
2016,8,5,13,15,922.5,124.0,3.1,26.0,963.0,670.08,499.02
2016,8,5,13,30,919.0,123.0,3.2,26.0,946.0,621.92,462.71
2016,8,5,13,45,903.5,127.5,3.3,26.0,919.0,570.56,422.96
2016,8,5,14,0,888.0,132.0,3.4,26.0,892.0,519.2,382.09
2016,8,5,14,15,880.5,130.5,3.45,25.5,861.0,467.04,340.07
2016,8,5,14,30,873.0,129.0,3.5,25.0,830.0,414.68,296.63
2016,8,5,14,45,860.0,127.5,3.6,25.0,792.5,354.27,245.86
2016,8,5,15,0,847.0,126.0,3.7,25.0,755.0,300.4,199.69
2016,8,5,15,15,833.0,123.0,3.7,24.5,712.0,246.39,154.6
2016,8,5,15,30,819.0,120.0,3.7,24.0,669.0,193.87,113.43
2016,8,5,15,45,806.0,114.5,3.75,24.0,622.5,141.31,78.14
2016,8,5,16,0,793.0,109.0,3.8,24.0,576.0,90.52,56.04
2016,8,5,16,15,769.5,105.0,3.8,23.5,525.5,73.62,56.92
2016,8,5,16,30,746.0,101.0,3.8,23.0,475.0,65.85,50.68
2016,8,5,16,45,723.5,93.5,3.8,22.5,423.5,62.82,48.41
2016,8,5,17,0,701.0,86.0,3.8,22.0,372.0,59.53,45.87
2016,8,5,17,15,658.5,80.0,3.7,21.0,318.5,56.98,44.01
2016,8,5,17,30,616.0,74.0,3.6,20.0,265.0,54.32,41.98
2016,8,5,17,45,563.5,64.5,3.5,19.0,214.0,48.6,37.13
2016,8,5,18,0,511.0,55.0,3.4,18.0,163.0,42.59,31.82
2016,8,5,18,15,418.0,44.5,3.25,17.0,116.5,35.28,25.14
2016,8,5,18,30,325.0,34.0,3.1,16.0,70.0,27.7,17.82
2016,8,5,18,45,162.5,17.0,3.0,15.5,35.0,13.59,0.96
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,39.5,6.5,1.7,10.0,8.0,0.0,0.0
2016,8,6,5,30,79.0,13.0,1.7,10.0,16.0,56.79,0.0
2016,8,6,5,45,212.5,27.5,1.75,10.5,51.5,199.86,146.22
2016,8,6,6,0,346.0,42.0,1.8,11.0,87.0,316.98,260.85
2016,8,6,6,15,431.5,52.0,1.75,11.5,134.0,403.97,337.07
2016,8,6,6,30,517.0,62.0,1.7,12.0,181.0,496.66,413.66
2016,8,6,6,45,581.5,67.5,1.7,13.0,234.0,572.44,471.59
2016,8,6,7,0,646.0,73.0,1.7,14.0,287.0,650.82,528.37
2016,8,6,7,15,502.5,113.0,1.7,14.5,296.5,591.48,480.62
2016,8,6,7,30,359.0,153.0,1.7,15.0,306.0,509.69,414.04
2016,8,6,7,45,283.0,188.0,1.7,16.0,318.5,490.78,394.94
2016,8,6,8,0,207.0,223.0,1.7,17.0,331.0,447.98,357.51
2016,8,6,8,15,519.0,159.5,1.8,17.5,465.0,702.07,552.14
2016,8,6,8,30,831.0,96.0,1.9,18.0,599.0,934.43,709.64
2016,8,6,8,45,848.0,98.0,2.0,18.5,645.5,961.3,722.74
2016,8,6,9,0,865.0,100.0,2.1,19.0,692.0,975.23,729.58
2016,8,6,9,15,876.5,102.0,2.25,19.5,733.5,990.92,738.36
2016,8,6,9,30,888.0,104.0,2.4,20.0,775.0,1003.43,745.07
2016,8,6,9,45,886.5,111.5,2.55,21.0,808.0,1005.86,743.82
2016,8,6,10,0,885.0,119.0,2.7,22.0,841.0,1004.69,740.39
2016,8,6,10,15,892.5,120.5,2.85,22.0,870.0,1002.46,739.24
2016,8,6,10,30,900.0,122.0,3.0,22.0,899.0,996.8,735.91
2016,8,6,10,45,898.0,127.0,3.2,22.5,919.5,982.22,725.74
2016,8,6,11,0,896.0,132.0,3.4,23.0,940.0,964.37,713.44
2016,8,6,11,15,899.5,133.0,3.55,23.0,955.0,944.57,700.85
2016,8,6,11,30,903.0,134.0,3.7,23.0,970.0,921.67,686.14
2016,8,6,11,45,899.0,138.0,3.85,23.5,975.0,892.11,665.55
2016,8,6,12,0,895.0,142.0,4.0,24.0,980.0,860.02,643.18
2016,8,6,12,15,895.0,142.0,4.1,24.0,979.5,825.34,619.94
2016,8,6,12,30,895.0,142.0,4.2,24.0,979.0,788.4,594.96
2016,8,6,12,45,888.5,144.0,4.3,24.0,969.0,746.45,564.49
2016,8,6,13,0,882.0,146.0,4.4,24.0,959.0,703.02,532.23
2016,8,6,13,15,878.5,145.0,4.45,24.0,942.5,657.83,497.94
2016,8,6,13,30,875.0,144.0,4.5,24.0,926.0,611.36,461.87
2016,8,6,13,45,869.0,143.0,4.55,24.0,902.5,562.49,423.07
2016,8,6,14,0,863.0,142.0,4.6,24.0,879.0,509.66,380.31
2016,8,6,14,15,855.0,140.0,4.6,23.5,848.5,457.02,337.13
2016,8,6,14,30,847.0,138.0,4.6,23.0,818.0,404.41,292.77
2016,8,6,14,45,841.5,133.0,4.65,23.0,782.5,350.52,246.03
2016,8,6,15,0,836.0,128.0,4.7,23.0,747.0,296.84,199.22
2016,8,6,15,15,822.5,125.0,4.65,22.5,704.5,243.48,154.17
2016,8,6,15,30,809.0,122.0,4.6,22.0,662.0,191.57,113.2
2016,8,6,15,45,795.5,116.5,4.6,21.5,616.0,139.48,78.51
2016,8,6,16,0,782.0,111.0,4.6,21.0,570.0,89.22,57.5
2016,8,6,16,15,759.0,107.0,4.55,20.5,520.0,67.69,52.59
2016,8,6,16,30,736.0,103.0,4.5,20.0,470.0,67.28,52.57
2016,8,6,16,45,710.0,96.0,4.45,19.5,418.0,64.63,50.6
2016,8,6,17,0,684.0,89.0,4.4,19.0,366.0,61.76,48.4
2016,8,6,17,15,641.0,82.5,4.3,18.0,313.0,58.94,46.29
2016,8,6,17,30,598.0,76.0,4.2,17.0,260.0,55.98,43.97
2016,8,6,17,45,547.0,66.5,4.1,16.5,210.0,50.34,39.05
2016,8,6,18,0,496.0,57.0,4.0,16.0,160.0,44.42,33.69
2016,8,6,18,15,401.0,46.0,3.8,15.0,113.5,36.74,26.6
2016,8,6,18,30,306.0,35.0,3.6,14.0,67.0,28.76,18.77
2016,8,6,18,45,153.0,17.5,3.45,13.5,33.5,14.13,0.0
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,41.0,6.5,2.4,9.5,7.5,0.0,0.0
2016,8,7,5,30,82.0,13.0,2.5,10.0,15.0,58.4,0.0
2016,8,7,5,45,242.5,25.5,2.7,10.5,52.5,215.61,155.12
2016,8,7,6,0,403.0,38.0,2.9,11.0,90.0,350.13,288.86
2016,8,7,6,15,489.0,47.0,2.9,11.5,139.0,437.9,367.04
2016,8,7,6,30,575.0,56.0,2.9,12.0,188.0,531.6,444.97
2016,8,7,6,45,640.0,60.5,2.95,12.5,242.5,608.05,505.28
2016,8,7,7,0,705.0,65.0,3.0,13.0,297.0,682.17,560.94
2016,8,7,7,15,742.0,69.5,3.0,13.5,351.5,740.58,602.19
2016,8,7,7,30,779.0,74.0,3.0,14.0,406.0,798.72,641.81
2016,8,7,7,45,809.5,76.5,3.0,15.0,460.0,847.79,672.36
2016,8,7,8,0,840.0,79.0,3.0,16.0,514.0,895.52,701.08
2016,8,7,8,15,859.5,82.0,3.0,16.5,565.0,922.3,715.78
2016,8,7,8,30,879.0,85.0,3.0,17.0,616.0,956.1,735.37
2016,8,7,8,45,892.0,87.5,3.0,18.0,662.5,980.38,746.75
2016,8,7,9,0,905.0,90.0,3.0,19.0,709.0,1001.68,756.11
2016,8,7,9,15,916.0,92.0,3.05,19.5,751.0,1017.27,763.54
2016,8,7,9,30,927.0,94.0,3.1,20.0,793.0,1029.53,768.9
2016,8,7,9,45,917.0,106.0,3.15,21.0,824.0,1028.8,764.33
2016,8,7,10,0,907.0,118.0,3.2,22.0,855.0,1024.09,757.43
2016,8,7,10,15,914.0,119.5,3.25,22.5,885.0,1021.14,753.38
2016,8,7,10,30,921.0,121.0,3.3,23.0,915.0,1014.7,747.16
2016,8,7,10,45,909.5,131.5,3.35,23.5,932.5,996.26,733.23
2016,8,7,11,0,898.0,142.0,3.4,24.0,950.0,974.5,717.32
2016,8,7,11,15,901.0,143.0,3.4,24.5,964.5,953.91,701.98
2016,8,7,11,30,904.0,144.0,3.4,25.0,979.0,930.24,684.69
2016,8,7,11,45,892.5,152.5,3.45,25.5,982.0,897.96,662.07
2016,8,7,12,0,881.0,161.0,3.5,26.0,985.0,863.38,637.95
2016,8,7,12,15,881.0,161.0,3.55,26.0,984.0,828.75,614.97
2016,8,7,12,30,881.0,161.0,3.6,26.0,983.0,796.65,592.91
2016,8,7,12,45,889.0,154.0,3.7,26.5,977.5,753.06,561.11
2016,8,7,13,0,897.0,147.0,3.8,27.0,972.0,711.8,530.21
2016,8,7,13,15,893.0,146.0,3.85,26.5,955.0,665.54,496.73
2016,8,7,13,30,889.0,145.0,3.9,26.0,938.0,618.01,461.33
2016,8,7,13,45,869.5,151.5,3.95,26.0,909.5,565.26,420.16
2016,8,7,14,0,850.0,158.0,4.0,26.0,881.0,514.08,379.14
2016,8,7,14,15,841.0,155.5,4.0,26.0,850.0,461.1,335.72
2016,8,7,14,30,832.0,153.0,4.0,26.0,819.0,408.29,291.44
2016,8,7,14,45,824.0,148.5,4.05,26.0,782.5,354.66,245.84
2016,8,7,15,0,816.0,144.0,4.1,26.0,746.0,301.53,200.44
2016,8,7,15,15,801.0,140.5,4.1,25.5,703.0,248.52,156.69
2016,8,7,15,30,786.0,137.0,4.1,25.0,660.0,197.18,117.18
2016,8,7,15,45,778.5,128.0,4.1,24.5,615.0,136.14,76.05
2016,8,7,16,0,771.0,119.0,4.1,24.0,570.0,84.12,54.48
2016,8,7,16,15,746.5,114.5,4.05,23.5,519.0,72.72,56.2
2016,8,7,16,30,722.0,110.0,4.0,23.0,468.0,72.19,56.1
2016,8,7,16,45,704.5,100.0,4.0,22.5,417.0,67.63,52.54
2016,8,7,17,0,687.0,90.0,4.0,22.0,366.0,62.67,48.59
2016,8,7,17,15,643.0,83.5,3.8,21.0,312.5,59.88,46.54
2016,8,7,17,30,599.0,77.0,3.6,20.0,259.0,56.96,44.28
2016,8,7,17,45,553.0,66.0,3.45,19.5,209.0,50.11,38.35
2016,8,7,18,0,507.0,55.0,3.3,19.0,159.0,42.87,31.89
2016,8,7,18,15,410.0,44.0,3.1,18.0,112.5,35.11,24.8
2016,8,7,18,30,313.0,33.0,2.9,17.0,66.0,27.05,16.94
2016,8,7,18,45,156.5,16.5,2.7,16.0,33.0,13.32,0.0
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,41.5,6.0,1.45,10.5,7.0,0.0,0.0
2016,8,8,5,30,83.0,12.0,1.7,11.0,14.0,57.96,0.0
2016,8,8,5,45,226.0,25.5,1.95,11.5,49.5,203.83,141.96
2016,8,8,6,0,369.0,39.0,2.2,12.0,85.0,328.31,268.76
2016,8,8,6,15,455.5,48.5,2.15,12.5,132.5,415.79,345.99
2016,8,8,6,30,542.0,58.0,2.1,13.0,180.0,509.19,423.21
2016,8,8,6,45,608.5,62.5,2.1,14.0,234.0,585.71,481.93
2016,8,8,7,0,675.0,67.0,2.1,15.0,288.0,665.0,539.54
2016,8,8,7,15,713.0,72.0,2.05,15.5,341.5,718.46,575.95
2016,8,8,7,30,751.0,77.0,2.0,16.0,395.0,777.28,614.91
2016,8,8,7,45,780.0,80.0,2.0,17.0,448.0,824.95,643.76
2016,8,8,8,0,809.0,83.0,2.0,18.0,501.0,871.25,670.84
2016,8,8,8,15,829.0,86.0,2.0,18.5,551.0,907.38,691.57
2016,8,8,8,30,849.0,89.0,2.0,19.0,601.0,931.42,703.92
2016,8,8,8,45,860.5,93.5,2.05,20.0,646.5,956.15,716.0
2016,8,8,9,0,872.0,98.0,2.1,21.0,692.0,977.88,726.01
2016,8,8,9,15,883.5,100.0,2.2,21.5,733.5,993.57,734.04
2016,8,8,9,30,895.0,102.0,2.3,22.0,775.0,1006.04,740.13
2016,8,8,9,45,883.0,115.0,2.4,22.5,805.0,1004.15,737.01
2016,8,8,10,0,871.0,128.0,2.5,23.0,835.0,998.35,731.62
2016,8,8,10,15,878.0,130.0,2.65,23.5,864.5,995.98,729.1
2016,8,8,10,30,885.0,132.0,2.8,24.0,894.0,990.2,724.39
2016,8,8,10,45,861.5,150.5,2.95,24.5,907.5,978.83,716.1
2016,8,8,11,0,838.0,169.0,3.1,25.0,921.0,954.24,699.22
2016,8,8,11,15,841.5,170.0,3.2,25.0,936.0,934.2,686.41
2016,8,8,11,30,845.0,171.0,3.3,25.0,951.0,911.12,671.52
2016,8,8,11,45,825.0,185.0,3.45,25.5,951.0,877.29,648.39
2016,8,8,12,0,805.0,199.0,3.6,26.0,951.0,841.54,623.89
2016,8,8,12,15,805.0,199.0,3.7,26.0,950.0,807.71,600.63
2016,8,8,12,30,805.0,199.0,3.8,26.0,949.0,771.85,575.4
2016,8,8,12,45,786.0,208.5,3.95,26.0,935.5,728.83,544.53
2016,8,8,13,0,767.0,218.0,4.1,26.0,922.0,685.73,512.98
2016,8,8,13,15,762.5,216.5,4.2,25.5,905.5,641.21,480.82
2016,8,8,13,30,758.0,215.0,4.3,25.0,889.0,595.87,447.1
2016,8,8,13,45,746.5,215.0,4.45,25.0,864.0,547.5,409.48
2016,8,8,14,0,735.0,215.0,4.6,25.0,839.0,499.34,371.12
2016,8,8,14,15,725.0,212.0,4.65,24.5,809.0,449.96,331.35
2016,8,8,14,30,715.0,209.0,4.7,24.0,779.0,401.11,290.97
2016,8,8,14,45,720.5,195.0,4.8,24.0,747.0,349.52,246.94
2016,8,8,15,0,726.0,181.0,4.9,24.0,715.0,297.3,202.09
2016,8,8,15,15,709.5,176.5,4.9,23.5,672.5,247.26,160.83
2016,8,8,15,30,693.0,172.0,4.9,23.0,630.0,199.18,123.9
2016,8,8,15,45,709.0,151.5,4.95,23.0,591.5,144.4,86.22
2016,8,8,16,0,725.0,131.0,5.0,23.0,553.0,88.6,60.43
2016,8,8,16,15,699.0,125.5,4.95,22.0,502.5,79.98,62.74
2016,8,8,16,30,673.0,120.0,4.9,21.0,452.0,79.1,62.49
2016,8,8,16,45,677.0,104.0,4.85,20.5,405.5,70.51,55.47
2016,8,8,17,0,681.0,88.0,4.8,20.0,359.0,61.29,47.81
2016,8,8,17,15,636.5,81.5,4.6,19.0,306.0,58.44,45.68
2016,8,8,17,30,592.0,75.0,4.4,18.0,253.0,55.45,43.33
2016,8,8,17,45,554.5,63.5,4.2,17.5,204.0,48.16,36.96
2016,8,8,18,0,517.0,52.0,4.0,17.0,155.0,40.45,30.01
2016,8,8,18,15,418.5,41.5,3.75,16.0,109.0,33.03,23.17
2016,8,8,18,30,320.0,31.0,3.5,15.0,63.0,25.34,15.51
2016,8,8,18,45,160.0,15.5,3.25,14.5,31.5,12.5,0.0
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,33.5,5.5,2.5,10.5,6.0,0.0,0.0
2016,8,9,5,30,67.0,11.0,2.6,11.0,12.0,47.91,0.0
2016,8,9,5,45,210.0,25.0,2.75,11.5,47.0,191.97,129.5
2016,8,9,6,0,353.0,39.0,2.9,12.0,82.0,317.3,260.0
2016,8,9,6,15,440.5,48.5,2.9,12.5,129.5,404.82,338.2
2016,8,9,6,30,528.0,58.0,2.9,13.0,177.0,498.29,416.8
2016,8,9,6,45,390.5,88.5,2.9,13.5,189.0,444.0,372.07
2016,8,9,7,0,253.0,119.0,2.9,14.0,201.0,366.4,306.45
2016,8,9,7,15,259.5,142.0,2.85,14.5,239.0,405.69,336.96
2016,8,9,7,30,266.0,165.0,2.8,15.0,277.0,443.94,365.17
2016,8,9,7,45,314.0,180.0,2.75,15.5,329.5,508.07,413.86
2016,8,9,8,0,362.0,195.0,2.7,16.0,382.0,573.42,461.89
2016,8,9,8,15,316.0,227.5,2.65,16.5,402.5,572.53,456.48
2016,8,9,8,30,270.0,260.0,2.6,17.0,423.0,567.81,448.71
2016,8,9,8,45,209.5,289.5,2.55,18.0,421.5,523.68,410.94
2016,8,9,9,0,149.0,319.0,2.5,19.0,420.0,495.2,384.99
2016,8,9,9,15,149.0,339.5,2.5,19.5,446.0,513.57,396.79
2016,8,9,9,30,149.0,360.0,2.5,20.0,472.0,530.91,407.49
2016,8,9,9,45,144.5,378.0,2.5,20.5,491.0,539.99,412.04
2016,8,9,10,0,140.0,396.0,2.5,21.0,510.0,548.07,415.94
2016,8,9,10,15,504.0,269.0,2.55,21.5,698.5,790.12,596.08
2016,8,9,10,30,868.0,142.0,2.6,22.0,887.0,982.72,725.37
2016,8,9,10,45,844.5,161.0,2.65,22.5,901.0,972.26,714.92
2016,8,9,11,0,821.0,180.0,2.7,23.0,915.0,948.03,697.52
2016,8,9,11,15,825.0,181.0,2.75,23.5,930.0,928.58,683.46
2016,8,9,11,30,829.0,182.0,2.8,24.0,945.0,906.1,667.44
2016,8,9,11,45,799.0,202.5,2.9,24.5,942.5,869.81,642.59
2016,8,9,12,0,769.0,223.0,3.0,25.0,940.0,836.53,618.75
2016,8,9,12,15,769.0,222.5,3.05,25.0,939.0,802.11,594.99
2016,8,9,12,30,769.0,222.0,3.1,25.0,938.0,765.72,569.48
2016,8,9,12,45,765.0,222.0,3.2,25.0,928.5,725.21,540.81
2016,8,9,13,0,761.0,222.0,3.3,25.0,919.0,683.43,510.6
2016,8,9,13,15,756.5,220.0,3.35,25.0,902.5,638.64,477.4
2016,8,9,13,30,752.0,218.0,3.4,25.0,886.0,593.07,442.82
2016,8,9,13,45,711.0,235.0,3.45,25.0,852.5,543.2,404.11
2016,8,9,14,0,670.0,252.0,3.5,25.0,819.0,496.16,366.87
2016,8,9,14,15,659.0,247.5,3.5,25.0,788.5,448.25,328.23
2016,8,9,14,30,648.0,243.0,3.5,25.0,758.0,401.16,289.45
2016,8,9,14,45,616.5,245.5,3.55,25.0,717.5,354.3,250.95
2016,8,9,15,0,585.0,248.0,3.6,25.0,677.0,310.78,215.29
2016,8,9,15,15,567.0,240.0,3.55,24.5,635.5,264.74,178.68
2016,8,9,15,30,549.0,232.0,3.5,24.0,594.0,220.83,146.02
2016,8,9,15,45,527.5,221.0,3.5,23.5,548.5,176.99,118.23
2016,8,9,16,0,506.0,210.0,3.5,23.0,503.0,135.93,108.91
2016,8,9,16,15,478.0,198.0,3.5,22.5,454.5,127.48,102.51
2016,8,9,16,30,450.0,186.0,3.5,22.0,406.0,122.72,99.1
2016,8,9,16,45,425.0,168.5,3.5,21.5,358.0,113.89,92.19
2016,8,9,17,0,400.0,151.0,3.5,21.0,310.0,104.49,84.69
2016,8,9,17,15,357.0,134.0,3.4,20.0,260.5,98.44,80.09
2016,8,9,17,30,314.0,117.0,3.3,19.0,211.0,87.14,70.74
2016,8,9,17,45,271.0,96.0,3.25,18.5,165.5,72.74,58.26
2016,8,9,18,0,228.0,75.0,3.2,18.0,120.0,57.85,45.03
2016,8,9,18,15,164.5,53.0,3.05,17.0,80.0,41.69,30.5
2016,8,9,18,30,101.0,31.0,2.9,16.0,40.0,25.02,14.98
2016,8,9,18,45,50.5,15.5,2.8,15.5,20.0,12.79,0.0
2016,8,9,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,4.0,1.25,10.5,4.5,0.0,0.0
2016,8,10,5,30,47.0,8.0,1.4,11.0,9.0,33.81,0.0
2016,8,10,5,45,158.0,24.0,1.55,11.5,40.5,156.34,100.35
2016,8,10,6,0,269.0,40.0,1.7,12.0,72.0,262.49,213.68
2016,8,10,6,15,352.5,53.0,1.7,12.5,117.5,345.43,287.35
2016,8,10,6,30,436.0,66.0,1.7,13.0,163.0,439.05,365.89
2016,8,10,6,45,356.0,91.0,1.7,14.0,184.0,420.41,349.28
2016,8,10,7,0,276.0,116.0,1.7,15.0,205.0,380.8,315.32
2016,8,10,7,15,327.5,131.0,1.65,15.5,255.0,447.91,367.97
2016,8,10,7,30,379.0,146.0,1.6,16.0,305.0,535.57,433.2
2016,8,10,7,45,539.0,130.0,1.55,17.0,388.5,665.84,528.29
2016,8,10,8,0,699.0,114.0,1.5,18.0,472.0,812.44,626.83
2016,8,10,8,15,723.0,119.0,1.45,18.5,521.5,852.23,648.55
2016,8,10,8,30,747.0,124.0,1.4,19.0,571.0,890.07,669.65
2016,8,10,8,45,437.0,220.0,1.4,20.0,486.5,699.63,531.79
2016,8,10,9,0,127.0,316.0,1.4,21.0,402.0,470.22,358.15
2016,8,10,9,15,222.5,326.0,1.4,21.5,488.0,570.18,432.81
2016,8,10,9,30,318.0,336.0,1.4,22.0,574.0,687.66,514.02
2016,8,10,9,45,377.5,329.5,1.4,23.0,625.5,732.24,541.71
2016,8,10,10,0,437.0,323.0,1.4,24.0,677.0,790.32,578.0
2016,8,10,10,15,676.5,217.5,1.4,24.5,787.0,907.93,657.93
2016,8,10,10,30,916.0,112.0,1.4,25.0,897.0,996.8,710.61
2016,8,10,10,45,914.5,117.0,1.4,25.5,918.0,982.52,698.45
2016,8,10,11,0,913.0,122.0,1.4,26.0,939.0,964.88,685.63
2016,8,10,11,15,916.5,123.0,1.5,26.0,954.0,944.66,674.08
2016,8,10,11,30,920.0,124.0,1.6,26.0,969.0,921.27,660.43
2016,8,10,11,45,914.0,129.0,1.7,26.5,974.0,890.48,640.65
2016,8,10,12,0,908.0,134.0,1.8,27.0,979.0,857.16,619.13
2016,8,10,12,15,908.0,134.0,1.95,27.0,978.0,821.89,597.77
2016,8,10,12,30,908.0,134.0,2.1,27.0,977.0,784.31,574.45
2016,8,10,12,45,903.0,135.0,2.25,27.5,967.0,741.94,544.56
2016,8,10,13,0,898.0,136.0,2.4,28.0,957.0,697.95,512.78
2016,8,10,13,15,894.0,135.0,2.55,27.5,940.0,651.57,480.4
2016,8,10,13,30,890.0,134.0,2.7,27.0,923.0,603.91,445.87
2016,8,10,13,45,878.0,136.0,2.85,27.0,896.5,553.38,407.12
2016,8,10,14,0,866.0,138.0,3.0,27.0,870.0,502.64,366.99
2016,8,10,14,15,857.5,136.0,3.15,26.5,838.5,445.87,321.95
2016,8,10,14,30,849.0,134.0,3.3,26.0,807.0,392.74,278.15
2016,8,10,14,45,836.0,132.0,3.45,26.0,769.0,338.59,232.25
2016,8,10,15,0,823.0,130.0,3.6,26.0,731.0,285.42,187.02
2016,8,10,15,15,808.0,127.0,3.65,25.5,688.0,232.36,143.48
2016,8,10,15,30,793.0,124.0,3.7,25.0,645.0,180.94,104.63
2016,8,10,15,45,774.5,119.5,3.8,24.5,598.0,130.02,73.51
2016,8,10,16,0,756.0,115.0,3.9,24.0,551.0,73.46,56.51
2016,8,10,16,15,730.5,110.5,3.9,23.5,500.0,70.41,54.3
2016,8,10,16,30,705.0,106.0,3.9,23.0,449.0,69.77,54.08
2016,8,10,16,45,672.5,99.5,3.95,22.5,397.0,67.53,52.49
2016,8,10,17,0,640.0,93.0,4.0,22.0,345.0,65.11,50.73
2016,8,10,17,15,593.5,85.5,3.85,21.0,292.0,61.66,48.11
2016,8,10,17,30,547.0,78.0,3.7,20.0,239.0,58.04,45.23
2016,8,10,17,45,481.5,68.0,3.6,19.5,189.0,52.02,40.0
2016,8,10,18,0,416.0,58.0,3.5,19.0,139.0,45.74,34.31
2016,8,10,18,15,320.0,44.5,3.35,18.0,95.5,34.38,24.02
2016,8,10,18,30,224.0,31.0,3.2,17.0,52.0,24.28,14.06
2016,8,10,18,45,112.0,15.5,3.05,16.5,26.0,14.1,0.0
2016,8,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
