Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,5,45,58.0,15.0,0.95,12.5,20.5,48.12,0.0
2016,8,21,6,0,116.0,30.0,1.1,13.0,41.0,133.79,101.83
2016,8,21,6,15,185.5,50.5,1.1,13.5,81.0,212.17,173.78
2016,8,21,6,30,255.0,71.0,1.1,14.0,121.0,308.48,255.39
2016,8,21,6,45,317.0,87.5,1.1,14.5,168.5,383.32,317.02
2016,8,21,7,0,379.0,104.0,1.1,15.0,216.0,461.75,378.76
2016,8,21,7,15,316.5,129.0,1.1,15.5,235.0,434.37,354.71
2016,8,21,7,30,254.0,154.0,1.1,16.0,254.0,417.97,338.97
2016,8,21,7,45,273.0,175.0,1.1,17.0,296.5,463.14,371.34
2016,8,21,8,0,292.0,196.0,1.1,18.0,339.0,507.86,401.83
2016,8,21,8,15,448.0,180.5,1.1,19.0,426.0,652.7,506.91
2016,8,21,8,30,604.0,165.0,1.1,20.0,513.0,791.88,600.49
2016,8,21,8,45,627.5,171.0,1.15,21.0,558.5,825.68,618.12
2016,8,21,9,0,651.0,177.0,1.2,22.0,604.0,857.14,635.19
2016,8,21,9,15,668.0,182.0,1.25,22.5,644.5,878.64,646.82
2016,8,21,9,30,685.0,187.0,1.3,23.0,685.0,897.31,656.72
2016,8,21,9,45,694.5,193.0,1.4,23.5,719.0,906.8,661.46
2016,8,21,10,0,704.0,199.0,1.5,24.0,753.0,913.17,664.36
2016,8,21,10,15,714.0,202.0,1.55,24.5,782.0,913.68,662.96
2016,8,21,10,30,724.0,205.0,1.6,25.0,811.0,910.99,659.7
2016,8,21,10,45,725.0,211.0,1.65,26.0,831.0,899.85,649.87
2016,8,21,11,0,726.0,217.0,1.7,27.0,851.0,885.68,638.32
2016,8,21,11,15,730.5,218.5,1.8,27.0,865.0,867.25,627.13
2016,8,21,11,30,735.0,220.0,1.9,27.0,879.0,845.97,613.62
2016,8,21,11,45,730.0,225.0,2.05,27.5,883.5,817.45,594.19
2016,8,21,12,0,725.0,230.0,2.2,28.0,888.0,786.77,573.02
2016,8,21,12,15,724.5,230.0,2.35,28.0,886.0,753.1,550.71
2016,8,21,12,30,724.0,230.0,2.5,28.0,884.0,717.57,526.56
2016,8,21,12,45,737.0,219.0,2.65,28.0,879.0,680.02,500.66
2016,8,21,13,0,750.0,208.0,2.8,28.0,874.0,640.14,472.31
2016,8,21,13,15,744.5,206.5,2.9,27.5,856.0,595.2,439.99
2016,8,21,13,30,739.0,205.0,3.0,27.0,838.0,549.56,406.12
2016,8,21,13,45,720.5,207.5,3.2,27.0,810.5,500.41,368.11
2016,8,21,14,0,702.0,210.0,3.4,27.0,783.0,452.17,329.75
2016,8,21,14,15,690.5,206.0,3.5,26.5,751.5,402.77,290.03
2016,8,21,14,30,679.0,202.0,3.6,26.0,720.0,354.16,250.03
2016,8,21,14,45,660.0,199.0,3.7,26.0,681.5,305.36,209.33
2016,8,21,15,0,641.0,196.0,3.8,26.0,643.0,258.57,170.89
2016,8,21,15,15,621.5,189.5,3.85,25.5,600.5,211.35,134.65
2016,8,21,15,30,602.0,183.0,3.9,25.0,558.0,166.6,104.94
2016,8,21,15,45,577.5,175.0,3.95,24.5,512.0,123.62,85.43
2016,8,21,16,0,553.0,167.0,4.0,24.0,466.0,108.08,85.74
2016,8,21,16,15,522.0,157.0,4.0,23.0,417.0,103.97,82.96
2016,8,21,16,30,491.0,147.0,4.0,22.0,368.0,99.59,79.88
2016,8,21,16,45,453.0,134.5,4.05,21.5,318.5,93.14,74.84
2016,8,21,17,0,415.0,122.0,4.1,21.0,269.0,86.34,69.38
2016,8,21,17,15,365.5,106.5,4.0,20.0,220.0,76.94,61.64
2016,8,21,17,30,316.0,91.0,3.9,19.0,171.0,67.09,53.25
2016,8,21,17,45,255.5,72.0,3.8,18.5,127.0,54.08,41.7
2016,8,21,18,0,195.0,53.0,3.7,18.0,83.0,41.81,30.52
2016,8,21,18,15,124.0,32.5,3.55,17.5,49.0,26.2,15.96
2016,8,21,18,30,53.0,12.0,3.4,17.0,15.0,10.05,0.0
2016,8,21,18,45,26.5,6.0,3.25,16.5,7.5,5.46,0.0
2016,8,21,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.0,2.15,11.5,10.0,9.1,0.0
2016,8,22,6,0,0.0,20.0,2.2,12.0,20.0,17.62,8.25
2016,8,22,6,15,0.0,40.5,2.2,12.5,40.5,39.14,27.37
2016,8,22,6,30,0.0,61.0,2.2,13.0,61.0,60.86,46.35
2016,8,22,6,45,7.0,82.5,2.2,13.5,85.0,88.18,70.09
2016,8,22,7,0,14.0,104.0,2.2,14.0,109.0,115.29,93.19
2016,8,22,7,15,22.5,125.5,2.15,14.5,134.0,143.63,116.84
2016,8,22,7,30,31.0,147.0,2.1,15.0,159.0,185.77,151.31
2016,8,22,7,45,197.5,164.5,2.05,15.5,259.0,365.61,300.62
2016,8,22,8,0,364.0,182.0,2.0,16.0,359.0,554.82,447.43
2016,8,22,8,15,269.0,220.0,1.9,16.5,358.5,516.56,411.5
2016,8,22,8,30,174.0,258.0,1.8,17.0,358.0,454.65,359.73
2016,8,22,8,45,238.5,272.0,1.75,18.0,421.0,528.7,414.38
2016,8,22,9,0,303.0,286.0,1.7,19.0,484.0,621.23,479.1
2016,8,22,9,15,502.0,231.5,1.7,19.5,584.0,765.21,582.66
2016,8,22,9,30,701.0,177.0,1.7,20.0,684.0,900.47,672.97
2016,8,22,9,45,693.5,191.5,1.7,21.0,714.0,902.83,669.11
2016,8,22,10,0,686.0,206.0,1.7,22.0,744.0,901.87,664.73
2016,8,22,10,15,696.0,209.0,1.85,22.5,772.0,902.4,664.49
2016,8,22,10,30,706.0,212.0,2.0,23.0,800.0,899.77,662.19
2016,8,22,10,45,710.0,216.0,2.15,23.5,821.0,889.46,654.87
2016,8,22,11,0,714.0,220.0,2.3,24.0,842.0,876.13,645.62
2016,8,22,11,15,718.5,221.5,2.45,24.5,855.5,857.87,632.81
2016,8,22,11,30,723.0,223.0,2.6,25.0,869.0,836.78,617.91
2016,8,22,11,45,722.0,225.5,2.8,25.5,874.5,809.44,598.82
2016,8,22,12,0,721.0,228.0,3.0,26.0,880.0,779.82,577.86
2016,8,22,12,15,720.5,227.5,3.1,26.0,878.0,745.83,554.21
2016,8,22,12,30,720.0,227.0,3.2,26.0,876.0,710.02,528.85
2016,8,22,12,45,683.5,246.5,3.35,26.0,857.0,665.67,496.54
2016,8,22,13,0,647.0,266.0,3.5,26.0,838.0,622.23,464.34
2016,8,22,13,15,641.0,263.0,3.6,26.0,821.0,579.66,432.44
2016,8,22,13,30,635.0,260.0,3.7,26.0,804.0,536.75,399.52
2016,8,22,13,45,627.0,256.0,3.8,26.0,780.0,491.99,364.45
2016,8,22,14,0,619.0,252.0,3.9,26.0,756.0,447.48,328.71
2016,8,22,14,15,607.5,247.0,3.95,25.5,725.0,401.38,291.61
2016,8,22,14,30,596.0,242.0,4.0,25.0,694.0,357.24,255.31
2016,8,22,14,45,585.5,233.0,4.05,25.0,658.5,310.14,216.09
2016,8,22,15,0,575.0,224.0,4.1,25.0,623.0,264.17,178.38
2016,8,22,15,15,555.5,216.0,4.1,24.5,581.5,218.85,143.91
2016,8,22,15,30,536.0,208.0,4.1,24.0,540.0,175.87,115.6
2016,8,22,15,45,518.5,195.5,4.1,23.5,496.0,132.53,95.15
2016,8,22,16,0,501.0,183.0,4.1,23.0,452.0,118.05,94.46
2016,8,22,16,15,470.5,171.5,4.05,22.0,404.0,113.27,91.17
2016,8,22,16,30,440.0,160.0,4.0,21.0,356.0,108.18,87.55
2016,8,22,16,45,408.5,144.0,3.95,20.5,308.0,99.61,80.7
2016,8,22,17,0,377.0,128.0,3.9,20.0,260.0,90.56,73.31
2016,8,22,17,15,329.0,111.0,3.75,19.5,212.0,83.26,67.25
2016,8,22,17,30,281.0,94.0,3.6,19.0,164.0,71.44,57.02
2016,8,22,17,45,227.0,73.0,3.5,18.5,121.0,56.46,43.73
2016,8,22,18,0,173.0,52.0,3.4,18.0,78.0,40.99,29.75
2016,8,22,18,15,107.5,31.5,3.25,17.0,45.0,25.38,15.08
2016,8,22,18,30,42.0,11.0,3.1,16.0,12.0,9.22,0.0
2016,8,22,18,45,21.0,5.5,3.0,15.5,6.0,5.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,64.5,15.0,1.8,12.5,20.5,51.82,0.0
2016,8,23,6,0,129.0,30.0,2.1,13.0,41.0,159.21,119.26
2016,8,23,6,15,208.0,49.0,2.1,13.5,81.5,240.19,196.78
2016,8,23,6,30,287.0,68.0,2.1,14.0,122.0,327.1,272.2
2016,8,23,6,45,353.0,82.0,2.15,14.5,170.5,402.61,335.66
2016,8,23,7,0,419.0,96.0,2.2,15.0,219.0,482.12,399.59
2016,8,23,7,15,466.5,107.5,2.15,15.5,269.0,546.25,448.42
2016,8,23,7,30,514.0,119.0,2.1,16.0,319.0,611.79,496.04
2016,8,23,7,45,553.0,126.5,2.1,17.0,370.0,665.57,532.14
2016,8,23,8,0,592.0,134.0,2.1,18.0,421.0,727.34,572.88
2016,8,23,8,15,619.5,141.0,2.1,18.5,469.5,770.14,599.88
2016,8,23,8,30,647.0,148.0,2.1,19.0,518.0,811.2,625.26
2016,8,23,8,45,670.5,152.5,2.15,20.0,563.5,843.58,643.44
2016,8,23,9,0,694.0,157.0,2.2,21.0,609.0,873.56,659.8
2016,8,23,9,15,710.0,161.5,2.25,21.5,650.0,893.68,670.65
2016,8,23,9,30,726.0,166.0,2.3,22.0,691.0,910.88,679.65
2016,8,23,9,45,711.0,184.0,2.4,23.0,719.0,910.07,675.87
2016,8,23,10,0,696.0,202.0,2.5,24.0,747.0,905.7,670.04
2016,8,23,10,15,706.0,205.5,2.6,24.5,775.5,906.61,669.18
2016,8,23,10,30,716.0,209.0,2.7,25.0,804.0,904.32,666.26
2016,8,23,10,45,724.0,211.0,2.85,25.5,826.0,895.45,659.47
2016,8,23,11,0,732.0,213.0,3.0,26.0,848.0,883.43,650.69
2016,8,23,11,15,736.5,214.0,3.1,26.0,862.0,864.3,638.16
2016,8,23,11,30,741.0,215.0,3.2,26.0,876.0,842.31,623.33
2016,8,23,11,45,745.0,214.5,3.3,26.5,883.0,815.77,604.01
2016,8,23,12,0,749.0,214.0,3.4,27.0,890.0,786.69,582.78
2016,8,23,12,15,749.0,214.0,3.5,27.0,888.0,752.7,558.98
2016,8,23,12,30,749.0,214.0,3.6,27.0,886.0,716.75,533.37
2016,8,23,12,45,768.5,199.0,3.7,27.5,882.5,679.02,505.38
2016,8,23,13,0,788.0,184.0,3.8,28.0,879.0,639.4,475.37
2016,8,23,13,15,783.0,182.5,3.85,28.0,861.5,594.24,441.13
2016,8,23,13,30,778.0,181.0,3.9,28.0,844.0,548.23,405.43
2016,8,23,13,45,773.0,177.5,3.95,28.0,820.0,499.98,367.16
2016,8,23,14,0,768.0,174.0,4.0,28.0,796.0,446.67,324.24
2016,8,23,14,15,757.5,171.0,4.05,27.5,764.0,395.26,282.3
2016,8,23,14,30,747.0,168.0,4.1,27.0,732.0,344.38,239.88
2016,8,23,14,45,739.5,161.0,4.15,27.0,696.0,292.07,195.58
2016,8,23,15,0,732.0,154.0,4.2,27.0,660.0,240.42,152.62
2016,8,23,15,15,714.0,149.5,4.2,26.5,616.5,189.95,113.99
2016,8,23,15,30,696.0,145.0,4.2,26.0,573.0,141.61,82.97
2016,8,23,15,45,679.0,137.0,4.2,25.5,527.5,93.2,63.35
2016,8,23,16,0,662.0,129.0,4.2,25.0,482.0,82.59,64.17
2016,8,23,16,15,631.5,122.5,4.15,24.0,431.5,81.04,63.38
2016,8,23,16,30,601.0,116.0,4.1,23.0,381.0,79.36,62.46
2016,8,23,16,45,565.0,106.5,4.05,22.5,330.5,75.12,59.19
2016,8,23,17,0,529.0,97.0,4.0,22.0,280.0,70.61,55.61
2016,8,23,17,15,475.0,86.5,3.8,21.0,229.5,63.3,49.59
2016,8,23,17,30,421.0,76.0,3.6,20.0,179.0,56.65,43.93
2016,8,23,17,45,347.5,62.0,3.45,19.5,133.0,47.0,35.32
2016,8,23,18,0,274.0,48.0,3.3,19.0,87.0,37.01,26.14
2016,8,23,18,15,174.5,30.5,3.15,18.0,51.5,23.83,13.43
2016,8,23,18,30,75.0,13.0,3.0,17.0,16.0,11.82,0.0
2016,8,23,18,45,37.5,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,5,45,92.0,14.5,1.6,12.5,22.0,67.51,0.0
2016,8,24,6,0,184.0,29.0,1.8,13.0,44.0,191.49,142.53
2016,8,24,6,15,276.5,44.5,1.8,13.5,86.5,279.49,228.92
2016,8,24,6,30,369.0,60.0,1.8,14.0,129.0,374.13,310.56
2016,8,24,6,45,436.0,71.0,1.8,14.5,178.5,449.49,373.22
2016,8,24,7,0,503.0,82.0,1.8,15.0,228.0,534.77,439.97
2016,8,24,7,15,550.5,91.0,1.75,15.5,280.0,600.17,487.78
2016,8,24,7,30,598.0,100.0,1.7,16.0,332.0,666.27,534.08
2016,8,24,7,45,633.5,106.5,1.7,17.0,383.5,719.1,568.21
2016,8,24,8,0,669.0,113.0,1.7,18.0,435.0,771.1,600.65
2016,8,24,8,15,695.0,118.5,1.7,18.5,485.0,811.97,625.51
2016,8,24,8,30,721.0,124.0,1.7,19.0,535.0,850.94,648.68
2016,8,24,8,45,740.0,128.5,1.7,20.0,580.5,879.87,663.43
2016,8,24,9,0,759.0,133.0,1.7,21.0,626.0,906.18,676.31
2016,8,24,9,15,774.5,136.5,1.75,21.5,667.5,919.29,682.29
2016,8,24,9,30,790.0,140.0,1.8,22.0,709.0,935.46,690.53
2016,8,24,9,45,810.5,138.0,1.9,23.0,747.0,947.19,695.14
2016,8,24,10,0,831.0,136.0,2.0,24.0,785.0,955.52,697.65
2016,8,24,10,15,839.5,138.0,2.1,24.5,814.0,953.34,694.83
2016,8,24,10,30,848.0,140.0,2.2,25.0,843.0,947.7,689.98
2016,8,24,10,45,844.5,147.0,2.35,25.5,862.0,932.82,679.72
2016,8,24,11,0,841.0,154.0,2.5,26.0,881.0,914.71,667.41
2016,8,24,11,15,844.5,155.0,2.6,26.5,895.5,893.68,652.8
2016,8,24,11,30,848.0,156.0,2.7,27.0,910.0,869.6,636.19
2016,8,24,11,45,841.5,161.5,2.85,27.5,913.5,838.72,615.39
2016,8,24,12,0,835.0,167.0,3.0,28.0,917.0,805.48,592.9
2016,8,24,12,15,834.5,167.0,3.05,28.0,915.5,769.64,567.91
2016,8,24,12,30,834.0,167.0,3.1,28.0,914.0,731.65,540.94
2016,8,24,12,45,831.0,166.5,3.2,28.0,904.0,689.65,510.8
2016,8,24,13,0,828.0,166.0,3.3,28.0,894.0,646.1,478.82
2016,8,24,13,15,823.0,164.5,3.4,28.0,876.0,599.25,443.64
2016,8,24,13,30,818.0,163.0,3.5,28.0,858.0,551.45,406.78
2016,8,24,13,45,807.0,163.0,3.6,28.0,831.5,501.33,367.19
2016,8,24,14,0,796.0,163.0,3.7,28.0,805.0,451.25,326.56
2016,8,24,14,15,785.5,160.5,3.75,27.5,773.0,399.67,284.39
2016,8,24,14,30,775.0,158.0,3.8,27.0,741.0,348.57,241.7
2016,8,24,14,45,767.0,152.0,3.85,27.0,704.0,289.32,192.11
2016,8,24,15,0,759.0,146.0,3.9,27.0,667.0,236.83,148.53
2016,8,24,15,15,741.5,141.5,3.9,26.5,623.5,184.97,109.09
2016,8,24,15,30,724.0,137.0,3.9,26.0,580.0,135.18,77.75
2016,8,24,15,45,711.5,128.0,3.95,25.5,534.5,84.67,65.52
2016,8,24,16,0,699.0,119.0,4.0,25.0,489.0,76.23,58.86
2016,8,24,16,15,669.5,113.0,3.95,24.5,438.0,74.72,57.95
2016,8,24,16,30,640.0,107.0,3.9,24.0,387.0,73.1,56.91
2016,8,24,16,45,611.0,97.5,3.9,23.5,336.5,68.62,53.42
2016,8,24,17,0,582.0,88.0,3.9,23.0,286.0,63.84,49.58
2016,8,24,17,15,527.0,78.5,3.75,22.0,234.5,58.61,45.34
2016,8,24,17,30,472.0,69.0,3.6,21.0,183.0,53.13,40.69
2016,8,24,17,45,398.5,56.5,3.45,20.0,136.0,44.64,33.15
2016,8,24,18,0,325.0,44.0,3.3,19.0,89.0,35.74,24.98
2016,8,24,18,15,162.5,30.0,3.2,18.0,52.5,23.47,12.73
2016,8,24,18,30,0.0,16.0,3.1,17.0,16.0,14.55,0.0
2016,8,24,18,45,0.0,8.0,3.05,16.5,8.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,96.0,14.0,2.1,11.5,22.0,69.29,0.0
2016,8,25,6,0,192.0,28.0,2.2,12.0,44.0,193.6,142.58
2016,8,25,6,15,289.5,43.0,2.2,12.5,86.5,285.84,235.12
2016,8,25,6,30,387.0,58.0,2.2,13.0,129.0,383.75,320.26
2016,8,25,6,45,458.5,67.5,2.2,13.5,179.0,466.05,389.01
2016,8,25,7,0,530.0,77.0,2.2,14.0,229.0,549.55,454.65
2016,8,25,7,15,577.5,85.0,2.2,14.5,281.5,614.33,502.69
2016,8,25,7,30,625.0,93.0,2.2,15.0,334.0,679.79,549.32
2016,8,25,7,45,661.0,98.5,2.2,16.0,386.0,732.3,583.63
2016,8,25,8,0,697.0,104.0,2.2,17.0,438.0,783.98,616.25
2016,8,25,8,15,722.5,109.0,2.2,17.5,488.0,824.21,641.0
2016,8,25,8,30,748.0,114.0,2.2,18.0,538.0,862.49,664.02
2016,8,25,8,45,767.0,118.0,2.2,19.0,584.0,885.68,675.06
2016,8,25,9,0,786.0,122.0,2.2,20.0,630.0,911.95,688.22
2016,8,25,9,15,801.0,125.0,2.2,20.5,672.0,930.3,697.23
2016,8,25,9,30,816.0,128.0,2.2,21.0,714.0,945.48,704.24
2016,8,25,9,45,830.5,129.0,2.25,22.0,750.5,954.64,706.54
2016,8,25,10,0,845.0,130.0,2.3,23.0,787.0,960.39,706.77
2016,8,25,10,15,853.0,131.5,2.35,23.5,816.0,957.06,702.58
2016,8,25,10,30,861.0,133.0,2.4,24.0,845.0,941.02,690.31
2016,8,25,10,45,858.0,140.0,2.5,24.5,864.5,935.74,685.81
2016,8,25,11,0,855.0,147.0,2.6,25.0,884.0,917.91,673.04
2016,8,25,11,15,859.0,147.5,2.65,25.0,898.5,896.53,658.99
2016,8,25,11,30,863.0,148.0,2.7,25.0,913.0,864.89,638.13
2016,8,25,11,45,853.5,155.5,2.8,25.5,916.0,840.32,621.13
2016,8,25,12,0,844.0,163.0,2.9,26.0,919.0,806.28,597.64
2016,8,25,12,15,843.5,162.5,2.95,26.0,917.0,769.66,572.04
2016,8,25,12,30,843.0,162.0,3.0,26.0,915.0,730.89,544.34
2016,8,25,12,45,834.0,165.5,3.05,26.5,903.0,688.06,512.08
2016,8,25,13,0,825.0,169.0,3.1,27.0,891.0,644.04,478.41
2016,8,25,13,15,820.0,167.5,3.15,26.5,873.0,597.22,443.91
2016,8,25,13,30,815.0,166.0,3.2,26.0,855.0,549.47,407.63
2016,8,25,13,45,799.5,168.0,3.3,26.0,827.5,498.97,367.56
2016,8,25,14,0,784.0,170.0,3.4,26.0,800.0,448.96,326.83
2016,8,25,14,15,773.0,167.0,3.45,25.5,767.5,391.87,280.41
2016,8,25,14,30,762.0,164.0,3.5,25.0,735.0,339.98,236.92
2016,8,25,14,45,746.0,161.0,3.6,25.0,696.0,287.67,192.66
2016,8,25,15,0,730.0,158.0,3.7,25.0,657.0,236.88,150.7
2016,8,25,15,15,711.5,153.5,3.75,24.5,613.5,186.46,112.56
2016,8,25,15,30,693.0,149.0,3.8,24.0,570.0,138.26,82.73
2016,8,25,15,45,674.0,141.0,3.85,24.0,523.5,90.01,70.43
2016,8,25,16,0,655.0,133.0,3.9,24.0,477.0,86.01,67.36
2016,8,25,16,15,624.0,126.0,3.9,23.0,426.5,84.21,66.36
2016,8,25,16,30,593.0,119.0,3.9,22.0,376.0,82.25,65.23
2016,8,25,16,45,562.0,107.5,3.9,21.5,325.5,76.52,60.67
2016,8,25,17,0,531.0,96.0,3.9,21.0,275.0,70.38,55.67
2016,8,25,17,15,475.0,85.0,3.8,20.0,224.0,62.44,49.06
2016,8,25,17,30,419.0,74.0,3.7,19.0,173.0,55.36,42.96
2016,8,25,17,45,351.5,59.0,3.6,18.0,127.5,44.91,33.64
2016,8,25,18,0,284.0,44.0,3.5,17.0,82.0,34.07,23.68
2016,8,25,18,15,142.0,28.0,3.4,16.0,47.0,21.91,11.11
2016,8,25,18,30,0.0,12.0,3.3,15.0,12.0,10.91,0.0
2016,8,25,18,45,0.0,6.0,3.2,14.5,6.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,5,45,120.5,13.5,1.75,11.5,23.0,83.11,0.0
2016,8,26,6,0,241.0,27.0,2.0,12.0,46.0,222.54,161.24
2016,8,26,6,15,346.5,39.0,2.0,12.5,90.0,320.95,263.26
2016,8,26,6,30,452.0,51.0,2.0,13.0,134.0,424.18,352.61
2016,8,26,6,45,519.5,60.0,2.0,13.5,185.0,502.4,416.99
2016,8,26,7,0,587.0,69.0,2.0,14.0,236.0,583.79,480.08
2016,8,26,7,15,330.0,111.5,2.0,14.5,209.0,437.9,361.84
2016,8,26,7,30,73.0,154.0,2.0,15.0,182.0,232.06,189.8
2016,8,26,7,45,59.0,171.5,2.0,16.0,196.5,237.49,192.97
2016,8,26,8,0,45.0,189.0,2.0,17.0,211.0,242.15,194.67
2016,8,26,8,15,69.5,219.0,2.0,17.5,256.5,296.81,237.59
2016,8,26,8,30,94.0,249.0,2.0,18.0,302.0,351.38,279.19
2016,8,26,8,45,95.0,271.0,2.0,18.5,328.5,373.79,294.56
2016,8,26,9,0,96.0,293.0,2.0,19.0,355.0,395.57,309.4
2016,8,26,9,15,99.0,314.0,2.0,19.5,381.5,417.4,324.2
2016,8,26,9,30,102.0,335.0,2.0,20.0,408.0,438.54,338.32
2016,8,26,9,45,95.5,350.5,2.05,21.0,422.0,443.77,339.83
2016,8,26,10,0,89.0,366.0,2.1,22.0,436.0,448.52,341.1
2016,8,26,10,15,181.5,381.0,2.15,22.5,529.0,559.44,422.57
2016,8,26,10,30,274.0,396.0,2.2,23.0,622.0,664.74,496.59
2016,8,26,10,45,329.0,387.5,2.25,23.5,665.5,693.36,515.64
2016,8,26,11,0,384.0,379.0,2.3,24.0,709.0,718.96,532.92
2016,8,26,11,15,342.0,403.0,2.4,24.0,701.0,689.12,510.85
2016,8,26,11,30,300.0,427.0,2.5,24.0,693.0,659.11,488.99
2016,8,26,11,45,571.5,296.0,2.6,24.5,806.0,744.23,553.59
2016,8,26,12,0,843.0,165.0,2.7,25.0,919.0,804.79,598.58
2016,8,26,12,15,842.5,165.0,2.8,25.0,916.5,768.54,572.61
2016,8,26,12,30,842.0,165.0,2.9,25.0,914.0,730.12,545.33
2016,8,26,12,45,837.0,165.5,3.0,25.5,903.0,687.24,513.23
2016,8,26,13,0,832.0,166.0,3.1,26.0,892.0,642.93,479.45
2016,8,26,13,15,826.5,164.5,3.2,25.5,874.0,595.49,444.44
2016,8,26,13,30,821.0,163.0,3.3,25.0,856.0,547.15,407.59
2016,8,26,13,45,596.5,258.0,3.4,25.0,753.0,470.59,348.95
2016,8,26,14,0,372.0,353.0,3.5,25.0,650.0,420.56,311.28
2016,8,26,14,15,418.0,318.0,3.55,25.0,639.5,378.52,277.27
2016,8,26,14,30,464.0,283.0,3.6,25.0,629.0,337.92,243.02
2016,8,26,14,45,465.5,266.0,3.65,25.0,597.5,294.81,207.52
2016,8,26,15,0,467.0,249.0,3.7,25.0,566.0,251.81,172.71
2016,8,26,15,15,400.5,250.5,3.7,24.5,510.0,221.88,153.18
2016,8,26,15,30,334.0,252.0,3.7,24.0,454.0,189.93,135.44
2016,8,26,15,45,249.0,240.5,3.7,23.5,384.0,158.11,127.2
2016,8,26,16,0,164.0,229.0,3.7,23.0,314.0,160.9,130.26
2016,8,26,16,15,155.0,204.5,3.65,22.5,278.5,146.33,118.8
2016,8,26,16,30,146.0,180.0,3.6,22.0,243.0,131.17,106.72
2016,8,26,16,45,131.5,158.5,3.55,21.5,209.5,117.17,95.41
2016,8,26,17,0,117.0,137.0,3.5,21.0,176.0,102.71,83.49
2016,8,26,17,15,270.0,104.5,3.35,20.0,173.0,78.59,63.04
2016,8,26,17,30,423.0,72.0,3.2,19.0,170.0,53.99,41.73
2016,8,26,17,45,343.0,57.5,3.1,18.0,123.5,43.83,32.65
2016,8,26,18,0,263.0,43.0,3.0,17.0,77.0,33.31,22.95
2016,8,26,18,15,131.5,26.5,2.9,16.5,43.5,20.76,9.51
2016,8,26,18,30,0.0,10.0,2.8,16.0,10.0,9.1,0.0
2016,8,26,18,45,0.0,5.0,2.75,15.5,5.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,5,45,84.5,13.5,1.85,11.5,20.0,61.83,0.0
2016,8,27,6,0,169.0,27.0,1.9,12.0,40.0,175.14,123.04
2016,8,27,6,15,265.5,43.0,1.85,12.0,82.0,269.8,221.19
2016,8,27,6,30,362.0,59.0,1.8,12.0,124.0,366.9,306.34
2016,8,27,6,45,434.5,70.0,1.75,12.5,174.0,445.61,372.43
2016,8,27,7,0,507.0,81.0,1.7,13.0,224.0,534.3,442.42
2016,8,27,7,15,313.5,118.5,1.65,13.5,213.0,416.04,344.94
2016,8,27,7,30,120.0,156.0,1.6,14.0,202.0,290.32,238.72
2016,8,27,7,45,135.0,180.0,1.6,14.5,239.0,331.4,271.18
2016,8,27,8,0,150.0,204.0,1.6,15.0,276.0,372.2,301.81
2016,8,27,8,15,199.0,224.0,1.6,15.5,330.0,438.55,352.45
2016,8,27,8,30,248.0,244.0,1.6,16.0,384.0,523.46,415.02
2016,8,27,8,45,147.0,256.0,1.6,17.0,341.0,422.22,333.01
2016,8,27,9,0,46.0,268.0,1.6,18.0,298.0,319.03,249.55
2016,8,27,9,15,51.0,290.0,1.65,18.5,325.0,344.24,268.29
2016,8,27,9,30,56.0,312.0,1.7,19.0,352.0,368.86,285.75
2016,8,27,9,45,108.5,345.0,1.8,19.5,427.5,449.95,346.63
2016,8,27,10,0,161.0,378.0,1.9,20.0,503.0,544.75,415.23
2016,8,27,10,15,493.0,266.0,1.95,20.5,667.0,758.39,573.27
2016,8,27,10,30,825.0,154.0,2.0,21.0,831.0,934.86,692.54
2016,8,27,10,45,654.0,250.5,2.15,21.5,796.5,863.61,641.31
2016,8,27,11,0,483.0,347.0,2.3,22.0,762.0,783.2,581.99
2016,8,27,11,15,664.0,252.5,2.4,22.5,832.0,830.7,618.56
2016,8,27,11,30,845.0,158.0,2.5,23.0,902.0,861.84,640.33
2016,8,27,11,45,846.5,158.0,2.65,23.5,908.0,832.06,619.6
2016,8,27,12,0,848.0,158.0,2.8,24.0,914.0,799.63,597.42
2016,8,27,12,15,847.5,158.0,2.9,24.0,912.0,763.25,571.95
2016,8,27,12,30,847.0,158.0,3.0,24.0,910.0,724.68,544.32
2016,8,27,12,45,851.0,153.5,3.1,24.5,901.5,683.13,513.01
2016,8,27,13,0,855.0,149.0,3.2,25.0,893.0,639.49,479.5
2016,8,27,13,15,850.5,148.0,3.2,25.0,875.0,592.13,443.01
2016,8,27,13,30,846.0,147.0,3.2,25.0,857.0,543.68,404.76
2016,8,27,13,45,839.5,144.5,3.25,25.0,831.5,492.26,363.4
2016,8,27,14,0,833.0,142.0,3.3,25.0,806.0,440.4,320.57
2016,8,27,14,15,823.5,139.5,3.3,24.5,773.5,387.27,276.28
2016,8,27,14,30,814.0,137.0,3.3,24.0,741.0,334.44,231.36
2016,8,27,14,45,802.0,133.5,3.35,24.0,703.0,280.79,185.44
2016,8,27,15,0,790.0,130.0,3.4,24.0,665.0,228.15,141.72
2016,8,27,15,15,773.0,126.0,3.35,23.5,621.0,175.77,102.53
2016,8,27,15,30,756.0,122.0,3.3,23.0,577.0,117.51,66.63
2016,8,27,15,45,735.0,117.0,3.3,22.5,529.0,73.15,56.68
2016,8,27,16,0,714.0,112.0,3.3,22.0,481.0,72.32,56.33
2016,8,27,16,15,683.5,106.0,3.25,21.5,429.5,70.58,55.19
2016,8,27,16,30,653.0,100.0,3.2,21.0,378.0,68.72,53.91
2016,8,27,16,45,613.5,92.5,3.15,20.5,326.0,65.51,51.44
2016,8,27,17,0,574.0,85.0,3.1,20.0,274.0,62.11,48.74
2016,8,27,17,15,516.5,75.5,3.0,19.0,222.5,56.78,44.31
2016,8,27,17,30,459.0,66.0,2.9,18.0,171.0,51.22,39.47
2016,8,27,17,45,376.5,53.0,2.8,17.5,124.0,42.14,31.21
2016,8,27,18,0,294.0,40.0,2.7,17.0,77.0,31.1,20.96
2016,8,27,18,15,176.5,24.0,2.65,16.0,43.0,18.87,7.29
2016,8,27,18,30,59.0,8.0,2.6,15.0,9.0,7.28,0.0
2016,8,27,18,45,29.5,4.0,2.6,14.5,4.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,93.0,12.5,1.25,10.5,19.5,65.78,0.0
2016,8,28,6,0,186.0,25.0,1.3,11.0,39.0,180.98,124.01
2016,8,28,6,15,287.0,40.0,1.25,11.5,81.5,279.23,228.35
2016,8,28,6,30,388.0,55.0,1.2,12.0,124.0,381.36,316.5
2016,8,28,6,45,462.5,65.5,1.15,12.5,175.0,464.52,385.1
2016,8,28,7,0,537.0,76.0,1.1,13.0,226.0,551.29,451.91
2016,8,28,7,15,411.0,109.0,1.0,13.5,238.0,499.9,408.64
2016,8,28,7,30,285.0,142.0,0.9,14.0,250.0,426.91,348.15
2016,8,28,7,45,310.0,161.5,0.8,15.0,294.5,476.08,383.65
2016,8,28,8,0,335.0,181.0,0.7,16.0,339.0,525.01,416.37
2016,8,28,8,15,549.5,146.0,0.7,17.0,439.0,698.5,541.4
2016,8,28,8,30,764.0,111.0,0.7,18.0,539.0,869.39,651.44
2016,8,28,8,45,787.0,113.0,0.7,19.0,586.5,894.21,660.69
2016,8,28,9,0,810.0,115.0,0.7,20.0,634.0,921.88,673.79
2016,8,28,9,15,824.5,118.0,0.85,20.5,675.5,939.63,684.66
2016,8,28,9,30,839.0,121.0,1.0,21.0,717.0,954.14,693.59
2016,8,28,9,45,856.5,120.0,1.2,22.0,755.0,963.59,698.83
2016,8,28,10,0,874.0,119.0,1.4,23.0,793.0,960.18,695.77
2016,8,28,10,15,881.5,120.5,1.55,23.5,822.0,956.4,693.15
2016,8,28,10,30,889.0,122.0,1.7,24.0,851.0,949.15,688.28
2016,8,28,10,45,894.5,123.5,1.9,24.5,872.5,936.62,680.59
2016,8,28,11,0,900.0,125.0,2.1,25.0,894.0,920.69,670.59
2016,8,28,11,15,903.0,125.5,2.2,25.0,908.0,898.32,656.61
2016,8,28,11,30,906.0,126.0,2.3,25.0,922.0,872.83,640.57
2016,8,28,11,45,907.0,127.0,2.45,25.5,928.0,843.2,620.83
2016,8,28,12,0,908.0,128.0,2.6,26.0,934.0,810.78,599.07
2016,8,28,12,15,907.5,128.0,2.7,26.0,931.5,773.77,574.64
2016,8,28,12,30,907.0,128.0,2.8,26.0,929.0,734.43,546.73
2016,8,28,12,45,919.5,118.5,2.9,26.5,923.0,693.3,516.06
2016,8,28,13,0,932.0,109.0,3.0,27.0,917.0,649.23,482.51
2016,8,28,13,15,928.0,108.0,3.1,26.5,898.5,600.26,446.16
2016,8,28,13,30,924.0,107.0,3.2,26.0,880.0,549.92,407.5
2016,8,28,13,45,917.0,106.5,3.3,26.0,854.0,497.48,365.18
2016,8,28,14,0,910.0,106.0,3.4,26.0,828.0,444.36,321.09
2016,8,28,14,15,902.0,104.0,3.45,26.0,795.0,389.33,274.4
2016,8,28,14,30,894.0,102.0,3.5,26.0,762.0,334.2,226.89
2016,8,28,14,45,883.0,100.0,3.55,26.0,723.0,278.5,179.12
2016,8,28,15,0,872.0,98.0,3.6,26.0,684.0,223.45,133.56
2016,8,28,15,15,857.0,95.5,3.55,25.5,639.5,159.67,86.07
2016,8,28,15,30,842.0,93.0,3.5,25.0,595.0,105.83,55.67
2016,8,28,15,45,819.0,90.5,3.5,24.5,545.0,63.2,47.88
2016,8,28,16,0,796.0,88.0,3.5,24.0,495.0,63.09,48.1
2016,8,28,16,15,768.0,83.5,3.4,23.5,443.0,61.43,46.97
2016,8,28,16,30,740.0,79.0,3.3,23.0,391.0,59.67,45.76
2016,8,28,16,45,698.0,74.5,3.25,22.5,336.5,52.6,39.93
2016,8,28,17,0,656.0,70.0,3.2,22.0,282.0,50.87,38.63
2016,8,28,17,15,598.5,63.0,3.05,21.0,229.0,47.04,35.48
2016,8,28,17,30,541.0,56.0,2.9,20.0,176.0,43.09,32.05
2016,8,28,17,45,452.5,46.0,2.75,19.0,127.5,36.3,25.9
2016,8,28,18,0,364.0,36.0,2.6,18.0,79.0,29.27,19.21
2016,8,28,18,15,182.0,18.0,2.5,17.0,39.5,14.35,3.21
2016,8,28,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,118.5,12.0,1.75,10.5,20.5,80.08,0.0
2016,8,29,6,0,237.0,24.0,1.9,11.0,41.0,211.89,140.82
2016,8,29,6,15,348.5,36.0,1.9,11.5,85.0,317.42,259.83
2016,8,29,6,30,460.0,48.0,1.9,12.0,129.0,424.23,353.05
2016,8,29,6,45,534.0,56.0,1.95,12.5,180.5,505.8,420.7
2016,8,29,7,0,608.0,64.0,2.0,13.0,232.0,590.99,487.35
2016,8,29,7,15,654.0,70.0,2.0,13.5,285.5,653.66,533.31
2016,8,29,7,30,700.0,76.0,2.0,14.0,339.0,716.89,577.73
2016,8,29,7,45,504.0,130.5,2.0,15.0,334.5,623.02,503.27
2016,8,29,8,0,308.0,185.0,2.0,16.0,330.0,505.64,407.32
2016,8,29,8,15,560.0,138.5,2.0,16.5,438.0,706.37,560.26
2016,8,29,8,30,812.0,92.0,2.0,17.0,546.0,884.07,681.35
2016,8,29,8,45,827.5,96.0,2.05,18.0,592.0,910.31,693.26
2016,8,29,9,0,843.0,100.0,2.1,19.0,638.0,933.59,704.66
2016,8,29,9,15,856.5,102.5,2.1,19.5,679.5,940.47,705.89
2016,8,29,9,30,870.0,105.0,2.1,20.0,721.0,953.74,711.71
2016,8,29,9,45,890.5,101.5,2.15,20.5,759.0,963.58,715.82
2016,8,29,10,0,911.0,98.0,2.2,21.0,797.0,970.01,717.86
2016,8,29,10,15,918.0,99.0,2.2,21.5,826.0,965.22,712.17
2016,8,29,10,30,925.0,100.0,2.2,22.0,855.0,956.87,704.45
2016,8,29,10,45,917.0,108.0,2.25,23.0,873.0,938.72,689.67
2016,8,29,11,0,909.0,116.0,2.3,24.0,891.0,917.24,672.96
2016,8,29,11,15,912.0,117.0,2.35,24.5,905.0,895.24,657.34
2016,8,29,11,30,915.0,118.0,2.4,25.0,919.0,870.06,639.68
2016,8,29,11,45,905.5,124.5,2.45,25.5,921.5,836.99,616.79
2016,8,29,12,0,896.0,131.0,2.5,26.0,924.0,801.54,592.32
2016,8,29,12,15,895.5,131.0,2.6,26.0,921.5,764.84,567.86
2016,8,29,12,30,895.0,131.0,2.7,26.0,919.0,725.83,540.17
2016,8,29,12,45,888.5,132.5,2.8,26.5,907.5,682.12,507.42
2016,8,29,13,0,882.0,134.0,2.9,27.0,896.0,636.91,472.9
2016,8,29,13,15,877.5,133.0,2.9,27.0,877.5,589.53,436.6
2016,8,29,13,30,873.0,132.0,2.9,27.0,859.0,540.96,398.42
2016,8,29,13,45,598.5,247.5,2.95,27.0,739.0,456.36,334.6
2016,8,29,14,0,324.0,363.0,3.0,27.0,619.0,404.0,296.35
2016,8,29,14,15,572.5,248.5,3.05,27.0,678.0,374.81,268.33
2016,8,29,14,30,821.0,134.0,3.1,27.0,737.0,327.44,222.27
2016,8,29,14,45,806.5,131.5,3.2,27.0,697.5,273.58,176.91
2016,8,29,15,0,792.0,129.0,3.3,27.0,658.0,221.02,134.24
2016,8,29,15,15,774.5,125.0,3.35,26.5,614.0,168.51,96.32
2016,8,29,15,30,757.0,121.0,3.4,26.0,570.0,110.13,62.51
2016,8,29,15,45,740.0,114.5,3.45,25.5,522.5,72.07,55.12
2016,8,29,16,0,723.0,108.0,3.5,25.0,475.0,70.15,53.85
2016,8,29,16,15,692.0,102.5,3.55,24.0,423.5,68.64,53.01
2016,8,29,16,30,661.0,97.0,3.6,23.0,372.0,67.03,52.07
2016,8,29,16,45,628.0,88.0,3.65,22.5,320.5,62.59,48.54
2016,8,29,17,0,595.0,79.0,3.7,22.0,269.0,57.86,44.67
2016,8,29,17,15,535.0,70.5,3.65,21.0,217.0,53.15,40.77
2016,8,29,17,30,475.0,62.0,3.6,20.0,165.0,48.26,36.51
2016,8,29,17,45,393.0,49.5,3.55,19.0,118.5,39.49,28.61
2016,8,29,18,0,311.0,37.0,3.5,18.0,72.0,30.33,19.96
2016,8,29,18,15,155.5,18.5,3.45,17.0,36.0,14.9,2.15
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,144.0,11.0,2.25,11.5,21.0,93.85,0.0
2016,8,30,6,0,288.0,22.0,2.4,12.0,42.0,240.05,152.4
2016,8,30,6,15,403.0,32.0,2.45,12.5,87.0,348.43,284.06
2016,8,30,6,30,518.0,42.0,2.5,13.0,132.0,456.9,379.05
2016,8,30,6,45,597.0,47.0,2.65,14.0,185.0,533.91,442.43
2016,8,30,7,0,676.0,52.0,2.8,15.0,238.0,621.64,510.52
2016,8,30,7,15,719.0,56.5,2.8,15.5,292.0,682.38,555.01
2016,8,30,7,30,762.0,61.0,2.8,16.0,346.0,743.27,597.72
2016,8,30,7,45,794.0,64.0,2.85,17.0,399.5,792.29,629.27
2016,8,30,8,0,826.0,67.0,2.9,18.0,453.0,831.25,652.65
2016,8,30,8,15,847.0,69.5,2.95,18.5,503.5,866.6,674.23
2016,8,30,8,30,868.0,72.0,3.0,19.0,554.0,899.66,693.91
2016,8,30,8,45,884.0,74.0,3.05,20.0,601.0,924.8,706.59
2016,8,30,9,0,900.0,76.0,3.1,21.0,648.0,946.98,717.21
2016,8,30,9,15,911.5,78.0,3.15,21.5,689.5,961.71,724.17
2016,8,30,9,30,923.0,80.0,3.2,22.0,731.0,973.04,729.0
2016,8,30,9,45,929.5,82.5,3.25,23.0,766.5,976.68,727.42
2016,8,30,10,0,936.0,85.0,3.3,24.0,802.0,976.69,723.66
2016,8,30,10,15,942.5,86.0,3.35,24.5,830.5,971.37,717.97
2016,8,30,10,30,949.0,87.0,3.4,25.0,859.0,962.42,710.08
2016,8,30,10,45,947.0,91.5,3.45,25.5,879.0,945.92,697.36
2016,8,30,11,0,945.0,96.0,3.5,26.0,899.0,925.97,682.54
2016,8,30,11,15,947.5,96.5,3.55,26.0,912.5,902.53,666.82
2016,8,30,11,30,950.0,97.0,3.6,26.0,926.0,875.85,648.97
2016,8,30,11,45,944.5,101.0,3.65,26.5,930.0,843.05,625.72
2016,8,30,12,0,939.0,105.0,3.7,27.0,934.0,807.61,600.7
2016,8,30,12,15,938.5,105.0,3.8,27.0,931.0,769.75,575.31
2016,8,30,12,30,938.0,105.0,3.9,27.0,928.0,729.44,546.26
2016,8,30,12,45,941.5,100.5,4.0,27.0,919.0,685.54,513.82
2016,8,30,13,0,945.0,96.0,4.1,27.0,910.0,639.32,478.84
2016,8,30,13,15,940.5,95.5,4.15,27.0,891.0,589.94,440.38
2016,8,30,13,30,936.0,95.0,4.2,27.0,872.0,539.2,399.83
2016,8,30,13,45,921.5,98.0,4.3,27.0,843.5,485.72,356.2
2016,8,30,14,0,907.0,101.0,4.4,27.0,815.0,432.21,311.42
2016,8,30,14,15,898.0,99.5,4.4,26.5,781.5,377.36,265.05
2016,8,30,14,30,889.0,98.0,4.4,26.0,748.0,322.52,217.93
2016,8,30,14,45,877.0,96.0,4.45,26.0,708.5,266.88,170.15
2016,8,30,15,0,865.0,94.0,4.5,26.0,669.0,212.02,125.05
2016,8,30,15,15,849.5,91.5,4.5,25.5,624.0,157.42,85.66
2016,8,30,15,30,834.0,89.0,4.5,25.0,579.0,95.15,50.48
2016,8,30,15,45,820.5,83.0,4.55,24.5,531.5,58.31,43.81
2016,8,30,16,0,807.0,77.0,4.6,24.0,484.0,55.53,41.73
2016,8,30,16,15,779.5,73.5,4.5,23.5,432.0,54.3,40.93
2016,8,30,16,30,752.0,70.0,4.4,23.0,380.0,53.01,40.08
2016,8,30,16,45,723.0,64.0,4.35,22.5,328.0,49.66,37.42
2016,8,30,17,0,694.0,58.0,4.3,22.0,276.0,46.14,34.54
2016,8,30,17,15,638.0,52.0,4.1,21.0,223.5,42.34,31.37
2016,8,30,17,30,582.0,46.0,3.9,20.0,171.0,35.23,25.15
2016,8,30,17,45,498.0,37.5,3.7,19.5,123.0,29.38,19.77
2016,8,30,18,0,414.0,29.0,3.5,19.0,75.0,23.35,13.88
2016,8,30,18,15,207.0,14.5,3.35,18.5,37.5,11.49,0.0
2016,8,30,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
