Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,31,5,45,167.5,10.0,2.5,11.5,21.0,106.39,0.0
2016,8,31,6,0,335.0,20.0,2.7,12.0,42.0,258.15,155.05
2016,8,31,6,15,451.5,28.0,2.7,12.5,87.5,367.72,299.54
2016,8,31,6,30,568.0,36.0,2.7,13.0,133.0,477.13,395.15
2016,8,31,6,45,636.5,41.5,2.7,14.0,186.0,555.25,459.06
2016,8,31,7,0,705.0,47.0,2.7,15.0,239.0,636.36,521.25
2016,8,31,7,15,747.0,50.5,2.7,15.5,293.0,695.56,564.4
2016,8,31,7,30,789.0,54.0,2.7,16.0,347.0,746.56,599.58
2016,8,31,7,45,819.5,57.0,2.7,16.5,401.0,794.66,631.33
2016,8,31,8,0,850.0,60.0,2.7,17.0,455.0,841.53,661.23
2016,8,31,8,15,870.5,62.0,2.65,17.5,506.0,876.31,681.5
2016,8,31,8,30,891.0,64.0,2.6,18.0,557.0,908.72,699.8
2016,8,31,8,45,906.5,66.0,2.55,19.0,604.0,933.78,711.45
2016,8,31,9,0,922.0,68.0,2.5,20.0,651.0,955.77,720.91
2016,8,31,9,15,933.5,69.5,2.55,20.5,693.5,970.1,727.55
2016,8,31,9,30,945.0,71.0,2.6,21.0,736.0,980.95,732.06
2016,8,31,9,45,948.5,75.5,2.7,21.5,771.0,984.17,732.14
2016,8,31,10,0,952.0,80.0,2.8,22.0,806.0,983.61,729.92
2016,8,31,10,15,958.5,81.0,2.9,22.5,835.5,978.14,724.64
2016,8,31,10,30,965.0,82.0,3.0,23.0,865.0,968.98,717.08
2016,8,31,10,45,968.0,83.5,3.15,23.5,886.5,953.53,705.88
2016,8,31,11,0,971.0,85.0,3.3,24.0,908.0,934.53,692.39
2016,8,31,11,15,974.0,85.5,3.45,24.0,922.0,911.02,677.24
2016,8,31,11,30,977.0,86.0,3.6,24.0,936.0,884.15,659.76
2016,8,31,11,45,977.0,87.0,3.75,24.0,941.5,852.16,638.67
2016,8,31,12,0,977.0,88.0,3.9,24.0,947.0,817.21,615.39
2016,8,31,12,15,976.5,88.0,4.0,24.0,944.5,778.19,588.85
2016,8,31,12,30,976.0,88.0,4.1,24.0,942.0,736.62,558.88
2016,8,31,12,45,969.0,91.0,4.25,24.0,930.0,691.21,524.76
2016,8,31,13,0,962.0,94.0,4.4,24.0,918.0,644.06,488.45
2016,8,31,13,15,958.0,93.0,4.45,24.0,899.0,593.69,448.71
2016,8,31,13,30,954.0,92.0,4.5,24.0,880.0,541.9,406.75
2016,8,31,13,45,948.5,91.0,4.6,24.0,854.0,488.23,362.25
2016,8,31,14,0,943.0,90.0,4.7,24.0,828.0,433.72,315.79
2016,8,31,14,15,934.5,88.5,4.75,23.5,794.0,377.21,267.22
2016,8,31,14,30,926.0,87.0,4.8,23.0,760.0,320.62,217.81
2016,8,31,14,45,916.5,84.5,4.85,23.0,720.5,263.23,167.71
2016,8,31,15,0,907.0,82.0,4.9,23.0,681.0,206.35,120.37
2016,8,31,15,15,892.5,79.5,4.9,22.5,636.0,149.67,79.43
2016,8,31,15,30,878.0,77.0,4.9,22.0,591.0,94.47,51.37
2016,8,31,15,45,854.5,75.5,4.9,21.5,540.5,62.89,48.29
2016,8,31,16,0,831.0,74.0,4.9,21.0,490.0,53.75,40.75
2016,8,31,16,15,803.5,70.5,4.8,20.5,437.0,52.4,39.84
2016,8,31,16,30,776.0,67.0,4.7,20.0,384.0,51.0,38.87
2016,8,31,16,45,733.5,63.5,4.65,19.5,329.0,49.47,37.75
2016,8,31,17,0,691.0,60.0,4.6,19.0,274.0,47.97,36.59
2016,8,31,17,15,631.5,54.0,4.35,18.0,220.5,40.47,30.13
2016,8,31,17,30,572.0,48.0,4.1,17.0,167.0,37.0,27.02
2016,8,31,17,45,476.5,39.0,3.95,16.5,118.5,30.77,21.21
2016,8,31,18,0,381.0,30.0,3.8,16.0,70.0,24.36,14.78
2016,8,31,18,15,190.5,15.0,3.6,15.5,35.0,12.02,0.0
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,5,45,130.0,11.0,2.3,11.5,19.0,85.34,0.0
2016,9,1,6,0,260.0,22.0,2.5,12.0,38.0,219.03,121.11
2016,9,1,6,15,382.0,33.0,2.5,12.5,83.0,334.68,271.59
2016,9,1,6,30,504.0,44.0,2.5,13.0,128.0,448.14,371.54
2016,9,1,6,45,593.0,48.5,2.5,13.5,182.5,536.9,444.91
2016,9,1,7,0,682.0,53.0,2.5,14.0,237.0,625.25,513.89
2016,9,1,7,15,726.5,57.5,2.45,14.5,292.0,687.26,559.07
2016,9,1,7,30,771.0,62.0,2.4,15.0,347.0,749.4,602.26
2016,9,1,7,45,806.5,64.5,2.4,15.5,402.0,800.81,636.2
2016,9,1,8,0,842.0,67.0,2.4,16.0,457.0,842.28,662.06
2016,9,1,8,15,863.5,69.5,2.35,16.5,508.5,878.17,683.02
2016,9,1,8,30,885.0,72.0,2.3,17.0,560.0,911.71,701.95
2016,9,1,8,45,899.0,75.0,2.25,18.0,607.0,936.24,713.07
2016,9,1,9,0,913.0,78.0,2.2,19.0,654.0,957.65,722.01
2016,9,1,9,15,925.0,80.0,2.2,19.5,696.5,972.65,728.57
2016,9,1,9,30,937.0,82.0,2.2,20.0,739.0,984.18,732.99
2016,9,1,9,45,932.5,90.5,2.2,21.0,771.5,984.06,728.51
2016,9,1,10,0,928.0,99.0,2.2,22.0,804.0,980.04,721.8
2016,9,1,10,15,935.0,100.0,2.3,22.5,833.5,974.74,716.94
2016,9,1,10,30,942.0,101.0,2.4,23.0,863.0,965.81,709.83
2016,9,1,10,45,930.5,111.0,2.5,23.5,880.0,946.06,695.75
2016,9,1,11,0,919.0,121.0,2.6,24.0,897.0,922.94,679.6
2016,9,1,11,15,922.5,122.0,2.75,24.0,911.0,900.71,665.75
2016,9,1,11,30,926.0,123.0,2.9,24.0,925.0,875.24,649.61
2016,9,1,11,45,910.0,133.0,3.05,24.5,925.5,839.6,625.22
2016,9,1,12,0,894.0,143.0,3.2,25.0,926.0,801.79,599.22
2016,9,1,12,15,893.5,143.0,3.35,25.0,923.5,764.67,573.36
2016,9,1,12,30,893.0,143.0,3.5,25.0,921.0,725.26,544.9
2016,9,1,12,45,911.5,130.0,3.7,25.0,916.0,684.95,515.52
2016,9,1,13,0,930.0,117.0,3.9,25.0,911.0,641.22,482.62
2016,9,1,13,15,925.5,116.0,4.0,24.5,892.0,591.64,444.76
2016,9,1,13,30,921.0,115.0,4.1,24.0,873.0,540.76,404.65
2016,9,1,13,45,894.0,124.0,4.25,24.0,840.5,486.77,360.34
2016,9,1,14,0,867.0,133.0,4.4,24.0,808.0,429.45,312.65
2016,9,1,14,15,856.5,130.5,4.4,23.5,774.5,374.1,265.65
2016,9,1,14,30,846.0,128.0,4.4,23.0,741.0,319.13,218.28
2016,9,1,14,45,828.0,127.5,4.45,22.5,699.5,264.69,171.97
2016,9,1,15,0,810.0,127.0,4.5,22.0,658.0,211.91,129.2
2016,9,1,15,15,791.5,123.0,4.4,21.5,613.0,158.36,91.23
2016,9,1,15,30,773.0,119.0,4.3,21.0,568.0,99.01,59.32
2016,9,1,15,45,755.5,112.0,4.25,21.0,519.5,71.34,55.62
2016,9,1,16,0,738.0,105.0,4.2,21.0,471.0,68.96,53.81
2016,9,1,16,15,705.5,99.5,4.15,20.5,418.0,67.33,52.73
2016,9,1,16,30,673.0,94.0,4.1,20.0,365.0,65.61,51.55
2016,9,1,16,45,635.5,85.5,4.05,19.5,312.5,61.41,48.17
2016,9,1,17,0,598.0,77.0,4.0,19.0,260.0,56.97,44.48
2016,9,1,17,15,533.0,68.0,3.9,18.0,207.5,51.75,40.04
2016,9,1,17,30,468.0,59.0,3.8,17.0,155.0,46.34,35.2
2016,9,1,17,45,373.5,46.0,3.75,16.0,108.0,36.97,26.6
2016,9,1,18,0,279.0,33.0,3.7,15.0,61.0,27.19,17.01
2016,9,1,18,15,139.5,16.5,3.55,14.5,30.5,13.48,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,5,45,100.0,11.0,2.05,11.5,17.0,67.81,0.0
2016,9,2,6,0,200.0,22.0,2.3,12.0,34.0,179.95,88.89
2016,9,2,6,15,320.5,34.5,2.4,12.5,76.5,294.96,238.73
2016,9,2,6,30,441.0,47.0,2.5,13.0,119.0,406.6,337.67
2016,9,2,6,45,530.0,53.0,2.65,13.5,171.5,495.51,412.75
2016,9,2,7,0,619.0,59.0,2.8,14.0,224.0,588.76,487.06
2016,9,2,7,15,666.0,64.5,2.75,14.5,277.5,651.34,533.57
2016,9,2,7,30,713.0,70.0,2.7,15.0,331.0,709.81,574.92
2016,9,2,7,45,748.0,73.5,2.7,16.0,384.5,760.7,608.19
2016,9,2,8,0,783.0,77.0,2.7,17.0,438.0,810.42,639.46
2016,9,2,8,15,806.0,80.5,2.65,17.5,488.0,847.81,661.91
2016,9,2,8,30,829.0,84.0,2.6,18.0,538.0,882.89,682.37
2016,9,2,8,45,845.0,87.0,2.6,19.0,584.0,908.27,694.89
2016,9,2,9,0,861.0,90.0,2.6,20.0,630.0,921.52,699.1
2016,9,2,9,15,873.5,92.0,2.65,20.5,671.5,936.39,706.35
2016,9,2,9,30,886.0,94.0,2.7,21.0,713.0,947.98,711.48
2016,9,2,9,45,905.5,91.0,2.75,21.5,751.0,957.03,715.05
2016,9,2,10,0,925.0,88.0,2.8,22.0,789.0,962.62,716.46
2016,9,2,10,15,931.0,89.0,2.9,22.5,817.0,956.59,710.73
2016,9,2,10,30,937.0,90.0,3.0,23.0,845.0,946.97,702.86
2016,9,2,10,45,931.0,97.0,3.1,23.5,863.5,929.42,689.83
2016,9,2,11,0,925.0,104.0,3.2,24.0,882.0,908.48,674.67
2016,9,2,11,15,927.5,104.5,3.35,24.0,895.0,885.08,659.51
2016,9,2,11,30,930.0,105.0,3.5,24.0,908.0,858.49,642.12
2016,9,2,11,45,922.5,110.0,3.7,24.5,911.0,825.27,619.1
2016,9,2,12,0,915.0,115.0,3.9,25.0,914.0,789.58,594.22
2016,9,2,12,15,914.0,115.0,4.0,25.0,911.5,751.8,567.86
2016,9,2,12,30,913.0,115.0,4.1,25.0,909.0,711.7,538.2
2016,9,2,12,45,906.0,117.5,4.2,25.0,896.5,667.82,505.06
2016,9,2,13,0,899.0,120.0,4.3,25.0,884.0,622.4,469.98
2016,9,2,13,15,894.0,119.0,4.3,25.0,865.0,573.91,431.59
2016,9,2,13,30,889.0,118.0,4.3,25.0,846.0,524.24,391.3
2016,9,2,13,45,876.5,119.5,4.3,25.0,818.5,472.3,348.29
2016,9,2,14,0,864.0,121.0,4.3,25.0,791.0,420.27,304.19
2016,9,2,14,15,854.0,118.5,4.25,24.5,757.5,360.41,253.85
2016,9,2,14,30,844.0,116.0,4.2,24.0,724.0,305.82,206.84
2016,9,2,14,45,833.0,112.5,4.2,24.0,685.0,250.81,159.67
2016,9,2,15,0,822.0,109.0,4.2,24.0,646.0,196.67,115.71
2016,9,2,15,15,634.5,159.0,4.2,23.5,556.5,158.07,96.87
2016,9,2,15,30,447.0,209.0,4.2,23.0,467.0,145.6,103.8
2016,9,2,15,45,542.0,162.0,4.2,22.5,447.0,105.15,83.82
2016,9,2,16,0,637.0,115.0,4.2,22.0,427.0,75.43,59.09
2016,9,2,16,15,660.5,99.5,4.15,21.5,391.5,67.23,52.44
2016,9,2,16,30,684.0,84.0,4.1,21.0,356.0,58.44,45.16
2016,9,2,16,45,643.5,77.0,4.1,20.5,303.5,55.08,42.48
2016,9,2,17,0,603.0,70.0,4.1,20.0,251.0,51.56,39.57
2016,9,2,17,15,537.5,62.0,3.95,19.0,199.5,46.93,35.64
2016,9,2,17,30,472.0,54.0,3.8,18.0,148.0,42.17,31.37
2016,9,2,17,45,374.5,42.5,3.7,17.0,102.5,34.01,23.85
2016,9,2,18,0,277.0,31.0,3.6,16.0,57.0,25.52,15.25
2016,9,2,18,15,138.5,15.5,3.45,15.5,28.5,14.1,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,11.5,10.0,3.4,11.0,11.0,15.73,0.0
2016,9,3,6,0,23.0,20.0,3.5,11.0,22.0,44.54,14.83
2016,9,3,6,15,68.0,40.0,3.6,11.0,50.0,108.0,84.94
2016,9,3,6,30,113.0,60.0,3.7,11.0,78.0,164.91,137.09
2016,9,3,6,45,139.5,82.0,3.8,11.5,113.0,213.54,180.28
2016,9,3,7,0,166.0,104.0,3.9,12.0,148.0,262.67,222.6
2016,9,3,7,15,188.0,124.0,3.9,12.5,184.0,305.87,258.56
2016,9,3,7,30,210.0,144.0,3.9,13.0,220.0,365.61,306.65
2016,9,3,7,45,477.5,116.0,3.9,13.5,324.5,577.32,480.3
2016,9,3,8,0,745.0,88.0,3.9,14.0,429.0,788.97,638.69
2016,9,3,8,15,402.0,158.5,3.85,14.5,345.0,574.79,468.91
2016,9,3,8,30,59.0,229.0,3.8,15.0,261.0,295.34,238.21
2016,9,3,8,45,32.0,202.5,3.8,15.5,220.5,235.13,188.72
2016,9,3,9,0,5.0,176.0,3.8,16.0,180.0,167.14,132.1
2016,9,3,9,15,21.0,229.5,3.8,16.5,244.5,234.62,186.3
2016,9,3,9,30,37.0,283.0,3.8,17.0,309.0,318.82,252.0
2016,9,3,9,45,164.0,317.0,3.85,18.0,440.0,485.79,382.27
2016,9,3,10,0,291.0,351.0,3.9,19.0,571.0,648.43,502.58
2016,9,3,10,15,152.0,296.0,3.95,19.0,411.0,439.73,343.54
2016,9,3,10,30,13.0,241.0,4.0,19.0,251.0,231.05,179.12
2016,9,3,10,45,17.0,271.5,4.05,19.5,285.0,261.97,203.12
2016,9,3,11,0,21.0,302.0,4.1,20.0,319.0,292.24,225.85
2016,9,3,11,15,17.5,277.5,4.2,20.0,292.0,264.75,204.41
2016,9,3,11,30,14.0,253.0,4.3,20.0,265.0,238.03,183.65
2016,9,3,11,45,13.5,246.5,4.4,20.5,258.0,230.46,177.42
2016,9,3,12,0,13.0,240.0,4.5,21.0,251.0,222.99,171.27
2016,9,3,12,15,24.5,302.0,4.65,20.5,323.0,286.13,220.61
2016,9,3,12,30,36.0,364.0,4.8,20.0,395.0,342.97,264.59
2016,9,3,12,45,26.0,321.0,5.0,20.0,343.5,295.1,227.84
2016,9,3,13,0,16.0,278.0,5.2,20.0,292.0,251.41,194.2
2016,9,3,13,15,11.5,229.5,5.3,19.5,239.5,206.21,159.41
2016,9,3,13,30,7.0,181.0,5.4,19.0,187.0,161.77,124.74
2016,9,3,13,45,5.5,170.0,5.5,19.0,174.5,151.0,116.34
2016,9,3,14,0,4.0,159.0,5.6,19.0,162.0,140.46,108.09
2016,9,3,14,15,4.0,161.5,5.6,18.5,164.5,141.89,109.6
2016,9,3,14,30,4.0,164.0,5.6,18.0,167.0,143.17,111.03
2016,9,3,14,45,2.0,147.0,5.6,18.0,148.5,128.08,99.14
2016,9,3,15,0,0.0,130.0,5.6,18.0,130.0,113.3,87.48
2016,9,3,15,15,0.0,109.5,5.45,17.5,109.5,96.13,73.85
2016,9,3,15,30,0.0,89.0,5.3,17.0,89.0,78.85,59.99
2016,9,3,15,45,0.0,84.0,5.2,17.0,84.0,74.38,59.23
2016,9,3,16,0,0.0,79.0,5.1,17.0,79.0,69.91,55.56
2016,9,3,16,15,0.0,70.0,4.95,16.5,70.0,61.89,48.88
2016,9,3,16,30,0.0,61.0,4.8,16.0,61.0,53.89,42.11
2016,9,3,16,45,0.0,52.0,4.7,15.5,52.0,45.9,35.24
2016,9,3,17,0,0.0,43.0,4.6,15.0,43.0,37.92,28.27
2016,9,3,17,15,230.0,49.5,4.4,14.5,94.5,36.34,26.87
2016,9,3,17,30,460.0,56.0,4.2,14.0,146.0,44.14,33.62
2016,9,3,17,45,350.5,44.0,4.05,13.5,100.0,35.57,25.52
2016,9,3,18,0,241.0,32.0,3.9,13.0,54.0,25.14,14.78
2016,9,3,18,15,120.5,16.0,3.8,12.5,27.0,14.55,0.0
2016,9,3,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,5,45,26.0,10.5,3.7,10.0,12.0,24.51,0.0
2016,9,4,6,0,52.0,21.0,3.8,10.0,24.0,73.28,22.2
2016,9,4,6,15,138.5,44.0,3.75,10.0,63.0,176.51,142.01
2016,9,4,6,30,225.0,67.0,3.7,10.0,102.0,269.48,226.65
2016,9,4,6,45,293.5,85.0,3.7,10.5,150.0,358.28,304.06
2016,9,4,7,0,362.0,103.0,3.7,11.0,198.0,440.66,373.58
2016,9,4,7,15,181.0,77.5,3.6,11.5,125.0,249.78,212.72
2016,9,4,7,30,0.0,52.0,3.5,12.0,52.0,45.9,33.9
2016,9,4,7,45,2.0,99.5,3.45,12.5,100.5,92.8,73.83
2016,9,4,8,0,4.0,147.0,3.4,13.0,149.0,143.49,115.92
2016,9,4,8,15,84.0,194.5,3.35,13.5,240.5,280.42,230.52
2016,9,4,8,30,164.0,242.0,3.3,14.0,332.0,424.16,345.26
2016,9,4,8,45,175.0,264.5,3.25,14.5,368.0,457.13,368.55
2016,9,4,9,0,186.0,287.0,3.2,15.0,404.0,489.16,391.21
2016,9,4,9,15,175.0,308.5,3.25,15.5,424.0,498.38,395.79
2016,9,4,9,30,164.0,330.0,3.3,16.0,444.0,506.34,399.56
2016,9,4,9,45,267.0,329.0,3.4,16.5,525.5,610.3,478.49
2016,9,4,10,0,370.0,328.0,3.5,17.0,607.0,695.75,541.4
2016,9,4,10,15,381.5,336.0,3.6,17.0,633.0,704.14,546.46
2016,9,4,10,30,393.0,344.0,3.7,17.0,659.0,710.5,550.57
2016,9,4,10,45,591.0,268.0,3.8,17.5,755.0,806.3,622.73
2016,9,4,11,0,789.0,192.0,3.9,18.0,851.0,885.42,679.69
2016,9,4,11,15,793.5,192.5,4.0,18.5,864.5,863.76,662.67
2016,9,4,11,30,798.0,193.0,4.1,19.0,878.0,835.31,641.58
2016,9,4,11,45,779.0,206.0,4.25,19.5,878.0,805.15,618.09
2016,9,4,12,0,760.0,219.0,4.4,20.0,878.0,769.42,590.62
2016,9,4,12,15,759.0,218.5,4.5,20.0,875.0,732.98,563.82
2016,9,4,12,30,758.0,218.0,4.6,20.0,872.0,694.64,535.06
2016,9,4,12,45,414.0,306.5,4.75,20.0,663.0,519.37,401.33
2016,9,4,13,0,70.0,395.0,4.9,20.0,454.0,375.27,288.92
2016,9,4,13,15,69.5,386.5,4.95,20.0,444.0,359.87,277.5
2016,9,4,13,30,69.0,378.0,5.0,20.0,434.0,344.54,265.73
2016,9,4,13,45,65.5,364.0,5.1,20.0,416.0,323.95,249.93
2016,9,4,14,0,62.0,350.0,5.2,20.0,398.0,303.92,234.5
2016,9,4,14,15,126.5,345.5,5.2,19.5,437.5,304.08,233.36
2016,9,4,14,30,191.0,341.0,5.2,19.0,477.0,303.66,230.69
2016,9,4,14,45,142.0,317.5,5.25,19.0,415.5,261.48,198.9
2016,9,4,15,0,93.0,294.0,5.3,19.0,354.0,234.96,180.32
2016,9,4,15,15,55.0,248.0,5.2,18.5,283.0,192.75,149.52
2016,9,4,15,30,17.0,202.0,5.1,18.0,212.0,165.45,130.14
2016,9,4,15,45,8.5,170.5,5.1,18.0,175.5,141.29,116.32
2016,9,4,16,0,0.0,139.0,5.1,18.0,139.0,117.24,96.16
2016,9,4,16,15,0.0,114.5,4.95,17.5,114.5,97.91,80.0
2016,9,4,16,30,0.0,90.0,4.8,17.0,90.0,78.19,63.23
2016,9,4,16,45,0.0,77.0,4.65,16.5,77.0,67.22,53.91
2016,9,4,17,0,0.0,64.0,4.5,16.0,64.0,56.17,44.32
2016,9,4,17,15,216.5,61.0,4.2,15.0,102.5,44.78,34.31
2016,9,4,17,30,433.0,58.0,3.9,14.0,141.0,46.14,35.34
2016,9,4,17,45,336.5,44.0,3.6,13.5,96.0,35.8,25.64
2016,9,4,18,0,240.0,30.0,3.3,13.0,51.0,24.99,14.15
2016,9,4,18,15,120.0,15.0,3.15,12.5,25.5,13.64,0.0
2016,9,4,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,5,45,42.0,10.5,1.35,9.5,12.5,33.65,0.0
2016,9,5,6,0,84.0,21.0,1.5,10.0,25.0,92.89,20.19
2016,9,5,6,15,187.5,39.5,1.5,10.5,64.5,213.65,170.97
2016,9,5,6,30,291.0,58.0,1.5,11.0,104.0,313.37,260.51
2016,9,5,6,45,405.0,66.0,1.5,11.5,156.5,413.56,346.09
2016,9,5,7,0,519.0,74.0,1.5,12.0,209.0,527.08,437.43
2016,9,5,7,15,572.0,82.0,1.4,12.5,261.5,594.94,487.55
2016,9,5,7,30,625.0,90.0,1.3,13.0,314.0,663.6,535.87
2016,9,5,7,45,669.5,93.5,1.25,14.0,367.5,719.8,572.16
2016,9,5,8,0,714.0,97.0,1.2,15.0,421.0,775.36,606.51
2016,9,5,8,15,740.5,101.5,1.25,15.5,471.0,815.09,631.02
2016,9,5,8,30,767.0,106.0,1.3,16.0,521.0,847.52,650.27
2016,9,5,8,45,783.0,111.5,1.4,17.0,566.5,874.71,665.25
2016,9,5,9,0,799.0,117.0,1.5,18.0,612.0,898.97,678.18
2016,9,5,9,15,814.0,120.0,1.6,18.5,653.5,916.34,687.77
2016,9,5,9,30,829.0,123.0,1.7,19.0,695.0,930.45,695.32
2016,9,5,9,45,859.0,116.0,1.85,20.0,735.0,943.83,701.79
2016,9,5,10,0,889.0,109.0,2.0,21.0,775.0,945.04,700.24
2016,9,5,10,15,896.5,110.5,2.15,21.5,804.0,940.51,696.43
2016,9,5,10,30,904.0,112.0,2.3,22.0,833.0,932.45,690.39
2016,9,5,10,45,874.5,132.5,2.5,22.5,844.5,907.48,673.59
2016,9,5,11,0,845.0,153.0,2.7,23.0,856.0,887.61,660.21
2016,9,5,11,15,848.5,153.5,2.85,23.0,869.5,864.96,645.71
2016,9,5,11,30,852.0,154.0,3.0,23.0,883.0,839.25,629.04
2016,9,5,11,45,828.5,169.0,3.15,23.5,881.5,803.37,603.84
2016,9,5,12,0,805.0,184.0,3.3,24.0,880.0,765.81,575.83
2016,9,5,12,15,804.5,184.0,3.4,24.0,877.0,729.93,549.97
2016,9,5,12,30,804.0,184.0,3.5,24.0,874.0,692.0,522.07
2016,9,5,12,45,824.5,169.5,3.6,24.5,869.5,652.68,491.88
2016,9,5,13,0,845.0,155.0,3.7,25.0,865.0,610.08,458.5
2016,9,5,13,15,839.5,153.5,3.75,25.0,845.5,561.63,420.5
2016,9,5,13,30,834.0,152.0,3.8,25.0,826.0,512.26,380.78
2016,9,5,13,45,800.0,163.0,3.9,25.0,793.0,460.41,338.42
2016,9,5,14,0,766.0,174.0,4.0,25.0,760.0,405.42,293.08
2016,9,5,14,15,754.0,170.5,4.05,24.5,726.5,352.98,249.13
2016,9,5,14,30,742.0,167.0,4.1,24.0,693.0,301.32,205.38
2016,9,5,14,45,728.5,162.0,4.15,24.0,653.5,249.25,161.73
2016,9,5,15,0,715.0,157.0,4.2,24.0,614.0,198.55,121.93
2016,9,5,15,15,693.5,151.5,4.2,23.5,569.5,148.43,89.16
2016,9,5,15,30,672.0,146.0,4.2,23.0,525.0,100.98,70.1
2016,9,5,15,45,664.0,133.5,4.25,23.0,479.5,86.77,68.29
2016,9,5,16,0,656.0,121.0,4.3,23.0,434.0,80.96,63.63
2016,9,5,16,15,620.0,113.5,4.2,22.0,382.5,78.33,61.89
2016,9,5,16,30,584.0,106.0,4.1,21.0,331.0,75.56,59.98
2016,9,5,16,45,562.0,92.0,4.0,20.5,282.0,67.32,53.13
2016,9,5,17,0,540.0,78.0,3.9,20.0,233.0,58.55,45.67
2016,9,5,17,15,470.5,68.0,3.45,19.0,182.5,52.55,40.5
2016,9,5,17,30,401.0,58.0,3.0,18.0,132.0,46.33,34.87
2016,9,5,17,45,316.5,42.5,2.6,17.5,89.0,34.62,24.09
2016,9,5,18,0,232.0,27.0,2.2,17.0,46.0,22.32,11.15
2016,9,5,18,15,116.0,13.5,2.05,16.0,23.0,12.28,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,6,5,45,86.5,9.0,0.5,10.5,13.5,57.7,0.0
2016,9,6,6,0,173.0,18.0,0.5,11.0,27.0,153.22,17.13
2016,9,6,6,15,300.5,31.0,0.6,11.5,68.5,275.96,218.35
2016,9,6,6,30,428.0,44.0,0.7,12.0,110.0,390.89,319.96
2016,9,6,6,45,506.5,52.5,0.8,13.0,160.5,473.93,388.51
2016,9,6,7,0,585.0,61.0,0.9,14.0,211.0,560.94,455.64
2016,9,6,7,15,635.5,67.0,1.0,15.0,264.5,625.5,502.41
2016,9,6,7,30,686.0,73.0,1.1,16.0,318.0,690.88,547.67
2016,9,6,7,45,723.0,77.5,1.2,17.0,371.0,738.18,578.2
2016,9,6,8,0,760.0,82.0,1.3,18.0,424.0,789.93,611.02
2016,9,6,8,15,785.0,85.5,1.45,19.0,474.5,828.27,634.25
2016,9,6,8,30,810.0,89.0,1.6,20.0,525.0,864.37,655.66
2016,9,6,8,45,827.0,92.5,1.8,21.5,571.5,890.6,669.39
2016,9,6,9,0,844.0,96.0,2.0,23.0,618.0,913.87,681.01
2016,9,6,9,15,858.0,98.5,2.05,23.5,659.5,920.87,682.85
2016,9,6,9,30,872.0,101.0,2.1,24.0,701.0,933.83,688.93
2016,9,6,9,45,878.0,105.0,2.2,25.0,735.5,937.64,688.22
2016,9,6,10,0,884.0,109.0,2.3,26.0,770.0,937.92,685.42
2016,9,6,10,15,892.0,110.5,2.35,26.0,799.0,933.8,682.12
2016,9,6,10,30,900.0,112.0,2.4,26.0,828.0,926.14,676.71
2016,9,6,10,45,880.0,127.0,2.45,26.5,842.0,904.09,660.68
2016,9,6,11,0,860.0,142.0,2.5,27.0,856.0,886.55,647.87
2016,9,6,11,15,863.5,143.0,2.55,27.0,869.5,864.13,633.13
2016,9,6,11,30,867.0,144.0,2.6,27.0,883.0,838.58,616.36
2016,9,6,11,45,847.0,156.5,2.65,27.5,882.0,802.91,591.58
2016,9,6,12,0,827.0,169.0,2.7,28.0,881.0,765.39,564.02
2016,9,6,12,15,826.0,169.5,2.75,28.0,878.0,728.96,538.21
2016,9,6,12,30,825.0,170.0,2.8,28.0,875.0,690.43,510.38
2016,9,6,12,45,836.0,161.0,2.85,28.5,868.0,649.13,479.23
2016,9,6,13,0,847.0,152.0,2.9,29.0,861.0,605.27,445.5
2016,9,6,13,15,841.5,151.0,2.95,28.5,842.0,557.14,409.41
2016,9,6,13,30,836.0,150.0,3.0,28.0,823.0,508.07,371.43
2016,9,6,13,45,807.0,158.5,3.05,28.0,790.5,456.26,329.75
2016,9,6,14,0,778.0,167.0,3.1,28.0,758.0,400.96,284.78
2016,9,6,14,15,765.5,164.0,3.15,27.5,724.5,348.19,241.23
2016,9,6,14,30,753.0,161.0,3.2,27.0,691.0,296.21,197.9
2016,9,6,14,45,737.5,156.5,3.25,27.0,651.0,243.59,154.63
2016,9,6,15,0,722.0,152.0,3.3,27.0,611.0,192.54,115.52
2016,9,6,15,15,700.5,147.0,3.3,26.5,566.0,142.46,83.95
2016,9,6,15,30,679.0,142.0,3.3,26.0,521.0,95.04,74.05
2016,9,6,15,45,669.0,130.0,3.35,26.0,475.5,84.65,65.69
2016,9,6,16,0,659.0,118.0,3.4,26.0,430.0,79.09,61.29
2016,9,6,16,15,622.0,111.0,3.2,25.5,378.0,76.75,59.68
2016,9,6,16,30,585.0,104.0,3.0,25.0,326.0,74.3,57.93
2016,9,6,16,45,561.5,90.5,2.85,24.5,277.0,66.39,51.46
2016,9,6,17,0,538.0,77.0,2.7,24.0,228.0,57.98,44.41
2016,9,6,17,15,465.5,66.5,2.3,22.5,177.5,51.49,38.97
2016,9,6,17,30,393.0,56.0,1.9,21.0,127.0,44.76,33.03
2016,9,6,17,45,306.5,41.0,1.55,20.0,84.5,33.45,22.74
2016,9,6,18,0,220.0,26.0,1.2,19.0,42.0,21.58,9.61
2016,9,6,18,15,110.0,13.0,1.15,18.5,21.0,11.82,0.0
2016,9,6,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,69.0,8.5,0.9,15.5,11.5,47.12,0.0
2016,9,7,6,0,138.0,17.0,0.9,16.0,23.0,126.92,0.0
2016,9,7,6,15,257.5,32.0,1.0,16.5,63.5,248.25,192.39
2016,9,7,6,30,377.0,47.0,1.1,17.0,104.0,357.75,289.2
2016,9,7,6,45,450.0,58.5,1.2,18.0,153.5,438.75,356.25
2016,9,7,7,0,523.0,70.0,1.3,19.0,203.0,523.44,422.04
2016,9,7,7,15,576.0,78.0,1.4,20.0,256.0,590.95,471.22
2016,9,7,7,30,629.0,86.0,1.5,21.0,309.0,659.35,518.77
2016,9,7,7,45,661.0,94.0,1.6,22.0,360.5,710.31,551.92
2016,9,7,8,0,693.0,102.0,1.7,23.0,412.0,760.17,583.33
2016,9,7,8,15,720.5,107.0,1.65,23.5,462.5,800.82,607.3
2016,9,7,8,30,748.0,112.0,1.6,24.0,513.0,839.48,629.38
2016,9,7,8,45,763.0,118.5,1.6,25.0,558.0,866.23,642.39
2016,9,7,9,0,778.0,125.0,1.6,26.0,603.0,890.09,653.44
2016,9,7,9,15,793.5,128.5,1.55,26.5,644.5,902.48,657.65
2016,9,7,9,30,809.0,132.0,1.5,27.0,686.0,917.31,663.6
2016,9,7,9,45,859.5,116.0,1.45,27.5,731.5,939.4,674.16
2016,9,7,10,0,910.0,100.0,1.4,28.0,777.0,949.27,676.88
2016,9,7,10,15,917.0,101.5,1.4,28.0,805.5,944.05,672.42
2016,9,7,10,30,924.0,103.0,1.4,28.0,834.0,935.23,666.04
2016,9,7,10,45,914.5,111.5,1.4,28.5,851.0,915.64,651.76
2016,9,7,11,0,905.0,120.0,1.4,29.0,868.0,892.78,635.66
2016,9,7,11,15,908.0,120.5,1.45,29.0,881.0,869.46,621.26
2016,9,7,11,30,911.0,121.0,1.5,29.0,894.0,843.0,604.82
2016,9,7,11,45,897.0,130.0,1.55,29.5,894.5,808.35,581.83
2016,9,7,12,0,883.0,139.0,1.6,30.0,895.0,771.51,556.91
2016,9,7,12,15,882.0,139.0,1.65,30.0,892.0,734.06,531.34
2016,9,7,12,30,881.0,139.0,1.7,30.0,889.0,694.38,503.63
2016,9,7,12,45,869.0,143.0,1.8,30.0,875.0,650.12,472.26
2016,9,7,13,0,857.0,147.0,1.9,30.0,861.0,603.14,438.11
2016,9,7,13,15,851.5,145.5,1.95,30.0,841.0,554.15,401.35
2016,9,7,13,30,846.0,144.0,2.0,30.0,821.0,504.21,362.75
2016,9,7,13,45,823.5,149.0,2.1,30.0,790.0,451.85,321.52
2016,9,7,14,0,801.0,154.0,2.2,30.0,759.0,400.64,280.11
2016,9,7,14,15,788.5,151.0,2.3,29.5,725.0,347.6,236.95
2016,9,7,14,30,776.0,148.0,2.4,29.0,691.0,288.77,189.08
2016,9,7,14,45,753.0,147.5,2.5,29.0,649.0,236.51,146.93
2016,9,7,15,0,730.0,147.0,2.6,29.0,607.0,186.58,109.73
2016,9,7,15,15,708.5,142.0,2.65,28.5,562.0,136.14,78.98
2016,9,7,15,30,687.0,137.0,2.7,28.0,517.0,88.34,67.92
2016,9,7,15,45,651.5,132.5,2.75,28.0,466.5,86.69,66.85
2016,9,7,16,0,616.0,128.0,2.8,28.0,416.0,86.65,67.07
2016,9,7,16,15,578.0,119.5,2.75,27.0,365.0,83.46,64.93
2016,9,7,16,30,540.0,111.0,2.7,26.0,314.0,78.6,61.33
2016,9,7,16,45,483.0,101.5,2.7,25.5,261.5,73.21,57.04
2016,9,7,17,0,426.0,92.0,2.7,25.0,209.0,67.61,52.43
2016,9,7,17,15,357.0,77.0,2.45,23.5,160.5,57.63,44.03
2016,9,7,17,30,288.0,62.0,2.2,22.0,112.0,47.25,34.94
2016,9,7,17,45,197.5,42.5,2.0,21.0,71.5,32.88,22.03
2016,9,7,18,0,107.0,23.0,1.8,20.0,31.0,18.01,5.98
2016,9,7,18,15,53.5,11.5,1.7,19.5,15.5,10.46,0.0
2016,9,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,7.5,1.05,11.5,9.5,6.82,0.0
2016,9,8,6,0,70.0,15.0,1.1,12.0,19.0,80.73,0.0
2016,9,8,6,15,166.0,34.5,1.15,12.5,56.0,191.84,149.39
2016,9,8,6,30,262.0,54.0,1.2,13.0,93.0,286.78,235.64
2016,9,8,6,45,351.0,67.0,1.25,14.0,142.0,374.1,309.71
2016,9,8,7,0,440.0,80.0,1.3,15.0,191.0,467.39,384.88
2016,9,8,7,15,494.5,90.5,1.2,15.5,242.5,534.59,435.67
2016,9,8,7,30,549.0,101.0,1.1,16.0,294.0,609.65,489.23
2016,9,8,7,45,597.0,106.5,1.05,17.0,346.5,669.56,528.5
2016,9,8,8,0,645.0,112.0,1.0,18.0,399.0,728.96,565.76
2016,9,8,8,15,673.5,118.0,0.95,18.5,448.5,770.8,590.47
2016,9,8,8,30,702.0,124.0,0.9,19.0,498.0,810.74,613.38
2016,9,8,8,45,720.5,130.0,0.9,20.0,543.0,839.35,627.78
2016,9,8,9,0,739.0,136.0,0.9,21.0,588.0,865.25,640.29
2016,9,8,9,15,755.5,139.5,0.9,21.5,629.0,883.47,648.93
2016,9,8,9,30,772.0,143.0,0.9,22.0,670.0,898.59,655.71
2016,9,8,9,45,785.0,145.5,0.95,23.0,705.0,900.7,653.85
2016,9,8,10,0,798.0,148.0,1.0,24.0,740.0,905.31,653.9
2016,9,8,10,15,807.5,150.5,1.05,24.5,768.5,903.3,651.08
2016,9,8,10,30,817.0,153.0,1.1,25.0,797.0,897.82,646.28
2016,9,8,10,45,794.5,170.0,1.2,25.5,810.0,875.55,631.61
2016,9,8,11,0,772.0,187.0,1.3,26.0,823.0,855.31,618.39
2016,9,8,11,15,776.0,188.0,1.4,26.0,836.0,833.92,605.53
2016,9,8,11,30,780.0,189.0,1.5,26.0,849.0,809.61,590.06
2016,9,8,11,45,753.5,205.5,1.6,26.5,846.0,773.9,564.83
2016,9,8,12,0,727.0,222.0,1.7,27.0,843.0,736.82,538.42
2016,9,8,12,15,726.0,222.0,1.75,27.0,840.0,701.78,514.16
2016,9,8,12,30,725.0,222.0,1.8,27.0,837.0,664.93,488.08
2016,9,8,12,45,773.0,192.0,1.9,27.5,839.5,630.29,462.91
2016,9,8,13,0,821.0,162.0,2.0,28.0,842.0,592.44,434.38
2016,9,8,13,15,815.0,160.5,2.05,27.5,822.5,544.66,398.82
2016,9,8,13,30,809.0,159.0,2.1,27.0,803.0,496.07,361.49
2016,9,8,13,45,766.5,173.5,2.2,27.0,767.5,440.47,317.67
2016,9,8,14,0,724.0,188.0,2.3,27.0,732.0,391.34,277.88
2016,9,8,14,15,711.0,184.0,2.4,27.0,698.5,340.37,235.73
2016,9,8,14,30,698.0,180.0,2.5,27.0,665.0,290.38,194.19
2016,9,8,14,45,667.5,180.5,2.6,27.0,623.0,241.77,155.43
2016,9,8,15,0,637.0,181.0,2.7,27.0,581.0,196.57,122.42
2016,9,8,15,15,614.0,174.0,2.75,26.5,536.5,149.92,94.4
2016,9,8,15,30,591.0,167.0,2.8,26.0,492.0,107.9,84.72
2016,9,8,15,45,567.0,157.0,2.9,25.5,445.0,103.74,81.79
2016,9,8,16,0,543.0,147.0,3.0,25.0,398.0,99.32,78.57
2016,9,8,16,15,504.5,136.0,3.05,24.5,348.0,93.84,74.41
2016,9,8,16,30,466.0,125.0,3.1,24.0,298.0,88.09,69.93
2016,9,8,16,45,429.0,109.5,3.15,23.5,249.5,78.81,62.32
2016,9,8,17,0,392.0,94.0,3.2,23.0,201.0,69.08,54.12
2016,9,8,17,15,325.0,77.5,3.05,22.0,153.0,58.01,44.61
2016,9,8,17,30,258.0,61.0,2.9,21.0,105.0,46.5,34.39
2016,9,8,17,45,183.5,41.0,2.8,20.0,67.0,31.76,21.04
2016,9,8,18,0,109.0,21.0,2.7,19.0,29.0,16.47,3.62
2016,9,8,18,15,54.5,10.5,2.65,18.0,14.5,9.55,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,67.0,7.5,0.4,11.5,10.5,6.82,0.0
2016,9,9,6,0,134.0,15.0,0.4,12.0,21.0,121.97,0.0
2016,9,9,6,15,257.0,29.5,0.4,12.5,60.5,244.54,188.77
2016,9,9,6,30,380.0,44.0,0.4,13.0,100.0,355.14,288.16
2016,9,9,6,45,461.5,54.0,0.4,13.5,149.5,440.1,358.56
2016,9,9,7,0,543.0,64.0,0.4,14.0,199.0,529.31,427.38
2016,9,9,7,15,595.5,71.0,0.45,15.0,251.5,595.22,474.62
2016,9,9,7,30,648.0,78.0,0.5,16.0,304.0,662.05,520.24
2016,9,9,7,45,687.0,83.0,0.55,17.0,356.5,715.23,554.21
2016,9,9,8,0,726.0,88.0,0.6,18.0,409.0,767.66,586.55
2016,9,9,8,15,752.5,92.0,0.7,18.5,459.0,801.78,607.52
2016,9,9,8,30,779.0,96.0,0.8,19.0,509.0,839.01,630.53
2016,9,9,8,45,800.5,99.0,0.95,20.0,556.0,868.03,647.38
2016,9,9,9,0,822.0,102.0,1.1,21.0,603.0,894.22,662.28
2016,9,9,9,15,836.5,104.5,1.2,21.5,644.0,910.3,671.0
2016,9,9,9,30,851.0,107.0,1.3,22.0,685.0,923.09,677.76
2016,9,9,9,45,875.5,102.5,1.4,23.0,724.0,925.01,676.29
2016,9,9,10,0,900.0,98.0,1.5,24.0,763.0,932.56,678.68
2016,9,9,10,15,907.5,99.5,1.55,24.5,791.5,927.73,673.77
2016,9,9,10,30,915.0,101.0,1.6,25.0,820.0,919.33,666.85
2016,9,9,10,45,917.0,103.5,1.65,26.0,840.0,903.63,654.11
2016,9,9,11,0,919.0,106.0,1.7,27.0,860.0,884.53,639.39
2016,9,9,11,15,922.0,106.5,1.65,27.0,873.0,860.98,623.33
2016,9,9,11,30,925.0,107.0,1.6,27.0,886.0,834.24,605.32
2016,9,9,11,45,923.0,109.5,1.6,27.5,890.0,802.52,583.45
2016,9,9,12,0,921.0,112.0,1.6,28.0,894.0,768.09,559.84
2016,9,9,12,15,920.0,112.0,1.6,28.0,891.0,729.58,532.85
2016,9,9,12,30,919.0,112.0,1.6,28.0,888.0,688.74,503.61
2016,9,9,12,45,909.5,115.0,1.6,28.5,874.5,643.22,469.45
2016,9,9,13,0,900.0,118.0,1.6,29.0,861.0,596.36,433.66
2016,9,9,13,15,894.5,117.0,1.65,29.0,841.0,547.19,396.48
2016,9,9,13,30,889.0,116.0,1.7,29.0,821.0,496.89,357.28
2016,9,9,13,45,876.5,117.0,1.75,29.0,792.5,444.43,315.33
2016,9,9,14,0,864.0,118.0,1.8,29.0,764.0,386.69,268.47
2016,9,9,14,15,853.5,116.0,1.85,28.5,730.0,331.94,223.29
2016,9,9,14,30,843.0,114.0,1.9,28.0,696.0,277.57,178.04
2016,9,9,14,45,826.5,112.0,2.0,28.0,655.0,222.76,133.59
2016,9,9,15,0,810.0,110.0,2.1,28.0,614.0,169.47,94.22
2016,9,9,15,15,790.5,106.5,2.2,27.5,568.5,116.64,63.87
2016,9,9,15,30,771.0,103.0,2.3,27.0,523.0,72.32,54.98
2016,9,9,15,45,743.0,99.5,2.4,26.5,473.5,64.83,49.07
2016,9,9,16,0,715.0,96.0,2.5,26.0,424.0,64.45,49.05
2016,9,9,16,15,679.0,90.0,2.6,25.0,371.5,62.16,47.51
2016,9,9,16,30,643.0,84.0,2.7,24.0,319.0,59.76,45.82
2016,9,9,16,45,590.0,77.5,2.8,23.5,266.5,56.77,43.46
2016,9,9,17,0,537.0,71.0,2.9,23.0,214.0,53.72,40.92
2016,9,9,17,15,460.5,60.5,2.85,22.0,164.0,47.02,35.11
2016,9,9,17,30,384.0,50.0,2.8,21.0,114.0,40.06,28.82
2016,9,9,17,45,270.0,35.5,2.75,20.0,72.5,27.69,17.49
2016,9,9,18,0,156.0,21.0,2.7,19.0,31.0,16.57,1.59
2016,9,9,18,15,78.0,10.5,2.6,18.0,15.5,9.55,0.0
2016,9,9,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
