Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,5,45,36.5,7.5,1.0,11.5,8.5,0.0,0.0
2016,9,10,6,0,73.0,15.0,1.1,12.0,17.0,57.86,0.0
2016,9,10,6,15,185.5,31.5,1.1,12.5,54.0,199.71,153.3
2016,9,10,6,30,298.0,48.0,1.1,13.0,91.0,301.93,247.52
2016,9,10,6,45,379.5,60.5,1.15,13.5,139.0,384.26,318.12
2016,9,10,7,0,461.0,73.0,1.2,14.0,187.0,476.2,392.8
2016,9,10,7,15,517.0,82.0,1.2,14.5,238.0,545.24,445.39
2016,9,10,7,30,573.0,91.0,1.2,15.0,289.0,615.35,496.14
2016,9,10,7,45,612.0,98.0,1.2,16.0,340.0,669.35,531.92
2016,9,10,8,0,651.0,105.0,1.2,17.0,391.0,722.63,565.89
2016,9,10,8,15,680.0,110.0,1.2,18.0,440.0,763.51,590.0
2016,9,10,8,30,709.0,115.0,1.2,19.0,489.0,802.54,612.28
2016,9,10,8,45,728.5,120.5,1.25,20.0,534.0,831.37,627.81
2016,9,10,9,0,748.0,126.0,1.3,21.0,579.0,857.53,641.46
2016,9,10,9,15,764.5,129.0,1.4,21.5,619.5,875.06,651.2
2016,9,10,9,30,781.0,132.0,1.5,22.0,660.0,884.56,655.79
2016,9,10,9,45,787.0,138.0,1.65,22.5,693.5,889.76,658.32
2016,9,10,10,0,793.0,144.0,1.8,23.0,727.0,891.58,658.7
2016,9,10,10,15,802.0,146.0,1.9,23.5,754.5,888.5,655.41
2016,9,10,10,30,811.0,148.0,2.0,24.0,782.0,882.02,650.02
2016,9,10,10,45,805.5,156.0,2.1,24.5,799.5,865.69,638.23
2016,9,10,11,0,800.0,164.0,2.2,25.0,817.0,846.33,624.55
2016,9,10,11,15,803.5,165.0,2.3,25.5,830.0,824.71,609.41
2016,9,10,11,30,807.0,166.0,2.4,26.0,843.0,800.14,592.3
2016,9,10,11,45,796.0,173.5,2.55,26.5,844.0,767.86,569.13
2016,9,10,12,0,785.0,181.0,2.7,27.0,845.0,733.64,544.12
2016,9,10,12,15,783.5,180.5,2.75,27.0,841.5,697.15,517.91
2016,9,10,12,30,782.0,180.0,2.8,27.0,838.0,658.76,489.83
2016,9,10,12,45,799.5,167.5,2.9,27.0,832.0,619.65,460.99
2016,9,10,13,0,817.0,155.0,3.0,27.0,826.0,577.52,429.03
2016,9,10,13,15,811.0,153.5,3.05,27.0,807.0,529.96,391.85
2016,9,10,13,30,805.0,152.0,3.1,27.0,788.0,481.6,353.06
2016,9,10,13,45,783.0,156.5,3.2,27.0,757.5,431.19,311.95
2016,9,10,14,0,761.0,161.0,3.3,27.0,727.0,376.6,267.0
2016,9,10,14,15,748.5,158.0,3.35,26.5,694.0,324.87,223.82
2016,9,10,14,30,736.0,155.0,3.4,26.0,661.0,273.96,181.17
2016,9,10,14,45,714.5,153.0,3.45,26.0,620.0,223.27,140.07
2016,9,10,15,0,693.0,151.0,3.5,26.0,579.0,174.82,104.55
2016,9,10,15,15,671.0,145.5,3.5,25.5,535.0,126.32,76.86
2016,9,10,15,30,649.0,140.0,3.5,25.0,491.0,89.71,70.05
2016,9,10,15,45,622.0,132.5,3.55,24.5,443.0,87.6,68.7
2016,9,10,16,0,595.0,125.0,3.6,24.0,395.0,85.35,67.2
2016,9,10,16,15,556.5,116.5,3.55,23.0,345.0,82.07,64.93
2016,9,10,16,30,518.0,108.0,3.5,22.0,295.0,76.88,60.95
2016,9,10,16,45,470.5,96.0,3.45,21.5,245.0,69.67,54.98
2016,9,10,17,0,423.0,84.0,3.4,21.0,195.0,62.15,48.56
2016,9,10,17,15,350.5,70.0,3.25,20.0,147.5,52.71,40.32
2016,9,10,17,30,278.0,56.0,3.1,19.0,100.0,42.92,31.46
2016,9,10,17,45,185.0,37.0,3.0,18.5,62.0,28.77,18.34
2016,9,10,18,0,92.0,18.0,2.9,18.0,24.0,14.15,0.0
2016,9,10,18,15,46.0,9.0,2.75,17.5,12.0,8.19,0.0
2016,9,10,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,5,45,38.5,6.5,1.5,11.5,8.0,0.0,0.0
2016,9,11,6,0,77.0,13.0,1.7,12.0,16.0,58.32,0.0
2016,9,11,6,15,188.5,30.0,1.75,12.5,52.5,199.16,151.6
2016,9,11,6,30,300.0,47.0,1.8,13.0,89.0,301.51,247.97
2016,9,11,6,45,384.0,59.0,1.85,13.5,137.0,384.73,320.28
2016,9,11,7,0,468.0,71.0,1.9,14.0,185.0,478.24,397.29
2016,9,11,7,15,523.0,80.0,1.85,14.5,236.0,546.46,449.85
2016,9,11,7,30,578.0,89.0,1.8,15.0,287.0,615.71,500.59
2016,9,11,7,45,619.5,95.0,1.8,16.0,338.5,670.54,537.7
2016,9,11,8,0,661.0,101.0,1.8,17.0,390.0,724.73,572.99
2016,9,11,8,15,689.5,106.5,1.75,17.5,439.5,765.82,598.44
2016,9,11,8,30,718.0,112.0,1.7,18.0,489.0,805.03,622.02
2016,9,11,8,45,548.5,177.5,1.7,19.0,480.5,724.87,560.51
2016,9,11,9,0,379.0,243.0,1.7,20.0,472.0,627.87,484.4
2016,9,11,9,15,399.0,256.0,1.75,20.5,511.5,657.01,504.24
2016,9,11,9,30,419.0,269.0,1.8,21.0,551.0,699.59,531.85
2016,9,11,9,45,440.0,274.5,1.9,21.5,584.5,717.31,542.64
2016,9,11,10,0,461.0,280.0,2.0,22.0,618.0,732.68,551.99
2016,9,11,10,15,474.0,282.5,2.1,22.5,641.5,735.33,552.5
2016,9,11,10,30,487.0,285.0,2.2,23.0,665.0,735.55,551.47
2016,9,11,10,45,677.5,205.0,2.35,23.5,748.5,807.41,604.31
2016,9,11,11,0,868.0,125.0,2.5,24.0,832.0,854.51,635.5
2016,9,11,11,15,871.5,125.5,2.6,24.0,845.0,832.08,620.21
2016,9,11,11,30,875.0,126.0,2.7,24.0,858.0,806.6,603.4
2016,9,11,11,45,871.0,129.5,2.85,24.5,861.0,775.32,581.67
2016,9,11,12,0,867.0,133.0,3.0,25.0,864.0,741.57,557.1
2016,9,11,12,15,866.5,132.5,3.15,25.0,860.5,704.47,530.32
2016,9,11,12,30,866.0,132.0,3.3,25.0,857.0,665.17,501.27
2016,9,11,12,45,867.0,129.5,3.45,25.5,846.5,623.04,468.5
2016,9,11,13,0,868.0,127.0,3.6,26.0,836.0,578.96,433.47
2016,9,11,13,15,862.5,125.5,3.7,25.5,816.5,530.68,395.91
2016,9,11,13,30,857.0,124.0,3.8,25.0,797.0,481.36,356.31
2016,9,11,13,45,846.5,123.5,3.95,25.0,769.5,425.8,310.31
2016,9,11,14,0,836.0,123.0,4.1,25.0,742.0,373.49,265.64
2016,9,11,14,15,825.0,121.0,4.15,24.5,708.0,320.05,219.87
2016,9,11,14,30,814.0,119.0,4.2,24.0,674.0,267.11,174.52
2016,9,11,14,45,801.5,115.0,4.3,24.0,634.5,213.12,129.81
2016,9,11,15,0,789.0,111.0,4.4,24.0,595.0,160.26,90.59
2016,9,11,15,15,769.0,107.5,4.4,23.5,550.0,108.73,62.31
2016,9,11,15,30,749.0,104.0,4.4,23.0,505.0,66.16,50.78
2016,9,11,15,45,710.0,103.0,4.45,22.5,454.0,67.46,52.21
2016,9,11,16,0,671.0,102.0,4.5,22.0,403.0,68.95,53.8
2016,9,11,16,15,633.5,95.5,4.4,21.0,352.0,66.49,52.09
2016,9,11,16,30,596.0,89.0,4.3,20.0,301.0,63.91,50.24
2016,9,11,16,45,525.5,83.5,4.2,19.5,248.0,61.91,48.69
2016,9,11,17,0,455.0,78.0,4.1,19.0,195.0,58.0,45.34
2016,9,11,17,15,379.5,65.0,3.95,18.0,147.0,49.15,37.51
2016,9,11,17,30,304.0,52.0,3.8,17.0,99.0,39.99,29.12
2016,9,11,17,45,197.0,35.0,3.65,16.5,60.5,27.29,17.04
2016,9,11,18,0,90.0,18.0,3.5,16.0,22.0,14.19,0.0
2016,9,11,18,15,45.0,9.0,3.4,15.5,11.0,8.19,0.0
2016,9,11,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,45,17.5,6.0,2.35,10.0,6.5,0.0,0.0
2016,9,12,6,0,35.0,12.0,2.4,10.0,13.0,31.99,0.0
2016,9,12,6,15,121.0,33.5,2.45,10.5,48.0,148.38,111.33
2016,9,12,6,30,207.0,55.0,2.5,11.0,83.0,237.82,196.94
2016,9,12,6,45,309.0,69.0,2.55,11.5,132.5,344.83,290.08
2016,9,12,7,0,411.0,83.0,2.6,12.0,182.0,446.64,375.86
2016,9,12,7,15,249.5,109.5,2.6,12.5,174.0,348.1,292.78
2016,9,12,7,30,88.0,136.0,2.6,13.0,166.0,223.85,186.15
2016,9,12,7,45,70.5,155.0,2.6,13.5,181.5,229.1,189.33
2016,9,12,8,0,53.0,174.0,2.6,14.0,197.0,233.29,191.06
2016,9,12,8,15,41.0,187.0,2.6,14.5,206.0,233.83,189.97
2016,9,12,8,30,29.0,200.0,2.6,15.0,215.0,234.2,188.74
2016,9,12,8,45,37.5,224.5,2.65,16.0,246.0,266.35,213.34
2016,9,12,9,0,46.0,249.0,2.7,17.0,277.0,298.0,236.98
2016,9,12,9,15,250.0,251.0,2.8,17.5,417.5,514.4,408.38
2016,9,12,9,30,454.0,253.0,2.9,18.0,558.0,713.13,556.16
2016,9,12,9,45,268.5,296.0,3.0,18.5,479.0,569.1,443.41
2016,9,12,10,0,83.0,339.0,3.1,19.0,400.0,411.29,319.47
2016,9,12,10,15,76.5,349.0,3.25,19.0,407.0,410.13,318.6
2016,9,12,10,30,70.0,359.0,3.4,19.0,414.0,408.77,317.0
2016,9,12,10,45,139.0,381.0,3.6,19.5,493.0,494.91,382.49
2016,9,12,11,0,208.0,403.0,3.8,20.0,572.0,564.02,433.69
2016,9,12,11,15,354.5,366.0,3.9,20.0,659.0,642.46,493.73
2016,9,12,11,30,501.0,329.0,4.0,20.0,746.0,709.94,544.4
2016,9,12,11,45,503.0,331.5,4.15,20.5,752.0,689.23,527.64
2016,9,12,12,0,505.0,334.0,4.3,21.0,758.0,666.67,509.89
2016,9,12,12,15,487.0,335.5,4.4,21.0,743.0,628.25,481.18
2016,9,12,12,30,469.0,337.0,4.5,21.0,728.0,589.91,452.26
2016,9,12,12,45,503.0,320.0,4.6,21.0,734.0,567.1,434.84
2016,9,12,13,0,537.0,303.0,4.7,21.0,740.0,540.73,413.99
2016,9,12,13,15,524.5,298.0,4.75,20.5,716.0,497.52,380.37
2016,9,12,13,30,512.0,293.0,4.8,20.0,692.0,454.83,346.44
2016,9,12,13,45,497.5,283.5,4.85,20.0,661.0,408.75,308.65
2016,9,12,14,0,483.0,274.0,4.9,20.0,630.0,363.9,271.3
2016,9,12,14,15,344.5,297.0,4.9,19.5,545.0,315.68,235.27
2016,9,12,14,30,206.0,320.0,4.9,19.0,460.0,282.99,213.46
2016,9,12,14,45,126.0,286.5,4.95,18.5,371.0,230.83,175.83
2016,9,12,15,0,46.0,253.0,5.0,18.0,282.0,197.73,153.9
2016,9,12,15,15,30.5,220.0,4.9,17.5,238.5,169.03,132.65
2016,9,12,15,30,15.0,187.0,4.8,17.0,195.0,153.06,126.73
2016,9,12,15,45,7.5,150.0,4.75,16.5,154.0,125.51,103.76
2016,9,12,16,0,0.0,113.0,4.7,16.0,113.0,96.91,79.53
2016,9,12,16,15,0.0,98.0,4.5,15.5,98.0,84.56,69.16
2016,9,12,16,30,0.0,83.0,4.3,15.0,83.0,72.09,58.51
2016,9,12,16,45,209.5,84.0,4.15,14.5,137.0,64.22,51.74
2016,9,12,17,0,419.0,85.0,4.0,14.0,191.0,63.16,50.85
2016,9,12,17,15,342.0,70.0,3.75,13.5,143.0,52.93,41.53
2016,9,12,17,30,265.0,55.0,3.5,13.0,95.0,42.32,31.6
2016,9,12,17,45,184.0,36.0,3.3,12.5,58.5,28.14,17.78
2016,9,12,18,0,103.0,17.0,3.1,12.0,22.0,13.44,0.0
2016,9,12,18,15,51.5,8.5,3.0,11.5,11.0,7.73,0.0
2016,9,12,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.75,9.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,10.0,2.0,1.82,0.0
2016,9,13,6,15,0.0,9.5,1.9,10.0,9.5,8.34,0.77
2016,9,13,6,30,0.0,17.0,2.0,10.0,17.0,14.94,7.06
2016,9,13,6,45,0.0,26.5,2.1,10.5,26.5,23.33,14.52
2016,9,13,7,0,0.0,36.0,2.2,11.0,36.0,31.72,21.92
2016,9,13,7,15,0.0,46.5,2.25,11.5,46.5,41.02,29.97
2016,9,13,7,30,0.0,57.0,2.3,12.0,57.0,50.33,37.88
2016,9,13,7,45,0.0,73.5,2.4,12.5,73.5,65.05,50.26
2016,9,13,8,0,0.0,90.0,2.5,13.0,90.0,80.8,63.3
2016,9,13,8,15,0.0,119.5,2.5,13.0,119.5,109.66,87.27
2016,9,13,8,30,0.0,149.0,2.5,13.0,149.0,138.58,110.94
2016,9,13,8,45,3.5,167.0,2.5,13.5,169.5,158.61,126.91
2016,9,13,9,0,7.0,185.0,2.5,14.0,190.0,178.54,142.62
2016,9,13,9,15,5.5,177.5,2.45,14.5,181.5,168.3,133.55
2016,9,13,9,30,4.0,170.0,2.4,15.0,173.0,158.67,125.15
2016,9,13,9,45,6.5,190.0,2.35,15.5,195.0,179.44,141.41
2016,9,13,10,0,9.0,210.0,2.3,16.0,217.0,199.98,157.24
2016,9,13,10,15,8.5,205.5,2.3,16.0,212.5,194.27,152.38
2016,9,13,10,30,8.0,201.0,2.3,16.0,208.0,188.76,147.79
2016,9,13,10,45,6.5,184.0,2.3,16.5,190.0,171.03,133.23
2016,9,13,11,0,5.0,167.0,2.3,17.0,172.0,153.71,119.08
2016,9,13,11,15,8.0,198.0,2.35,17.0,205.5,183.77,142.94
2016,9,13,11,30,11.0,229.0,2.4,17.0,239.0,213.29,166.08
2016,9,13,11,45,22.0,286.5,2.5,17.5,305.5,271.76,211.32
2016,9,13,12,0,33.0,344.0,2.6,18.0,372.0,331.63,256.67
2016,9,13,12,15,41.5,357.0,2.65,18.0,391.5,343.42,265.51
2016,9,13,12,30,50.0,370.0,2.7,18.0,411.0,353.8,273.4
2016,9,13,12,45,155.0,382.0,2.75,18.5,508.0,416.54,321.12
2016,9,13,13,0,260.0,394.0,2.8,19.0,605.0,465.42,356.5
2016,9,13,13,15,156.5,369.5,2.8,19.0,496.0,379.98,291.53
2016,9,13,13,30,53.0,345.0,2.8,19.0,387.0,307.59,236.93
2016,9,13,13,45,101.5,350.0,2.85,19.0,426.0,321.92,247.37
2016,9,13,14,0,150.0,355.0,2.9,19.0,465.0,323.11,246.69
2016,9,13,14,15,143.0,342.0,2.9,18.5,442.5,297.28,226.69
2016,9,13,14,30,136.0,329.0,2.9,18.0,420.0,272.24,207.44
2016,9,13,14,45,129.5,309.5,2.95,18.0,392.5,244.16,185.77
2016,9,13,15,0,123.0,290.0,3.0,18.0,365.0,217.1,165.68
2016,9,13,15,15,338.5,235.0,2.95,17.5,418.5,170.81,127.01
2016,9,13,15,30,554.0,180.0,2.9,17.0,472.0,117.37,96.09
2016,9,13,15,45,521.0,170.0,2.9,17.0,423.5,113.28,92.99
2016,9,13,16,0,488.0,160.0,2.9,17.0,375.0,108.97,89.61
2016,9,13,16,15,447.5,147.0,2.8,16.5,324.5,102.28,84.29
2016,9,13,16,30,407.0,134.0,2.7,16.0,274.0,95.26,78.57
2016,9,13,16,45,362.0,116.0,2.65,16.0,225.0,84.19,68.99
2016,9,13,17,0,317.0,98.0,2.6,16.0,176.0,74.26,60.17
2016,9,13,17,15,250.0,77.0,2.3,15.0,129.5,59.26,46.79
2016,9,13,17,30,183.0,56.0,2.0,14.0,83.0,43.8,32.67
2016,9,13,17,45,111.5,34.0,1.75,13.5,48.0,27.18,16.51
2016,9,13,18,0,40.0,12.0,1.5,13.0,13.0,10.91,0.0
2016,9,13,18,15,20.0,6.0,1.4,12.5,6.5,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,5,45,29.0,5.5,0.35,9.5,6.5,0.0,0.0
2016,9,14,6,0,58.0,11.0,0.4,10.0,13.0,44.71,0.0
2016,9,14,6,15,172.5,29.0,0.35,10.5,49.0,184.33,133.86
2016,9,14,6,30,287.0,47.0,0.3,11.0,85.0,292.11,237.63
2016,9,14,6,45,377.0,59.5,0.3,11.5,133.5,378.86,311.3
2016,9,14,7,0,467.0,72.0,0.3,12.0,182.0,474.96,388.17
2016,9,14,7,15,524.0,81.5,0.45,12.5,233.5,545.06,442.21
2016,9,14,7,30,581.0,91.0,0.6,13.0,285.0,616.16,494.72
2016,9,14,7,45,627.0,96.5,0.8,14.0,337.5,673.94,535.29
2016,9,14,8,0,673.0,102.0,1.0,15.0,390.0,731.1,574.29
2016,9,14,8,15,702.5,107.0,1.05,15.5,440.0,772.28,600.25
2016,9,14,8,30,732.0,112.0,1.1,16.0,490.0,811.52,624.53
2016,9,14,8,45,758.0,114.5,1.15,17.0,537.0,842.3,641.48
2016,9,14,9,0,784.0,117.0,1.2,18.0,584.0,865.41,653.14
2016,9,14,9,15,800.0,120.0,1.15,18.5,625.0,882.64,660.66
2016,9,14,9,30,816.0,123.0,1.1,19.0,666.0,896.6,666.08
2016,9,14,9,45,872.5,104.0,1.05,19.5,711.5,910.48,671.51
2016,9,14,10,0,929.0,85.0,1.0,20.0,757.0,929.62,680.36
2016,9,14,10,15,936.0,86.0,0.9,20.5,785.0,923.22,671.84
2016,9,14,10,30,943.0,87.0,0.8,21.0,813.0,913.17,661.5
2016,9,14,10,45,948.5,87.5,0.75,21.5,834.0,897.69,648.86
2016,9,14,11,0,954.0,88.0,0.7,22.0,855.0,878.65,634.21
2016,9,14,11,15,957.0,88.5,0.7,22.0,868.0,854.12,618.34
2016,9,14,11,30,960.0,89.0,0.7,22.0,881.0,826.28,600.42
2016,9,14,11,45,962.0,88.5,0.7,22.5,885.5,793.56,578.22
2016,9,14,12,0,964.0,88.0,0.7,23.0,890.0,757.87,554.1
2016,9,14,12,15,963.5,88.0,0.8,23.0,886.5,718.16,527.59
2016,9,14,12,30,963.0,88.0,0.9,23.0,883.0,675.95,498.38
2016,9,14,12,45,952.5,92.0,1.05,23.5,869.0,629.19,464.38
2016,9,14,13,0,942.0,96.0,1.2,24.0,855.0,581.02,428.1
2016,9,14,13,15,937.5,95.0,1.35,24.0,835.0,530.44,389.51
2016,9,14,13,30,933.0,94.0,1.5,24.0,815.0,478.57,348.34
2016,9,14,13,45,926.5,92.5,1.65,24.0,787.5,424.46,303.96
2016,9,14,14,0,920.0,91.0,1.8,24.0,760.0,369.7,257.69
2016,9,14,14,15,910.5,89.5,1.95,23.5,725.0,313.72,210.1
2016,9,14,14,30,901.0,88.0,2.1,23.0,690.0,257.85,162.66
2016,9,14,14,45,888.0,85.5,2.25,23.0,649.0,201.05,116.56
2016,9,14,15,0,875.0,83.0,2.4,23.0,608.0,145.22,77.25
2016,9,14,15,15,857.5,80.5,2.45,22.5,562.0,90.39,51.39
2016,9,14,15,30,840.0,78.0,2.5,22.0,516.0,55.96,42.37
2016,9,14,15,45,815.5,75.0,2.6,22.0,465.5,55.04,41.77
2016,9,14,16,0,791.0,72.0,2.7,22.0,415.0,54.11,41.13
2016,9,14,16,15,756.5,68.0,2.7,21.5,362.0,52.3,39.81
2016,9,14,16,30,722.0,64.0,2.7,21.0,309.0,50.47,38.42
2016,9,14,16,45,670.0,58.5,2.7,20.5,255.5,47.24,35.74
2016,9,14,17,0,618.0,53.0,2.7,20.0,202.0,40.22,29.62
2016,9,14,17,15,535.5,45.0,2.45,19.0,151.0,34.98,24.92
2016,9,14,17,30,453.0,37.0,2.2,18.0,100.0,29.62,19.86
2016,9,14,17,45,306.0,25.5,1.95,17.0,59.5,20.78,10.66
2016,9,14,18,0,159.0,14.0,1.7,16.0,19.0,12.73,0.0
2016,9,14,18,15,79.5,7.0,1.7,15.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,15,5,45,75.5,5.5,0.5,9.5,7.5,0.0,0.0
2016,9,15,6,0,151.0,11.0,0.5,10.0,15.0,100.06,0.0
2016,9,15,6,15,303.5,23.0,0.6,10.5,54.5,259.13,185.04
2016,9,15,6,30,456.0,35.0,0.7,11.0,94.0,391.44,317.75
2016,9,15,6,45,542.0,42.0,0.8,12.0,145.0,476.23,389.69
2016,9,15,7,0,628.0,49.0,0.9,13.0,196.0,560.19,455.92
2016,9,15,7,15,680.0,54.5,1.05,14.0,249.5,625.85,505.06
2016,9,15,7,30,732.0,60.0,1.2,15.0,303.0,692.06,552.2
2016,9,15,7,45,768.5,63.5,1.4,16.0,356.5,742.84,586.74
2016,9,15,8,0,805.0,67.0,1.6,17.0,410.0,792.43,619.43
2016,9,15,8,15,829.0,70.5,1.7,17.5,461.0,829.58,642.73
2016,9,15,8,30,853.0,74.0,1.8,18.0,512.0,855.84,658.25
2016,9,15,8,45,871.5,76.0,1.9,19.0,558.5,881.14,671.82
2016,9,15,9,0,890.0,78.0,2.0,20.0,605.0,903.51,683.28
2016,9,15,9,15,903.5,80.0,2.0,20.5,646.5,918.16,689.81
2016,9,15,9,30,917.0,82.0,2.0,21.0,688.0,929.4,694.21
2016,9,15,9,45,929.0,82.0,2.0,22.0,724.0,933.4,692.63
2016,9,15,10,0,941.0,82.0,2.0,23.0,760.0,933.79,688.92
2016,9,15,10,15,948.0,83.0,2.0,23.0,788.0,927.2,683.5
2016,9,15,10,30,955.0,84.0,2.0,23.0,816.0,916.93,675.89
2016,9,15,10,45,959.5,85.0,2.0,23.5,837.0,900.86,663.36
2016,9,15,11,0,964.0,86.0,2.0,24.0,858.0,881.22,648.69
2016,9,15,11,15,966.5,86.5,2.05,24.0,870.5,855.98,632.16
2016,9,15,11,30,969.0,87.0,2.1,24.0,883.0,827.44,613.44
2016,9,15,11,45,969.5,87.0,2.15,24.5,887.0,793.77,590.04
2016,9,15,12,0,970.0,87.0,2.2,25.0,891.0,757.18,564.5
2016,9,15,12,15,969.5,87.0,2.3,25.0,887.0,717.19,535.86
2016,9,15,12,30,969.0,87.0,2.4,25.0,883.0,674.67,504.64
2016,9,15,12,45,963.0,88.5,2.5,25.5,870.0,628.01,468.58
2016,9,15,13,0,957.0,90.0,2.6,26.0,857.0,579.63,430.34
2016,9,15,13,15,952.5,89.0,2.7,26.0,837.0,528.39,389.74
2016,9,15,13,30,948.0,88.0,2.8,26.0,817.0,475.82,346.83
2016,9,15,13,45,940.5,87.5,2.9,26.0,788.5,421.43,301.28
2016,9,15,14,0,933.0,87.0,3.0,26.0,760.0,366.44,254.16
2016,9,15,14,15,923.5,85.5,3.05,25.5,725.5,309.81,205.64
2016,9,15,14,30,914.0,84.0,3.1,25.0,691.0,253.27,157.58
2016,9,15,14,45,900.5,82.0,3.2,25.0,649.5,196.11,111.56
2016,9,15,15,0,887.0,80.0,3.3,25.0,608.0,139.96,72.93
2016,9,15,15,15,869.5,77.5,3.35,24.5,561.5,84.54,48.4
2016,9,15,15,30,852.0,75.0,3.4,24.0,515.0,62.8,47.82
2016,9,15,15,45,826.0,72.5,3.45,23.5,464.0,53.46,40.17
2016,9,15,16,0,800.0,70.0,3.5,23.0,413.0,52.81,39.86
2016,9,15,16,15,765.5,66.0,3.4,22.5,360.0,50.94,38.47
2016,9,15,16,30,731.0,62.0,3.3,22.0,307.0,49.03,37.02
2016,9,15,16,45,676.5,57.0,3.25,21.5,252.5,46.15,34.64
2016,9,15,17,0,622.0,52.0,3.2,21.0,198.0,39.6,28.92
2016,9,15,17,15,537.5,44.0,2.85,20.0,147.0,34.32,24.19
2016,9,15,17,30,453.0,36.0,2.5,19.0,96.0,28.92,19.08
2016,9,15,17,45,300.5,24.0,2.2,18.0,56.0,19.57,9.09
2016,9,15,18,0,148.0,12.0,1.9,17.0,16.0,10.91,0.0
2016,9,15,18,15,74.0,6.0,1.85,16.5,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,16,5,45,70.5,5.5,0.7,9.5,7.0,0.0,0.0
2016,9,16,6,0,141.0,11.0,0.7,10.0,14.0,93.82,0.0
2016,9,16,6,15,298.5,22.5,0.65,10.5,53.0,253.35,175.94
2016,9,16,6,30,456.0,34.0,0.6,11.0,92.0,389.23,314.98
2016,9,16,6,45,544.0,41.5,0.6,12.0,143.0,475.81,387.69
2016,9,16,7,0,632.0,49.0,0.6,13.0,194.0,561.64,454.15
2016,9,16,7,15,684.5,54.5,0.5,13.5,248.0,627.68,501.29
2016,9,16,7,30,737.0,60.0,0.4,14.0,302.0,694.24,545.74
2016,9,16,7,45,773.5,63.5,0.35,15.0,356.0,745.0,576.26
2016,9,16,8,0,810.0,67.0,0.3,16.0,410.0,794.54,604.61
2016,9,16,8,15,834.5,70.0,0.35,17.0,460.5,831.41,625.16
2016,9,16,8,30,859.0,73.0,0.4,18.0,511.0,857.45,638.32
2016,9,16,8,45,876.5,75.5,0.5,19.0,558.0,882.44,651.78
2016,9,16,9,0,894.0,78.0,0.6,20.0,605.0,904.42,663.25
2016,9,16,9,15,907.0,80.0,0.65,21.0,646.5,918.51,668.68
2016,9,16,9,30,920.0,82.0,0.7,22.0,688.0,929.16,672.1
2016,9,16,9,45,930.5,83.0,0.75,23.0,723.0,932.83,671.27
2016,9,16,10,0,941.0,84.0,0.8,24.0,758.0,932.86,668.4
2016,9,16,10,15,948.0,85.0,0.8,24.5,786.5,926.11,661.81
2016,9,16,10,30,955.0,86.0,0.8,25.0,815.0,915.68,653.2
2016,9,16,10,45,954.5,89.5,0.85,25.5,834.5,897.91,641.08
2016,9,16,11,0,954.0,93.0,0.9,26.0,854.0,876.66,626.93
2016,9,16,11,15,956.5,93.5,0.95,26.0,866.5,851.43,611.51
2016,9,16,11,30,959.0,94.0,1.0,26.0,879.0,822.93,593.95
2016,9,16,11,45,954.5,97.5,1.05,26.5,881.5,789.06,571.67
2016,9,16,12,0,950.0,101.0,1.1,27.0,884.0,752.5,546.77
2016,9,16,12,15,949.0,100.5,1.15,27.0,879.5,712.14,518.92
2016,9,16,12,30,948.0,100.0,1.2,27.0,875.0,669.38,488.66
2016,9,16,12,45,942.5,101.0,1.3,27.0,862.0,623.17,455.43
2016,9,16,13,0,937.0,102.0,1.4,27.0,849.0,575.27,419.8
2016,9,16,13,15,735.0,189.5,1.5,27.0,766.5,499.26,363.37
2016,9,16,13,30,533.0,277.0,1.6,27.0,684.0,441.48,320.47
2016,9,16,13,45,716.0,190.0,1.7,27.0,716.0,406.88,290.14
2016,9,16,14,0,899.0,103.0,1.8,27.0,748.0,363.87,249.85
2016,9,16,14,15,888.0,101.0,1.85,26.5,712.5,308.05,202.99
2016,9,16,14,30,877.0,99.0,1.9,26.0,677.0,252.55,156.81
2016,9,16,14,45,859.5,97.5,2.0,26.0,635.0,189.16,107.16
2016,9,16,15,0,842.0,96.0,2.1,26.0,593.0,134.68,70.87
2016,9,16,15,15,822.0,93.0,2.15,25.5,546.5,80.89,48.36
2016,9,16,15,30,802.0,90.0,2.2,25.0,500.0,64.69,49.22
2016,9,16,15,45,770.5,87.0,2.25,25.0,449.0,64.1,48.92
2016,9,16,16,0,739.0,84.0,2.3,25.0,398.0,57.72,43.69
2016,9,16,16,15,700.5,78.5,2.25,24.0,345.0,55.4,42.05
2016,9,16,16,30,662.0,73.0,2.2,23.0,292.0,52.99,40.28
2016,9,16,16,45,601.0,66.5,2.15,22.5,238.5,49.6,37.47
2016,9,16,17,0,540.0,60.0,2.1,22.0,185.0,46.15,34.45
2016,9,16,17,15,451.5,49.5,1.85,20.5,135.5,39.04,28.18
2016,9,16,17,30,363.0,39.0,1.6,19.0,86.0,31.68,21.35
2016,9,16,17,45,222.5,24.5,1.4,18.0,49.0,20.13,8.69
2016,9,16,18,0,82.0,10.0,1.2,17.0,12.0,9.1,0.0
2016,9,16,18,15,41.0,5.0,1.15,16.5,6.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,45,45.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,9,17,6,0,90.0,10.0,0.9,13.0,11.0,62.42,0.0
2016,9,17,6,15,240.0,23.0,0.95,13.5,48.0,214.85,142.36
2016,9,17,6,30,390.0,36.0,1.0,14.0,85.0,346.35,279.01
2016,9,17,6,45,479.5,45.5,1.05,15.0,134.5,434.37,354.3
2016,9,17,7,0,569.0,55.0,1.1,16.0,184.0,527.47,427.8
2016,9,17,7,15,624.5,61.5,1.1,16.5,237.0,594.26,477.71
2016,9,17,7,30,680.0,68.0,1.1,17.0,290.0,662.14,525.84
2016,9,17,7,45,719.0,72.5,1.1,18.0,342.5,709.38,555.88
2016,9,17,8,0,758.0,77.0,1.1,19.0,395.0,761.12,587.94
2016,9,17,8,15,784.5,80.5,1.25,20.0,445.0,799.35,611.39
2016,9,17,8,30,811.0,84.0,1.4,21.0,495.0,835.32,632.95
2016,9,17,8,45,830.0,87.0,1.6,22.0,541.5,861.46,648.13
2016,9,17,9,0,849.0,90.0,1.8,23.0,588.0,884.63,661.22
2016,9,17,9,15,863.0,92.0,1.85,24.0,628.5,890.49,661.12
2016,9,17,9,30,877.0,94.0,1.9,25.0,669.0,901.66,664.83
2016,9,17,9,45,887.5,96.0,1.95,26.0,704.0,906.28,664.28
2016,9,17,10,0,898.0,98.0,2.0,27.0,739.0,907.36,661.63
2016,9,17,10,15,905.0,99.5,2.0,27.5,766.5,901.24,655.28
2016,9,17,10,30,912.0,101.0,2.0,28.0,794.0,891.57,646.88
2016,9,17,10,45,727.5,196.5,2.0,28.5,758.5,825.06,601.2
2016,9,17,11,0,543.0,292.0,2.0,29.0,723.0,741.95,540.05
2016,9,17,11,15,551.5,290.0,1.95,29.0,733.5,725.19,528.47
2016,9,17,11,30,560.0,288.0,1.9,29.0,744.0,706.07,514.66
2016,9,17,11,45,550.5,293.5,1.9,29.5,744.0,678.42,493.98
2016,9,17,12,0,541.0,299.0,1.9,30.0,744.0,649.48,472.36
2016,9,17,12,15,705.5,217.0,1.9,30.0,793.0,656.67,478.73
2016,9,17,12,30,870.0,135.0,1.9,30.0,842.0,649.33,473.77
2016,9,17,12,45,880.5,126.5,1.95,30.0,833.5,605.96,441.7
2016,9,17,13,0,891.0,118.0,2.0,30.0,825.0,560.85,407.58
2016,9,17,13,15,885.5,117.0,2.1,30.0,804.5,511.76,369.6
2016,9,17,13,30,880.0,116.0,2.2,30.0,784.0,461.58,329.59
2016,9,17,13,45,854.0,122.5,2.3,30.0,751.5,404.46,283.67
2016,9,17,14,0,828.0,129.0,2.4,30.0,719.0,352.56,240.73
2016,9,17,14,15,815.5,126.5,2.45,29.5,684.0,298.78,196.18
2016,9,17,14,30,803.0,124.0,2.5,29.0,649.0,245.72,152.74
2016,9,17,14,45,782.5,122.0,2.55,29.0,607.5,192.91,112.21
2016,9,17,15,0,762.0,120.0,2.6,29.0,566.0,134.77,73.83
2016,9,17,15,15,739.5,115.5,2.6,28.5,520.0,83.8,53.59
2016,9,17,15,30,717.0,111.0,2.6,28.0,474.0,72.31,54.95
2016,9,17,15,45,686.5,105.5,2.6,27.5,424.5,70.75,53.98
2016,9,17,16,0,656.0,100.0,2.6,27.0,375.0,69.12,52.93
2016,9,17,16,15,614.0,93.0,2.3,26.0,323.5,66.18,50.84
2016,9,17,16,30,572.0,86.0,2.0,25.0,272.0,63.13,48.58
2016,9,17,16,45,514.5,76.5,1.75,24.5,221.0,57.78,44.13
2016,9,17,17,0,457.0,67.0,1.5,24.0,170.0,52.22,39.31
2016,9,17,17,15,368.0,54.0,1.4,22.5,122.5,41.35,29.85
2016,9,17,17,30,279.0,41.0,1.3,21.0,75.0,31.88,21.2
2016,9,17,17,45,160.5,24.5,1.2,20.0,41.5,19.28,6.84
2016,9,17,18,0,42.0,8.0,1.1,19.0,8.0,7.28,0.0
2016,9,17,18,15,21.0,4.0,1.05,18.5,4.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,6,15,154.0,19.5,0.7,17.5,38.0,149.02,91.8
2016,9,18,6,30,308.0,39.0,0.7,18.0,76.0,293.44,232.38
2016,9,18,6,45,394.5,51.0,0.7,19.0,123.5,379.61,304.68
2016,9,18,7,0,481.0,63.0,0.7,20.0,171.0,470.72,376.46
2016,9,18,7,15,540.0,72.0,0.85,20.5,223.0,541.0,429.82
2016,9,18,7,30,599.0,81.0,1.0,21.0,275.0,612.56,481.83
2016,9,18,7,45,639.5,88.0,1.15,22.0,326.5,667.13,518.71
2016,9,18,8,0,680.0,95.0,1.3,23.0,378.0,720.98,553.94
2016,9,18,8,15,709.5,100.0,1.25,24.0,428.0,761.69,576.99
2016,9,18,8,30,739.0,105.0,1.2,25.0,478.0,800.45,598.05
2016,9,18,8,45,756.5,110.5,1.2,26.0,523.0,826.93,611.0
2016,9,18,9,0,774.0,116.0,1.2,27.0,568.0,845.56,618.74
2016,9,18,9,15,790.5,119.5,1.1,27.5,608.5,863.3,625.78
2016,9,18,9,30,807.0,123.0,1.0,28.0,649.0,877.77,630.61
2016,9,18,9,45,826.0,122.5,0.9,29.0,685.5,886.67,630.63
2016,9,18,10,0,845.0,122.0,0.8,30.0,722.0,892.03,628.51
2016,9,18,10,15,853.5,124.0,0.75,30.5,750.0,887.36,622.41
2016,9,18,10,30,862.0,126.0,0.7,31.0,778.0,879.14,614.44
2016,9,18,10,45,832.5,145.0,0.65,31.5,788.0,853.28,595.8
2016,9,18,11,0,803.0,164.0,0.6,32.0,798.0,824.52,575.75
2016,9,18,11,15,807.0,165.0,0.6,32.0,810.5,802.57,562.05
2016,9,18,11,30,811.0,166.0,0.6,32.0,823.0,777.65,545.65
2016,9,18,11,45,778.0,184.0,0.6,32.5,816.5,740.82,519.66
2016,9,18,12,0,745.0,202.0,0.6,33.0,810.0,700.84,491.64
2016,9,18,12,15,743.5,201.5,0.65,33.0,805.5,664.25,467.59
2016,9,18,12,30,742.0,201.0,0.7,33.0,801.0,625.86,441.63
2016,9,18,12,45,736.0,200.0,0.8,33.0,788.0,582.95,412.33
2016,9,18,13,0,730.0,199.0,0.9,33.0,775.0,539.04,381.3
2016,9,18,13,15,722.5,197.0,1.0,32.5,755.0,492.84,348.29
2016,9,18,13,30,715.0,195.0,1.1,32.0,735.0,446.24,313.68
2016,9,18,13,45,673.5,205.0,1.2,32.0,699.0,396.8,275.76
2016,9,18,14,0,632.0,215.0,1.3,32.0,663.0,350.85,239.92
2016,9,18,14,15,616.5,209.5,1.4,31.5,629.0,303.26,202.6
2016,9,18,14,30,601.0,204.0,1.5,31.0,595.0,256.8,166.54
2016,9,18,14,45,570.0,200.5,1.6,31.0,552.5,211.05,133.36
2016,9,18,15,0,539.0,197.0,1.7,31.0,510.0,168.63,107.31
2016,9,18,15,15,513.0,187.0,1.6,30.5,466.0,125.57,97.31
2016,9,18,15,30,487.0,177.0,1.5,30.0,422.0,116.44,90.5
2016,9,18,15,45,451.5,165.5,1.45,30.0,374.0,111.23,86.57
2016,9,18,16,0,416.0,154.0,1.4,30.0,326.0,105.76,82.39
2016,9,18,16,15,375.0,138.0,1.3,29.0,277.5,96.78,75.58
2016,9,18,16,30,334.0,122.0,1.2,28.0,229.0,90.55,70.88
2016,9,18,16,45,284.5,102.5,1.1,27.0,182.0,77.28,60.05
2016,9,18,17,0,235.0,83.0,1.0,26.0,135.0,63.56,48.51
2016,9,18,17,15,174.5,60.0,1.0,25.0,93.0,46.9,34.13
2016,9,18,17,30,114.0,37.0,1.0,24.0,51.0,29.67,18.94
2016,9,18,17,45,57.0,18.5,1.05,23.0,25.5,15.23,2.78
2016,9,18,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,108.5,20.0,0.9,20.5,33.0,120.6,67.93
2016,9,19,6,30,217.0,40.0,0.9,21.0,66.0,233.06,182.22
2016,9,19,6,45,291.5,57.0,0.9,21.5,110.5,312.06,249.43
2016,9,19,7,0,366.0,74.0,0.9,22.0,155.0,395.56,316.72
2016,9,19,7,15,423.0,87.0,1.1,22.5,204.5,463.71,370.18
2016,9,19,7,30,480.0,100.0,1.3,23.0,254.0,533.86,423.09
2016,9,19,7,45,514.0,112.0,1.5,24.0,302.5,585.07,459.09
2016,9,19,8,0,548.0,124.0,1.7,25.0,351.0,635.85,493.46
2016,9,19,8,15,580.0,132.5,1.7,26.0,399.0,686.39,525.33
2016,9,19,8,30,612.0,141.0,1.7,27.0,447.0,729.59,551.12
2016,9,19,8,45,623.5,151.5,1.75,28.0,489.0,754.84,564.49
2016,9,19,9,0,635.0,162.0,1.8,29.0,531.0,777.39,576.02
2016,9,19,9,15,653.5,168.0,1.8,29.5,570.5,798.51,587.26
2016,9,19,9,30,672.0,174.0,1.8,30.0,610.0,816.69,596.53
2016,9,19,9,45,712.5,166.5,1.85,30.5,650.5,836.76,607.53
2016,9,19,10,0,753.0,159.0,1.9,31.0,691.0,853.21,616.17
2016,9,19,10,15,763.0,161.5,1.95,31.0,718.5,850.36,613.64
2016,9,19,10,30,773.0,164.0,2.0,31.0,746.0,844.18,609.27
2016,9,19,10,45,733.0,189.0,2.15,31.5,752.5,816.3,590.3
2016,9,19,11,0,693.0,214.0,2.3,32.0,759.0,785.89,568.35
2016,9,19,11,15,697.5,215.5,2.35,32.0,771.0,766.11,554.8
2016,9,19,11,30,702.0,217.0,2.4,32.0,783.0,743.6,539.18
2016,9,19,11,45,660.0,240.0,2.5,32.0,774.0,704.75,511.8
2016,9,19,12,0,618.0,263.0,2.6,32.0,765.0,665.7,484.05
2016,9,19,12,15,616.0,262.5,2.65,32.0,761.0,632.74,460.56
2016,9,19,12,30,614.0,262.0,2.7,32.0,757.0,598.38,435.59
2016,9,19,12,45,486.0,305.0,2.75,32.5,693.0,528.97,384.11
2016,9,19,13,0,358.0,348.0,2.8,33.0,629.0,470.14,340.34
2016,9,19,13,15,349.0,344.0,2.85,32.5,612.0,438.34,317.26
2016,9,19,13,30,340.0,340.0,2.9,32.0,595.0,406.91,293.86
2016,9,19,13,45,363.5,319.5,2.95,32.0,583.0,375.43,268.94
2016,9,19,14,0,387.0,299.0,3.0,32.0,571.0,341.68,241.64
2016,9,19,14,15,337.0,294.0,3.05,31.5,523.0,298.42,209.73
2016,9,19,14,30,287.0,289.0,3.1,31.0,475.0,260.33,182.48
2016,9,19,14,45,256.5,279.0,3.2,31.0,437.5,226.9,158.92
2016,9,19,15,0,226.0,269.0,3.3,31.0,400.0,205.35,146.45
2016,9,19,15,15,305.5,234.5,3.35,30.0,396.0,157.64,123.72
2016,9,19,15,30,385.0,200.0,3.4,29.0,392.0,137.84,108.61
2016,9,19,15,45,346.0,185.0,3.45,28.5,344.0,129.31,102.23
2016,9,19,16,0,307.0,170.0,3.5,28.0,296.0,120.42,95.46
2016,9,19,16,15,272.5,149.0,3.25,27.0,249.5,107.43,85.28
2016,9,19,16,30,238.0,128.0,3.0,26.0,203.0,93.91,74.42
2016,9,19,16,45,197.5,103.0,2.8,25.5,157.5,77.18,60.4
2016,9,19,17,0,157.0,78.0,2.6,25.0,112.0,59.79,45.5
2016,9,19,17,15,114.0,53.5,2.5,24.0,74.5,42.05,30.1
2016,9,19,17,30,71.0,29.0,2.4,23.0,37.0,23.55,13.82
2016,9,19,17,45,35.5,14.5,2.3,22.0,18.5,12.05,0.0
2016,9,19,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
