Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,6,15,65.0,19.5,0.65,15.5,27.0,78.82,40.0
2016,9,20,6,30,130.0,39.0,0.8,16.0,54.0,158.11,124.93
2016,9,20,6,45,194.5,60.5,1.0,16.5,96.5,234.4,191.38
2016,9,20,7,0,259.0,82.0,1.2,17.0,139.0,312.98,257.47
2016,9,20,7,15,310.5,99.5,1.2,17.5,185.5,378.1,310.02
2016,9,20,7,30,362.0,117.0,1.2,18.0,232.0,460.95,373.61
2016,9,20,7,45,268.0,144.5,1.3,19.0,238.0,408.22,329.01
2016,9,20,8,0,174.0,172.0,1.4,20.0,244.0,349.07,279.58
2016,9,20,8,15,230.5,189.0,1.4,20.5,297.0,431.76,342.68
2016,9,20,8,30,287.0,206.0,1.4,21.0,350.0,499.19,391.73
2016,9,20,8,45,432.0,191.5,1.4,22.0,430.0,623.84,481.81
2016,9,20,9,0,577.0,177.0,1.4,23.0,510.0,733.92,557.15
2016,9,20,9,15,596.0,183.5,1.45,23.5,549.0,761.5,572.74
2016,9,20,9,30,615.0,190.0,1.5,24.0,588.0,780.54,583.44
2016,9,20,9,45,685.0,169.5,1.6,25.0,634.5,813.2,603.19
2016,9,20,10,0,755.0,149.0,1.7,26.0,681.0,841.19,618.99
2016,9,20,10,15,764.5,151.5,1.75,26.0,708.0,837.96,616.08
2016,9,20,10,30,774.0,154.0,1.8,26.0,735.0,827.4,608.76
2016,9,20,10,45,745.0,174.5,1.9,26.5,745.0,808.52,595.34
2016,9,20,11,0,716.0,195.0,2.0,27.0,755.0,782.92,576.45
2016,9,20,11,15,720.0,196.5,2.1,27.0,766.5,762.39,562.54
2016,9,20,11,30,724.0,198.0,2.2,27.0,778.0,739.11,546.46
2016,9,20,11,45,691.0,217.0,2.3,27.5,773.0,703.05,519.63
2016,9,20,12,0,658.0,236.0,2.4,28.0,768.0,666.25,492.11
2016,9,20,12,15,656.0,235.5,2.5,28.0,764.0,632.08,467.58
2016,9,20,12,30,654.0,235.0,2.6,28.0,760.0,596.41,441.38
2016,9,20,12,45,712.0,201.0,2.75,28.0,764.0,564.02,417.5
2016,9,20,13,0,770.0,167.0,2.9,28.0,768.0,525.65,388.02
2016,9,20,13,15,763.0,165.0,3.0,28.0,747.5,478.29,350.52
2016,9,20,13,30,756.0,163.0,3.1,28.0,727.0,430.37,311.61
2016,9,20,13,45,707.5,178.5,3.25,28.0,691.0,381.41,271.73
2016,9,20,14,0,659.0,194.0,3.4,28.0,655.0,336.38,234.72
2016,9,20,14,15,644.5,189.0,3.45,27.5,621.5,288.17,195.07
2016,9,20,14,30,630.0,184.0,3.5,27.0,588.0,241.29,157.31
2016,9,20,14,45,600.0,182.0,3.6,26.5,547.0,196.31,124.39
2016,9,20,15,0,570.0,180.0,3.7,26.0,506.0,153.85,99.07
2016,9,20,15,15,544.0,172.0,3.7,25.5,462.5,111.72,88.25
2016,9,20,15,30,518.0,164.0,3.7,25.0,419.0,108.8,86.34
2016,9,20,15,45,490.5,152.0,3.75,25.0,373.0,103.03,81.81
2016,9,20,16,0,463.0,140.0,3.8,25.0,327.0,96.96,76.98
2016,9,20,16,15,419.0,127.0,3.7,24.0,278.5,89.77,71.42
2016,9,20,16,30,375.0,114.0,3.6,23.0,230.0,82.25,65.42
2016,9,20,16,45,327.0,96.5,3.55,22.5,184.0,71.02,55.88
2016,9,20,17,0,279.0,79.0,3.5,22.0,138.0,59.3,45.63
2016,9,20,17,15,205.0,59.0,3.35,21.0,95.5,46.17,33.95
2016,9,20,17,30,131.0,39.0,3.2,20.0,53.0,31.05,20.07
2016,9,20,17,45,65.5,19.5,3.1,19.5,26.5,15.92,0.0
2016,9,20,18,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,15,13.0,19.5,2.3,12.0,21.0,29.66,9.96
2016,9,21,6,30,26.0,39.0,2.3,12.0,42.0,66.03,49.56
2016,9,21,6,45,52.5,62.0,2.3,12.5,72.0,113.36,91.72
2016,9,21,7,0,79.0,85.0,2.3,13.0,102.0,172.45,142.97
2016,9,21,7,15,95.0,108.0,2.35,13.5,134.5,212.02,176.6
2016,9,21,7,30,111.0,131.0,2.4,14.0,167.0,251.43,209.13
2016,9,21,7,45,130.5,151.5,2.45,14.5,200.0,290.06,240.23
2016,9,21,8,0,150.0,172.0,2.5,15.0,233.0,328.88,270.69
2016,9,21,8,15,100.5,187.5,2.55,15.0,230.5,286.86,234.54
2016,9,21,8,30,51.0,203.0,2.6,15.0,228.0,258.4,209.26
2016,9,21,8,45,36.5,208.5,2.7,15.5,227.5,247.42,199.0
2016,9,21,9,0,22.0,214.0,2.8,16.0,227.0,222.58,177.69
2016,9,21,9,15,136.5,254.0,2.85,16.5,341.5,394.72,316.05
2016,9,21,9,30,251.0,294.0,2.9,17.0,456.0,550.79,434.93
2016,9,21,9,45,381.0,271.0,3.0,17.5,531.0,631.83,496.01
2016,9,21,10,0,511.0,248.0,3.1,18.0,606.0,725.58,564.66
2016,9,21,10,15,688.5,182.5,3.25,18.0,684.5,803.01,623.08
2016,9,21,10,30,866.0,117.0,3.4,18.0,763.0,856.1,660.02
2016,9,21,10,45,843.0,133.5,3.6,18.5,776.0,840.36,647.64
2016,9,21,11,0,820.0,150.0,3.8,19.0,789.0,814.68,628.75
2016,9,21,11,15,824.0,150.5,3.95,19.0,801.0,791.79,612.84
2016,9,21,11,30,828.0,151.0,4.1,19.0,813.0,765.91,593.97
2016,9,21,11,45,465.0,272.5,4.25,19.5,644.5,589.54,457.56
2016,9,21,12,0,102.0,394.0,4.4,20.0,476.0,419.8,323.64
2016,9,21,12,15,103.5,390.5,4.5,20.0,473.5,408.56,315.61
2016,9,21,12,30,105.0,387.0,4.6,20.0,471.0,397.01,306.76
2016,9,21,12,45,109.0,382.0,4.7,20.0,468.0,385.24,297.69
2016,9,21,13,0,113.0,377.0,4.8,20.0,465.0,372.9,288.07
2016,9,21,13,15,469.0,258.5,4.85,19.5,608.5,419.25,322.29
2016,9,21,13,30,825.0,140.0,4.9,19.0,752.0,439.47,331.13
2016,9,21,13,45,795.5,147.0,4.95,19.0,719.5,388.27,286.38
2016,9,21,14,0,766.0,154.0,5.0,19.0,687.0,333.19,238.54
2016,9,21,14,15,753.0,151.0,5.05,18.5,653.0,281.42,193.41
2016,9,21,14,30,740.0,148.0,5.1,18.0,619.0,230.56,150.23
2016,9,21,14,45,733.0,140.0,5.2,18.0,581.0,177.91,108.78
2016,9,21,15,0,726.0,132.0,5.3,18.0,543.0,126.0,75.98
2016,9,21,15,15,703.0,127.0,5.25,17.5,498.0,82.0,65.69
2016,9,21,15,30,680.0,122.0,5.2,17.0,453.0,81.24,65.41
2016,9,21,15,45,683.5,107.0,5.2,16.5,409.5,73.09,58.66
2016,9,21,16,0,687.0,92.0,5.2,16.0,366.0,64.45,51.39
2016,9,21,16,15,645.0,85.5,5.05,15.5,314.5,61.63,49.16
2016,9,21,16,30,603.0,79.0,4.9,15.0,263.0,58.72,46.77
2016,9,21,16,45,581.0,65.5,4.75,14.5,215.0,49.86,38.94
2016,9,21,17,0,559.0,52.0,4.6,14.0,167.0,40.5,30.46
2016,9,21,17,15,457.0,42.5,4.3,13.5,118.0,33.96,24.26
2016,9,21,17,30,355.0,33.0,4.0,13.0,69.0,27.28,17.3
2016,9,21,17,45,177.5,16.5,3.75,12.5,34.5,13.49,0.0
2016,9,21,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,6,15,153.0,19.5,4.15,10.0,36.5,144.75,61.31
2016,9,22,6,30,306.0,39.0,4.3,10.0,73.0,287.86,235.45
2016,9,22,6,45,402.5,50.5,4.5,10.0,121.0,380.1,321.46
2016,9,22,7,0,499.0,62.0,4.7,10.0,169.0,477.39,407.4
2016,9,22,7,15,310.0,95.5,4.7,10.5,168.0,386.2,329.7
2016,9,22,7,30,121.0,129.0,4.7,11.0,167.0,256.55,216.91
2016,9,22,7,45,135.5,149.5,4.75,11.5,199.0,291.36,245.8
2016,9,22,8,0,150.0,170.0,4.8,12.0,231.0,326.1,273.6
2016,9,22,8,15,102.5,186.5,4.7,12.0,230.5,287.32,239.22
2016,9,22,8,30,55.0,203.0,4.6,12.0,230.0,261.98,215.86
2016,9,22,8,45,182.5,222.5,4.6,12.5,324.5,407.28,336.45
2016,9,22,9,0,310.0,242.0,4.6,13.0,419.0,554.01,452.81
2016,9,22,9,15,581.0,175.5,4.6,13.5,536.5,735.64,595.61
2016,9,22,9,30,852.0,109.0,4.6,14.0,654.0,890.29,707.07
2016,9,22,9,45,631.5,198.0,4.7,14.5,613.5,791.03,630.37
2016,9,22,10,0,411.0,287.0,4.8,15.0,573.0,664.46,529.14
2016,9,22,10,15,293.0,325.5,4.85,15.5,533.5,593.45,471.13
2016,9,22,10,30,175.0,364.0,4.9,16.0,494.0,511.05,404.0
2016,9,22,10,45,234.0,365.5,5.0,16.5,544.5,550.68,434.67
2016,9,22,11,0,293.0,367.0,5.1,17.0,595.0,596.48,468.87
2016,9,22,11,15,305.5,370.0,5.1,17.0,610.5,593.39,465.86
2016,9,22,11,30,318.0,373.0,5.1,17.0,626.0,588.42,461.58
2016,9,22,11,45,396.0,344.5,5.2,17.0,661.0,598.77,470.47
2016,9,22,12,0,474.0,316.0,5.3,17.0,696.0,607.41,477.44
2016,9,22,12,15,478.0,310.5,5.35,17.0,692.0,578.77,454.75
2016,9,22,12,30,482.0,305.0,5.4,17.0,688.0,548.74,430.76
2016,9,22,12,45,487.0,297.5,5.5,17.5,679.0,516.34,403.85
2016,9,22,13,0,492.0,290.0,5.6,18.0,670.0,482.71,375.5
2016,9,22,13,15,699.5,198.5,5.55,18.0,723.0,470.44,362.5
2016,9,22,13,30,907.0,107.0,5.5,18.0,776.0,444.75,335.68
2016,9,22,13,45,893.0,108.0,5.5,18.0,746.0,391.0,287.71
2016,9,22,14,0,879.0,109.0,5.5,18.0,716.0,331.62,234.88
2016,9,22,14,15,866.5,107.0,5.45,17.5,680.0,275.8,185.33
2016,9,22,14,30,854.0,105.0,5.4,17.0,644.0,220.63,137.93
2016,9,22,14,45,842.5,100.5,5.4,17.0,603.0,164.58,94.16
2016,9,22,15,0,831.0,96.0,5.4,17.0,562.0,109.57,61.1
2016,9,22,15,15,809.0,92.5,5.3,16.5,515.0,66.1,52.18
2016,9,22,15,30,787.0,89.0,5.2,16.0,468.0,65.19,51.69
2016,9,22,15,45,767.0,82.0,5.15,16.0,419.0,61.52,48.66
2016,9,22,16,0,747.0,75.0,5.1,16.0,370.0,57.65,45.43
2016,9,22,16,15,705.0,70.0,4.95,15.5,317.0,50.28,39.13
2016,9,22,16,30,663.0,65.0,4.8,15.0,264.0,47.98,37.23
2016,9,22,16,45,605.0,57.5,4.65,15.0,212.0,43.54,33.22
2016,9,22,17,0,547.0,50.0,4.5,15.0,160.0,38.95,28.93
2016,9,22,17,15,440.5,40.5,4.25,14.5,111.5,32.34,22.67
2016,9,22,17,30,334.0,31.0,4.0,14.0,63.0,25.58,15.5
2016,9,22,17,45,167.0,15.5,3.75,13.5,31.5,14.1,0.0
2016,9,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,6,15,201.5,15.5,1.7,8.5,37.0,170.61,58.4
2016,9,23,6,30,403.0,31.0,1.8,9.0,74.0,343.68,278.77
2016,9,23,6,45,504.0,38.5,1.9,10.0,123.5,435.3,362.74
2016,9,23,7,0,605.0,46.0,2.0,11.0,173.0,526.92,438.86
2016,9,23,7,15,662.0,51.5,2.2,11.5,226.0,594.27,493.11
2016,9,23,7,30,719.0,57.0,2.4,12.0,279.0,662.37,545.39
2016,9,23,7,45,760.0,60.0,2.65,13.0,332.0,714.51,582.71
2016,9,23,8,0,801.0,63.0,2.9,14.0,385.0,765.63,618.02
2016,9,23,8,15,826.0,66.0,3.15,15.0,435.0,801.77,641.34
2016,9,23,8,30,851.0,69.0,3.4,16.0,485.0,827.46,656.66
2016,9,23,8,45,870.5,70.5,3.65,17.0,531.0,851.97,670.99
2016,9,23,9,0,890.0,72.0,3.9,18.0,577.0,873.58,683.09
2016,9,23,9,15,902.5,74.0,4.0,18.5,617.5,886.48,689.52
2016,9,23,9,30,915.0,76.0,4.1,19.0,658.0,895.95,693.68
2016,9,23,9,45,927.5,76.0,4.25,19.5,692.5,899.51,694.09
2016,9,23,10,0,940.0,76.0,4.4,20.0,727.0,899.46,692.18
2016,9,23,10,15,946.0,77.0,4.45,20.0,754.0,891.31,685.72
2016,9,23,10,30,952.0,78.0,4.5,20.0,781.0,879.51,676.9
2016,9,23,10,45,955.5,79.0,4.55,20.5,800.0,862.04,662.94
2016,9,23,11,0,959.0,80.0,4.6,21.0,819.0,841.08,646.67
2016,9,23,11,15,960.5,80.5,4.6,21.0,830.5,814.65,627.59
2016,9,23,11,30,962.0,81.0,4.6,21.0,842.0,785.02,606.28
2016,9,23,11,45,961.5,81.5,4.65,21.5,844.5,750.9,580.86
2016,9,23,12,0,961.0,82.0,4.7,22.0,847.0,713.95,551.57
2016,9,23,12,15,959.5,81.5,4.75,22.0,842.0,672.81,519.56
2016,9,23,12,30,958.0,81.0,4.8,22.0,837.0,629.29,485.04
2016,9,23,12,45,948.0,84.0,4.85,22.5,822.0,582.16,446.01
2016,9,23,13,0,938.0,87.0,4.9,23.0,807.0,533.67,405.14
2016,9,23,13,15,932.5,86.0,4.95,23.0,785.5,482.68,362.19
2016,9,23,13,30,927.0,85.0,5.0,23.0,764.0,430.54,317.2
2016,9,23,13,45,918.0,84.5,5.05,23.0,735.5,376.69,269.93
2016,9,23,14,0,909.0,84.0,5.1,23.0,707.0,322.47,221.74
2016,9,23,14,15,897.5,82.5,5.1,22.5,671.5,266.78,173.07
2016,9,23,14,30,886.0,81.0,5.1,22.0,636.0,211.47,126.51
2016,9,23,14,45,870.0,79.0,5.1,22.0,594.0,155.91,84.72
2016,9,23,15,0,854.0,77.0,5.1,22.0,552.0,101.68,54.53
2016,9,23,15,15,833.5,74.5,4.95,21.5,506.0,62.28,47.88
2016,9,23,15,30,813.0,72.0,4.8,21.0,460.0,52.91,40.11
2016,9,23,15,45,787.0,68.0,4.7,20.5,410.0,51.06,38.76
2016,9,23,16,0,761.0,64.0,4.6,20.0,360.0,49.16,37.32
2016,9,23,16,15,721.5,60.0,4.35,19.5,308.0,47.12,35.73
2016,9,23,16,30,682.0,56.0,4.1,19.0,256.0,45.06,34.06
2016,9,23,16,45,624.5,49.5,3.9,18.5,204.5,40.74,30.26
2016,9,23,17,0,567.0,43.0,3.7,18.0,153.0,36.31,26.21
2016,9,23,17,15,463.5,34.5,3.3,17.0,106.0,27.29,17.99
2016,9,23,17,30,360.0,26.0,2.9,16.0,59.0,21.16,11.41
2016,9,23,17,45,180.0,13.0,2.55,15.5,29.5,11.82,0.0
2016,9,23,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,6,15,223.0,13.5,1.0,11.5,37.0,175.54,39.72
2016,9,24,6,30,446.0,27.0,1.2,12.0,74.0,357.71,284.67
2016,9,24,6,45,541.5,34.0,1.45,13.0,123.5,447.58,366.49
2016,9,24,7,0,637.0,41.0,1.7,14.0,173.0,542.32,444.39
2016,9,24,7,15,691.5,45.5,1.85,14.5,226.0,606.81,495.35
2016,9,24,7,30,746.0,50.0,2.0,15.0,279.0,672.03,544.32
2016,9,24,7,45,782.5,53.5,2.15,16.0,331.5,721.55,578.49
2016,9,24,8,0,819.0,57.0,2.3,17.0,384.0,761.96,604.81
2016,9,24,8,15,844.0,59.5,2.5,18.0,434.0,797.61,627.32
2016,9,24,8,30,869.0,62.0,2.7,19.0,484.0,831.01,647.75
2016,9,24,8,45,886.5,64.0,2.9,20.0,530.0,854.65,660.99
2016,9,24,9,0,904.0,66.0,3.1,21.0,576.0,875.27,672.06
2016,9,24,9,15,917.0,67.5,3.15,21.5,616.5,888.06,678.01
2016,9,24,9,30,930.0,69.0,3.2,22.0,657.0,897.39,681.74
2016,9,24,9,45,940.5,70.0,3.25,23.0,692.0,900.35,679.95
2016,9,24,10,0,951.0,71.0,3.3,24.0,727.0,899.63,675.86
2016,9,24,10,15,958.0,71.5,3.25,24.5,754.0,891.63,667.73
2016,9,24,10,30,965.0,72.0,3.2,25.0,781.0,879.95,657.35
2016,9,24,10,45,969.5,72.5,3.2,25.5,801.0,862.55,643.62
2016,9,24,11,0,974.0,73.0,3.2,26.0,821.0,841.58,627.67
2016,9,24,11,15,976.5,73.5,3.15,26.0,832.5,815.59,609.38
2016,9,24,11,30,979.0,74.0,3.1,26.0,844.0,786.28,588.91
2016,9,24,11,45,979.5,74.5,3.05,26.5,847.5,752.38,564.18
2016,9,24,12,0,980.0,75.0,3.0,27.0,851.0,715.54,535.68
2016,9,24,12,15,979.0,74.5,2.95,27.0,846.0,674.04,504.27
2016,9,24,12,30,978.0,74.0,2.9,27.0,841.0,630.08,470.42
2016,9,24,12,45,969.0,77.0,2.9,27.5,827.0,582.75,432.56
2016,9,24,13,0,960.0,80.0,2.9,28.0,813.0,533.92,392.78
2016,9,24,13,15,955.0,79.5,2.9,28.0,792.0,482.61,350.96
2016,9,24,13,30,950.0,79.0,2.9,28.0,771.0,430.03,307.01
2016,9,24,13,45,941.5,78.5,2.95,28.0,742.0,375.25,260.48
2016,9,24,14,0,933.0,78.0,3.0,28.0,713.0,320.02,212.91
2016,9,24,14,15,922.5,76.5,3.0,27.5,677.0,263.36,164.84
2016,9,24,14,30,912.0,75.0,3.0,27.0,641.0,206.96,118.84
2016,9,24,14,45,897.0,73.5,3.05,27.0,599.5,150.56,78.08
2016,9,24,15,0,882.0,72.0,3.1,27.0,558.0,95.36,49.4
2016,9,24,15,15,862.0,69.5,3.05,26.5,511.0,59.17,44.28
2016,9,24,15,30,842.0,67.0,3.0,26.0,464.0,57.53,43.17
2016,9,24,15,45,805.5,66.0,3.0,26.0,412.0,49.85,36.83
2016,9,24,16,0,769.0,65.0,3.0,26.0,360.0,50.16,37.23
2016,9,24,16,15,728.0,60.5,2.6,25.0,307.0,47.73,35.42
2016,9,24,16,30,687.0,56.0,2.2,24.0,254.0,45.26,33.5
2016,9,24,16,45,612.0,51.0,1.85,23.5,200.5,38.64,27.79
2016,9,24,17,0,537.0,46.0,1.5,23.0,147.0,35.89,25.25
2016,9,24,17,15,427.0,36.5,1.4,21.5,100.5,29.14,19.12
2016,9,24,17,30,317.0,27.0,1.3,20.0,54.0,22.22,11.55
2016,9,24,17,45,158.5,13.5,1.2,19.0,27.0,12.28,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,6,15,193.5,14.5,1.5,15.0,34.0,161.19,12.71
2016,9,25,6,30,387.0,29.0,1.8,16.0,68.0,328.94,257.53
2016,9,25,6,45,486.5,37.5,2.1,17.0,117.0,419.42,340.64
2016,9,25,7,0,586.0,46.0,2.4,18.0,166.0,516.1,420.31
2016,9,25,7,15,645.0,52.0,2.55,18.5,218.5,578.33,469.66
2016,9,25,7,30,704.0,58.0,2.7,19.0,271.0,647.77,521.97
2016,9,25,7,45,741.0,62.5,2.85,20.0,323.5,698.01,556.73
2016,9,25,8,0,778.0,67.0,3.0,21.0,376.0,747.06,589.36
2016,9,25,8,15,805.0,70.5,3.2,22.0,425.5,784.85,613.13
2016,9,25,8,30,832.0,74.0,3.4,23.0,475.0,820.34,634.8
2016,9,25,8,45,847.0,78.0,3.65,24.0,520.0,843.52,647.69
2016,9,25,9,0,862.0,82.0,3.9,25.0,565.0,855.56,652.77
2016,9,25,9,15,876.0,84.0,4.0,25.5,605.5,869.2,659.64
2016,9,25,9,30,890.0,86.0,4.1,26.0,646.0,879.5,664.27
2016,9,25,9,45,903.0,86.5,4.25,27.0,681.0,883.73,663.79
2016,9,25,10,0,916.0,87.0,4.4,28.0,716.0,884.41,661.05
2016,9,25,10,15,923.5,88.5,4.35,28.5,743.5,877.9,654.01
2016,9,25,10,30,931.0,90.0,4.3,29.0,771.0,867.76,644.75
2016,9,25,10,45,908.0,104.5,4.3,29.5,783.0,842.99,625.95
2016,9,25,11,0,885.0,119.0,4.3,30.0,795.0,815.15,605.27
2016,9,25,11,15,888.0,119.5,4.2,30.0,806.5,790.83,587.96
2016,9,25,11,30,891.0,120.0,4.1,30.0,818.0,763.45,568.58
2016,9,25,11,45,864.0,134.5,4.0,30.5,813.5,728.71,540.99
2016,9,25,12,0,837.0,149.0,3.9,31.0,809.0,688.81,509.81
2016,9,25,12,15,835.5,149.0,3.8,31.0,804.0,650.57,480.92
2016,9,25,12,30,834.0,149.0,3.7,31.0,799.0,610.29,450.02
2016,9,25,12,45,842.5,142.0,3.6,31.5,789.5,567.35,415.81
2016,9,25,13,0,851.0,135.0,3.5,32.0,780.0,522.01,379.11
2016,9,25,13,15,844.5,133.5,3.4,31.5,759.0,472.58,340.07
2016,9,25,13,30,838.0,132.0,3.3,31.0,738.0,422.37,299.36
2016,9,25,13,45,802.0,141.0,3.2,31.0,703.0,370.56,256.58
2016,9,25,14,0,766.0,150.0,3.1,31.0,668.0,315.4,211.34
2016,9,25,14,15,751.5,146.5,3.0,30.5,632.5,263.16,168.55
2016,9,25,14,30,737.0,143.0,2.9,30.0,597.0,212.03,128.32
2016,9,25,14,45,704.5,143.0,2.85,30.0,553.5,162.98,94.66
2016,9,25,15,0,672.0,143.0,2.8,30.0,510.0,117.54,72.52
2016,9,25,15,15,645.5,136.5,2.65,29.5,464.0,90.02,69.16
2016,9,25,15,30,619.0,130.0,2.5,29.0,418.0,88.39,68.22
2016,9,25,15,45,583.0,121.5,2.35,29.0,369.5,85.05,65.68
2016,9,25,16,0,547.0,113.0,2.2,29.0,321.0,79.93,61.63
2016,9,25,16,15,499.5,102.5,1.95,27.5,270.5,73.86,57.07
2016,9,25,16,30,452.0,92.0,1.7,26.0,220.0,67.54,52.13
2016,9,25,16,45,392.0,77.5,1.5,25.0,172.0,57.93,44.04
2016,9,25,17,0,332.0,63.0,1.3,24.0,124.0,47.95,35.34
2016,9,25,17,15,242.0,45.0,1.3,23.0,81.5,34.77,23.62
2016,9,25,17,30,152.0,27.0,1.3,22.0,39.0,21.15,9.97
2016,9,25,17,45,76.0,13.5,1.3,21.0,19.5,12.28,0.0
2016,9,25,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,144.5,16.0,1.1,18.5,30.5,131.78,0.0
2016,9,26,6,30,289.0,32.0,1.1,19.0,61.0,267.41,204.97
2016,9,26,6,45,394.0,43.5,1.1,20.0,108.0,362.25,289.17
2016,9,26,7,0,499.0,55.0,1.1,21.0,155.0,463.67,370.8
2016,9,26,7,15,563.0,62.5,1.3,22.0,207.0,534.53,425.25
2016,9,26,7,30,627.0,70.0,1.5,23.0,259.0,606.86,478.07
2016,9,26,7,45,673.0,75.0,1.75,24.0,311.0,662.41,516.78
2016,9,26,8,0,719.0,80.0,2.0,25.0,363.0,717.41,553.8
2016,9,26,8,15,749.0,84.5,2.1,26.0,413.0,752.77,574.94
2016,9,26,8,30,779.0,89.0,2.2,27.0,463.0,791.12,597.76
2016,9,26,8,45,802.0,92.0,2.35,28.0,509.0,819.2,613.45
2016,9,26,9,0,825.0,95.0,2.5,29.0,555.0,844.38,627.08
2016,9,26,9,15,841.0,97.5,2.5,29.5,595.5,859.78,634.24
2016,9,26,9,30,857.0,100.0,2.5,30.0,636.0,871.82,639.31
2016,9,26,9,45,868.0,102.0,2.5,30.5,670.5,875.47,638.98
2016,9,26,10,0,879.0,104.0,2.5,31.0,705.0,868.32,631.77
2016,9,26,10,15,887.5,105.5,2.4,31.5,732.0,862.62,625.05
2016,9,26,10,30,896.0,107.0,2.3,32.0,759.0,853.39,616.18
2016,9,26,10,45,899.0,109.5,2.25,32.5,778.0,837.24,603.41
2016,9,26,11,0,902.0,112.0,2.2,33.0,797.0,817.75,588.68
2016,9,26,11,15,905.0,112.5,2.1,33.0,808.5,793.04,571.53
2016,9,26,11,30,908.0,113.0,2.0,33.0,820.0,765.23,552.45
2016,9,26,11,45,905.5,115.0,1.95,33.0,822.5,732.05,528.72
2016,9,26,12,0,903.0,117.0,1.9,33.0,825.0,696.31,502.87
2016,9,26,12,15,901.5,116.5,1.9,33.0,819.5,656.59,474.21
2016,9,26,12,30,900.0,116.0,1.9,33.0,814.0,614.68,443.36
2016,9,26,12,45,920.5,103.5,1.9,33.0,807.5,571.98,411.25
2016,9,26,13,0,941.0,91.0,1.9,33.0,801.0,525.64,375.43
2016,9,26,13,15,935.5,90.0,1.95,33.0,779.5,474.38,335.11
2016,9,26,13,30,930.0,89.0,2.0,33.0,758.0,421.96,292.72
2016,9,26,13,45,919.5,89.0,2.15,33.0,728.5,367.81,248.24
2016,9,26,14,0,909.0,89.0,2.3,33.0,699.0,313.43,202.87
2016,9,26,14,15,897.5,87.0,2.4,32.5,663.0,257.34,156.88
2016,9,26,14,30,886.0,85.0,2.5,32.0,627.0,201.66,113.25
2016,9,26,14,45,869.0,83.5,2.7,32.0,585.0,146.43,75.61
2016,9,26,15,0,852.0,82.0,2.9,32.0,543.0,84.1,44.11
2016,9,26,15,15,830.5,79.0,2.95,31.5,496.0,57.27,41.8
2016,9,26,15,30,809.0,76.0,3.0,31.0,449.0,56.35,41.3
2016,9,26,15,45,769.0,74.0,3.15,30.5,396.5,56.07,41.31
2016,9,26,16,0,729.0,72.0,3.3,30.0,344.0,55.91,41.41
2016,9,26,16,15,684.5,66.5,2.9,29.0,292.0,48.26,35.25
2016,9,26,16,30,640.0,61.0,2.5,28.0,240.0,45.47,33.07
2016,9,26,16,45,554.5,55.5,2.2,27.0,186.5,42.48,30.57
2016,9,26,17,0,469.0,50.0,1.9,26.0,133.0,39.6,27.94
2016,9,26,17,15,357.0,37.5,1.75,25.0,88.5,30.32,19.59
2016,9,26,17,30,245.0,25.0,1.6,24.0,44.0,20.66,8.63
2016,9,26,17,45,122.5,12.5,1.5,23.0,22.0,11.37,0.0
2016,9,26,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,6,15,128.0,16.0,0.2,19.5,28.0,117.81,0.0
2016,9,27,6,30,256.0,32.0,0.2,20.0,56.0,245.1,184.12
2016,9,27,6,45,358.0,45.0,0.2,20.5,102.5,338.02,265.95
2016,9,27,7,0,460.0,58.0,0.2,21.0,149.0,437.59,345.06
2016,9,27,7,15,524.0,67.0,0.2,22.0,200.0,509.23,398.16
2016,9,27,7,30,588.0,76.0,0.2,23.0,251.0,582.31,448.75
2016,9,27,7,45,635.5,82.0,0.25,24.0,303.0,639.44,486.01
2016,9,27,8,0,683.0,88.0,0.3,25.0,355.0,696.06,521.46
2016,9,27,8,15,714.0,93.0,0.65,25.5,404.0,736.69,550.58
2016,9,27,8,30,745.0,98.0,1.0,26.0,453.0,775.38,577.99
2016,9,27,8,45,765.0,103.0,1.35,27.0,498.0,802.37,595.72
2016,9,27,9,0,785.0,108.0,1.7,28.0,543.0,822.05,608.13
2016,9,27,9,15,801.5,111.0,1.85,28.5,583.5,838.18,617.26
2016,9,27,9,30,818.0,114.0,2.0,29.0,624.0,851.02,624.27
2016,9,27,9,45,854.5,106.5,2.2,29.5,664.0,865.75,633.04
2016,9,27,10,0,891.0,99.0,2.4,30.0,704.0,869.6,634.63
2016,9,27,10,15,899.0,100.5,2.45,30.0,731.0,863.34,629.84
2016,9,27,10,30,907.0,102.0,2.5,30.0,758.0,853.53,622.94
2016,9,27,10,45,880.5,118.0,2.65,30.5,768.5,827.48,604.86
2016,9,27,11,0,854.0,134.0,2.8,31.0,779.0,804.44,588.88
2016,9,27,11,15,857.0,135.0,2.9,31.0,790.5,780.22,572.95
2016,9,27,11,30,860.0,136.0,3.0,31.0,802.0,752.97,553.84
2016,9,27,11,45,826.5,153.0,3.1,31.0,795.5,713.04,525.02
2016,9,27,12,0,793.0,170.0,3.2,31.0,789.0,672.14,495.17
2016,9,27,12,15,791.0,169.5,3.3,31.0,783.5,634.09,467.24
2016,9,27,12,30,789.0,169.0,3.4,31.0,778.0,593.79,437.0
2016,9,27,12,45,808.0,156.5,3.5,31.0,771.0,554.4,406.69
2016,9,27,13,0,827.0,144.0,3.6,31.0,764.0,510.59,372.14
2016,9,27,13,15,819.5,142.5,3.65,31.0,742.5,461.8,332.85
2016,9,27,13,30,812.0,141.0,3.7,31.0,721.0,412.39,292.14
2016,9,27,13,45,766.0,153.5,3.75,31.0,683.5,356.53,246.75
2016,9,27,14,0,720.0,166.0,3.8,31.0,646.0,308.41,207.23
2016,9,27,14,15,704.0,161.5,3.8,30.5,610.5,257.58,165.92
2016,9,27,14,30,688.0,157.0,3.8,30.0,575.0,208.13,127.64
2016,9,27,14,45,645.5,159.0,3.85,30.0,529.5,162.78,98.03
2016,9,27,15,0,603.0,161.0,3.9,30.0,484.0,122.41,80.87
2016,9,27,15,15,575.0,152.5,3.85,29.5,439.0,101.46,78.68
2016,9,27,15,30,547.0,144.0,3.8,29.0,394.0,97.73,76.05
2016,9,27,15,45,503.0,135.0,3.75,28.5,344.5,93.38,72.85
2016,9,27,16,0,459.0,126.0,3.7,28.0,295.0,88.85,69.45
2016,9,27,16,15,412.0,112.0,3.25,27.0,246.5,80.53,62.87
2016,9,27,16,30,365.0,98.0,2.8,26.0,198.0,71.86,55.8
2016,9,27,16,45,305.5,80.0,2.4,25.0,151.5,59.75,45.53
2016,9,27,17,0,246.0,62.0,2.0,24.0,105.0,47.15,34.54
2016,9,27,17,15,170.5,41.0,1.8,23.0,66.0,31.66,20.78
2016,9,27,17,30,95.0,20.0,1.6,22.0,27.0,15.62,4.29
2016,9,27,17,45,47.5,10.0,1.45,21.0,13.5,9.1,0.0
2016,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,6,15,131.0,15.5,1.05,15.5,27.5,93.46,0.0
2016,9,28,6,30,262.0,31.0,1.1,16.0,55.0,247.29,188.68
2016,9,28,6,45,363.0,43.0,1.2,17.0,100.5,338.25,273.01
2016,9,28,7,0,464.0,55.0,1.3,18.0,146.0,435.71,353.74
2016,9,28,7,15,528.0,64.0,1.35,18.5,196.5,507.02,410.38
2016,9,28,7,30,592.0,73.0,1.4,19.0,247.0,579.89,464.94
2016,9,28,7,45,638.5,78.5,1.45,20.0,298.5,635.4,503.28
2016,9,28,8,0,685.0,84.0,1.5,21.0,350.0,690.39,539.71
2016,9,28,8,15,716.0,89.0,1.4,22.0,398.5,730.88,563.22
2016,9,28,8,30,747.0,94.0,1.3,23.0,447.0,769.46,584.53
2016,9,28,8,45,769.0,97.5,1.25,24.0,492.0,791.93,594.74
2016,9,28,9,0,791.0,101.0,1.2,25.0,537.0,816.35,606.19
2016,9,28,9,15,807.5,104.0,1.2,25.5,577.0,832.4,613.73
2016,9,28,9,30,824.0,107.0,1.2,26.0,617.0,845.17,619.25
2016,9,28,9,45,837.0,109.0,1.2,27.0,651.0,850.4,618.76
2016,9,28,10,0,850.0,111.0,1.2,28.0,685.0,852.13,616.22
2016,9,28,10,15,859.0,112.5,1.25,28.0,712.0,846.41,612.17
2016,9,28,10,30,868.0,114.0,1.3,28.0,739.0,837.17,606.05
2016,9,28,10,45,862.5,121.0,1.4,28.5,755.5,818.68,593.44
2016,9,28,11,0,857.0,128.0,1.5,29.0,772.0,797.06,578.86
2016,9,28,11,15,860.0,128.5,1.6,29.0,783.0,772.32,563.34
2016,9,28,11,30,863.0,129.0,1.7,29.0,794.0,744.57,544.67
2016,9,28,11,45,851.0,135.5,1.85,29.5,793.5,709.5,519.55
2016,9,28,12,0,839.0,142.0,2.0,30.0,793.0,672.47,492.58
2016,9,28,12,15,837.5,142.0,2.15,29.5,788.0,634.18,466.11
2016,9,28,12,30,836.0,142.0,2.3,29.0,783.0,593.86,437.21
2016,9,28,12,45,829.0,142.0,2.5,29.0,768.5,548.89,403.28
2016,9,28,13,0,822.0,142.0,2.7,29.0,754.0,502.77,367.37
2016,9,28,13,15,814.5,140.5,2.85,29.0,732.5,454.26,328.47
2016,9,28,13,30,807.0,139.0,3.0,29.0,711.0,405.15,288.02
2016,9,28,13,45,779.5,143.5,3.15,29.0,678.5,349.26,242.13
2016,9,28,14,0,752.0,148.0,3.3,29.0,646.0,299.3,200.44
2016,9,28,14,15,737.0,144.5,3.4,28.5,610.5,247.94,158.32
2016,9,28,14,30,722.0,141.0,3.5,28.0,575.0,197.77,119.3
2016,9,28,14,45,689.5,140.5,3.6,27.5,532.0,149.69,87.85
2016,9,28,15,0,657.0,140.0,3.7,27.0,489.0,105.25,69.2
2016,9,28,15,15,629.5,133.5,3.7,26.5,443.5,88.95,69.28
2016,9,28,15,30,602.0,127.0,3.7,26.0,398.0,87.22,68.24
2016,9,28,15,45,560.5,119.5,3.7,25.5,349.0,83.4,65.39
2016,9,28,16,0,519.0,112.0,3.7,25.0,300.0,79.61,62.51
2016,9,28,16,15,469.0,100.5,3.5,24.0,251.0,72.76,57.05
2016,9,28,16,30,419.0,89.0,3.3,23.0,202.0,65.64,51.17
2016,9,28,16,45,352.5,74.0,3.15,22.0,154.5,55.55,42.47
2016,9,28,17,0,286.0,59.0,3.0,21.0,107.0,45.07,33.15
2016,9,28,17,15,196.0,40.0,2.85,20.0,67.5,31.01,20.39
2016,9,28,17,30,106.0,21.0,2.7,19.0,28.0,16.47,3.49
2016,9,28,17,45,53.0,10.5,2.55,18.0,14.0,9.55,0.0
2016,9,28,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,140.5,14.5,0.4,11.5,27.5,97.96,0.0
2016,9,29,6,30,281.0,29.0,0.4,12.0,55.0,256.95,195.84
2016,9,29,6,45,386.5,40.0,0.4,12.5,100.5,349.77,283.61
2016,9,29,7,0,492.0,51.0,0.4,13.0,146.0,449.49,366.03
2016,9,29,7,15,556.5,58.5,0.4,13.5,196.5,519.61,420.52
2016,9,29,7,30,621.0,66.0,0.4,14.0,247.0,591.34,473.06
2016,9,29,7,45,666.5,71.0,0.4,15.0,298.5,645.7,509.35
2016,9,29,8,0,712.0,76.0,0.4,16.0,350.0,699.53,543.66
2016,9,29,8,15,742.0,80.5,0.4,17.0,399.0,734.65,563.63
2016,9,29,8,30,772.0,85.0,0.4,18.0,448.0,772.42,584.98
2016,9,29,8,45,796.0,87.5,0.45,19.0,493.5,800.24,599.95
2016,9,29,9,0,820.0,90.0,0.5,20.0,539.0,825.23,612.97
2016,9,29,9,15,836.0,92.0,0.6,21.0,578.5,839.69,619.95
2016,9,29,9,30,852.0,94.0,0.7,22.0,618.0,850.84,624.94
2016,9,29,9,45,869.5,93.5,0.85,23.0,653.5,849.71,622.87
2016,9,29,10,0,887.0,93.0,1.0,24.0,689.0,852.71,623.63
2016,9,29,10,15,895.0,94.0,1.1,24.5,715.5,845.91,618.41
2016,9,29,10,30,903.0,95.0,1.2,25.0,742.0,835.59,611.07
2016,9,29,10,45,907.5,96.5,1.3,25.5,761.0,819.52,600.04
2016,9,29,11,0,912.0,98.0,1.4,26.0,780.0,800.06,586.82
2016,9,29,11,15,915.0,98.5,1.5,26.0,791.5,775.18,571.12
2016,9,29,11,30,918.0,99.0,1.6,26.0,803.0,747.17,553.18
2016,9,29,11,45,917.5,100.0,1.75,26.5,805.5,714.26,529.43
2016,9,29,12,0,917.0,101.0,1.9,27.0,808.0,678.67,503.21
2016,9,29,12,15,916.0,100.5,1.95,27.0,803.0,638.9,473.78
2016,9,29,12,30,915.0,100.0,2.0,27.0,798.0,596.86,441.94
2016,9,29,12,45,914.0,98.0,2.15,27.5,785.0,551.43,406.33
2016,9,29,13,0,913.0,96.0,2.3,28.0,772.0,504.13,368.25
2016,9,29,13,15,907.5,95.0,2.4,27.5,751.0,454.12,328.25
2016,9,29,13,30,902.0,94.0,2.5,27.0,730.0,403.02,286.06
2016,9,29,13,45,892.5,93.0,2.6,27.0,701.0,349.83,240.75
2016,9,29,14,0,883.0,92.0,2.7,27.0,672.0,296.38,194.82
2016,9,29,14,15,871.0,90.0,2.75,26.5,636.5,241.67,149.05
2016,9,29,14,30,859.0,88.0,2.8,26.0,601.0,187.45,106.48
2016,9,29,14,45,842.0,86.0,2.9,26.0,559.0,125.5,64.59
2016,9,29,15,0,825.0,84.0,3.0,26.0,517.0,72.72,43.73
2016,9,29,15,15,802.0,80.5,3.1,25.5,471.0,58.69,44.18
2016,9,29,15,30,779.0,77.0,3.2,25.0,425.0,57.43,43.38
2016,9,29,15,45,748.0,73.0,3.3,24.5,375.0,55.7,42.15
2016,9,29,16,0,717.0,69.0,3.4,24.0,325.0,53.96,40.88
2016,9,29,16,15,671.0,63.5,3.35,23.0,273.5,46.43,34.64
2016,9,29,16,30,625.0,58.0,3.3,22.0,222.0,43.56,32.29
2016,9,29,16,45,554.5,50.0,3.3,21.5,171.5,38.46,27.77
2016,9,29,17,0,484.0,42.0,3.3,21.0,121.0,33.22,22.93
2016,9,29,17,15,362.0,31.0,3.3,20.0,77.5,25.01,15.23
2016,9,29,17,30,240.0,20.0,3.3,19.0,34.0,16.51,1.36
2016,9,29,17,45,120.0,10.0,3.35,18.0,17.0,9.1,0.0
2016,9,29,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,6,15,172.5,13.0,1.8,9.0,28.0,115.47,0.0
2016,9,30,6,30,345.0,26.0,1.9,9.0,56.0,293.87,225.77
2016,9,30,6,45,455.0,35.0,2.05,9.5,103.5,388.55,322.65
2016,9,30,7,0,565.0,44.0,2.2,10.0,151.0,490.49,410.83
