Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,7,15,627.5,50.0,2.15,10.5,202.5,553.27,462.18
2016,9,30,7,30,690.0,56.0,2.1,11.0,254.0,623.77,516.51
2016,9,30,7,45,462.5,104.0,2.1,12.0,248.0,518.09,430.5
2016,9,30,8,0,235.0,152.0,2.1,13.0,242.0,384.77,318.52
2016,9,30,8,15,274.5,169.0,2.1,13.5,287.5,436.93,359.71
2016,9,30,8,30,314.0,186.0,2.1,14.0,333.0,488.95,398.71
2016,9,30,8,45,595.0,129.5,2.1,14.5,441.5,682.06,547.67
2016,9,30,9,0,876.0,73.0,2.1,15.0,550.0,841.21,658.33
2016,9,30,9,15,890.5,75.0,2.1,15.5,590.0,854.88,663.32
2016,9,30,9,30,905.0,77.0,2.1,16.0,630.0,865.16,667.51
2016,9,30,9,45,918.5,77.0,2.15,17.0,664.5,868.72,666.42
2016,9,30,10,0,932.0,77.0,2.2,18.0,699.0,868.69,663.07
2016,9,30,10,15,939.0,78.0,2.3,18.5,726.0,860.74,656.17
2016,9,30,10,30,946.0,79.0,2.4,19.0,753.0,849.16,646.95
2016,9,30,10,45,951.0,80.0,2.55,19.5,772.5,832.37,634.64
2016,9,30,11,0,956.0,81.0,2.7,20.0,792.0,812.05,619.93
2016,9,30,11,15,959.0,81.5,2.85,20.0,803.5,786.28,602.56
2016,9,30,11,30,962.0,82.0,3.0,20.0,815.0,757.24,582.79
2016,9,30,11,45,962.5,82.0,3.2,20.5,818.0,722.89,556.81
2016,9,30,12,0,963.0,82.0,3.4,21.0,821.0,685.69,527.74
2016,9,30,12,15,962.0,82.0,3.55,21.0,816.0,644.92,496.13
2016,9,30,12,30,961.0,82.0,3.7,21.0,811.0,601.72,461.82
2016,9,30,12,45,953.0,84.0,3.9,21.0,796.0,554.56,423.61
2016,9,30,13,0,945.0,86.0,4.1,21.0,781.0,505.91,383.1
2016,9,30,13,15,939.5,85.0,4.2,20.5,759.5,454.53,339.81
2016,9,30,13,30,934.0,84.0,4.3,20.0,738.0,401.99,294.34
2016,9,30,13,45,925.5,83.0,4.4,20.0,708.5,347.62,245.94
2016,9,30,14,0,917.0,82.0,4.5,20.0,679.0,292.86,196.94
2016,9,30,14,15,905.5,80.5,4.55,19.5,643.5,236.98,148.48
2016,9,30,14,30,894.0,79.0,4.6,19.0,608.0,181.5,103.71
2016,9,30,14,45,878.5,76.5,4.65,19.0,566.0,125.6,66.44
2016,9,30,15,0,863.0,74.0,4.7,19.0,524.0,71.01,46.15
2016,9,30,15,15,841.0,71.5,4.65,18.5,477.0,52.61,40.26
2016,9,30,15,30,819.0,69.0,4.6,18.0,430.0,51.85,39.83
2016,9,30,15,45,788.0,65.5,4.6,17.5,379.0,50.25,38.65
2016,9,30,16,0,757.0,62.0,4.6,17.0,328.0,48.64,37.43
2016,9,30,16,15,711.0,57.0,4.55,16.0,276.0,45.69,35.05
2016,9,30,16,30,665.0,52.0,4.5,15.0,224.0,42.7,32.5
2016,9,30,16,45,591.5,45.5,4.45,14.5,172.5,38.23,28.4
2016,9,30,17,0,518.0,39.0,4.4,14.0,121.0,30.87,21.55
2016,9,30,17,15,388.0,29.0,4.25,13.5,77.0,23.43,14.21
2016,9,30,17,30,258.0,19.0,4.1,13.0,33.0,15.76,0.0
2016,9,30,17,45,129.0,9.5,3.95,12.5,16.5,8.64,0.0
2016,9,30,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,10,1,6,15,184.5,13.0,2.75,7.5,28.5,122.21,0.0
2016,10,1,6,30,369.0,26.0,3.0,8.0,57.0,306.52,233.45
2016,10,1,6,45,481.0,35.0,3.25,9.0,105.5,404.8,337.71
2016,10,1,7,0,593.0,44.0,3.5,10.0,154.0,501.62,422.52
2016,10,1,7,15,656.5,50.0,3.65,10.5,207.5,572.55,482.03
2016,10,1,7,30,720.0,56.0,3.8,11.0,261.0,644.35,539.15
2016,10,1,7,45,763.5,59.5,3.95,11.5,314.0,697.73,579.42
2016,10,1,8,0,807.0,63.0,4.1,12.0,367.0,750.04,617.45
2016,10,1,8,15,834.0,66.0,4.1,12.5,417.5,786.7,641.95
2016,10,1,8,30,861.0,69.0,4.1,13.0,468.0,813.21,658.37
2016,10,1,8,45,883.0,71.0,4.1,14.0,514.5,839.35,673.06
2016,10,1,9,0,905.0,73.0,4.1,15.0,561.0,862.53,685.35
2016,10,1,9,15,918.5,74.5,4.05,15.5,602.0,874.65,690.61
2016,10,1,9,30,932.0,76.0,4.0,16.0,643.0,883.31,693.54
2016,10,1,9,45,945.0,76.0,4.0,16.5,678.0,886.18,692.75
2016,10,1,10,0,958.0,76.0,4.0,17.0,713.0,885.37,689.55
2016,10,1,10,15,965.0,77.0,3.9,17.5,740.0,877.0,680.7
2016,10,1,10,30,972.0,78.0,3.8,18.0,767.0,864.9,669.46
2016,10,1,10,45,976.5,79.0,3.75,18.5,786.5,847.12,654.71
2016,10,1,11,0,981.0,80.0,3.7,19.0,806.0,825.75,637.64
2016,10,1,11,15,983.5,80.5,3.65,19.0,817.0,798.89,618.02
2016,10,1,11,30,986.0,81.0,3.6,19.0,828.0,768.7,596.12
2016,10,1,11,45,986.5,81.0,3.6,19.5,831.0,733.51,568.15
2016,10,1,12,0,987.0,81.0,3.6,20.0,834.0,695.39,537.33
2016,10,1,12,15,985.5,81.0,3.6,20.0,828.0,653.35,504.08
2016,10,1,12,30,984.0,81.0,3.6,20.0,822.0,608.88,468.22
2016,10,1,12,45,980.5,80.5,3.65,20.5,808.0,560.73,427.98
2016,10,1,13,0,977.0,80.0,3.7,21.0,794.0,510.74,385.35
2016,10,1,13,15,971.5,79.0,3.75,20.5,771.5,457.89,340.84
2016,10,1,13,30,966.0,78.0,3.8,20.0,749.0,403.84,294.04
2016,10,1,13,45,957.0,77.0,3.85,20.0,719.0,347.78,244.19
2016,10,1,14,0,948.0,76.0,3.9,20.0,689.0,291.34,193.84
2016,10,1,14,15,937.0,74.5,3.9,20.0,652.5,234.0,144.05
2016,10,1,14,30,926.0,73.0,3.9,20.0,616.0,176.99,98.41
2016,10,1,14,45,909.5,71.5,3.95,20.0,573.0,120.11,61.79
2016,10,1,15,0,893.0,70.0,4.0,20.0,530.0,64.6,50.16
2016,10,1,15,15,871.0,67.5,4.0,19.5,482.5,58.09,44.85
2016,10,1,15,30,849.0,65.0,4.0,19.0,435.0,56.33,43.58
2016,10,1,15,45,817.5,61.5,4.0,18.5,383.0,47.5,36.1
2016,10,1,16,0,786.0,58.0,4.0,18.0,331.0,45.74,34.74
2016,10,1,16,15,740.0,54.0,3.85,17.5,278.0,43.48,32.88
2016,10,1,16,30,694.0,50.0,3.7,17.0,225.0,41.24,30.93
2016,10,1,16,45,617.0,43.5,3.55,16.5,172.5,36.66,26.75
2016,10,1,17,0,540.0,37.0,3.4,16.0,120.0,32.04,22.32
2016,10,1,17,15,401.0,27.5,3.2,15.0,75.5,22.26,12.94
2016,10,1,17,30,262.0,18.0,3.0,14.0,31.0,14.98,0.0
2016,10,1,17,45,131.0,9.0,2.85,13.5,15.5,8.19,0.0
2016,10,1,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,2,6,15,175.0,12.5,2.65,8.5,27.0,115.61,0.0
2016,10,2,6,30,350.0,25.0,2.8,9.0,54.0,290.7,216.18
2016,10,2,6,45,464.0,34.0,3.0,9.5,101.5,390.78,324.76
2016,10,2,7,0,578.0,43.0,3.2,10.0,149.0,488.13,410.79
2016,10,2,7,15,642.0,48.5,3.25,10.5,201.0,558.07,469.37
2016,10,2,7,30,706.0,54.0,3.3,11.0,253.0,628.92,525.5
2016,10,2,7,45,750.5,57.5,3.4,11.5,305.5,682.49,565.79
2016,10,2,8,0,795.0,61.0,3.5,12.0,358.0,735.11,603.87
2016,10,2,8,15,821.5,64.0,3.5,12.5,407.5,771.0,627.74
2016,10,2,8,30,848.0,67.0,3.5,13.0,457.0,796.85,643.66
2016,10,2,8,45,869.0,69.0,3.55,13.5,503.0,821.94,659.08
2016,10,2,9,0,890.0,71.0,3.6,14.0,549.0,844.1,672.23
2016,10,2,9,15,903.0,72.5,3.65,14.5,588.5,855.71,677.71
2016,10,2,9,30,916.0,74.0,3.7,15.0,628.0,863.91,680.91
2016,10,2,9,45,926.5,75.0,3.8,15.5,661.5,865.89,680.08
2016,10,2,10,0,937.0,76.0,3.9,16.0,695.0,864.25,676.86
2016,10,2,10,15,943.5,77.0,4.0,16.0,721.0,855.66,670.11
2016,10,2,10,30,950.0,78.0,4.1,16.0,747.0,843.44,660.95
2016,10,2,10,45,952.5,79.5,4.2,16.5,765.5,825.04,646.24
2016,10,2,11,0,955.0,81.0,4.3,17.0,784.0,803.19,629.24
2016,10,2,11,15,957.0,81.5,4.4,17.0,794.5,776.59,610.25
2016,10,2,11,30,959.0,82.0,4.5,17.0,805.0,746.8,588.87
2016,10,2,11,45,958.0,82.5,4.6,17.0,807.0,711.96,561.7
2016,10,2,12,0,957.0,83.0,4.7,17.0,809.0,674.37,531.9
2016,10,2,12,15,955.5,82.5,4.8,17.0,803.0,632.99,498.53
2016,10,2,12,30,954.0,82.0,4.9,17.0,797.0,589.28,462.5
2016,10,2,12,45,943.5,85.0,5.0,17.0,781.5,542.1,422.77
2016,10,2,13,0,933.0,88.0,5.1,17.0,766.0,493.64,380.99
2016,10,2,13,15,564.5,208.5,5.1,17.0,615.5,392.05,301.04
2016,10,2,13,30,196.0,329.0,5.1,17.0,465.0,329.51,255.48
2016,10,2,13,45,195.5,316.0,5.2,17.0,446.5,303.46,234.0
2016,10,2,14,0,195.0,303.0,5.3,17.0,428.0,277.43,212.42
2016,10,2,14,15,159.0,285.0,5.25,16.5,383.5,241.85,185.3
2016,10,2,14,30,123.0,267.0,5.2,16.0,339.0,210.52,162.34
2016,10,2,14,45,61.5,175.5,5.2,16.0,211.5,143.94,111.92
2016,10,2,15,0,0.0,84.0,5.2,16.0,84.0,74.37,59.52
2016,10,2,15,15,0.0,99.0,5.1,15.5,99.0,86.37,70.36
2016,10,2,15,30,0.0,114.0,5.0,15.0,114.0,97.41,80.41
2016,10,2,15,45,0.0,100.0,4.9,15.0,100.0,85.9,70.54
2016,10,2,16,0,0.0,86.0,4.8,15.0,86.0,74.27,60.47
2016,10,2,16,15,331.0,68.5,4.6,14.5,150.0,49.62,38.76
2016,10,2,16,30,662.0,51.0,4.4,14.0,214.0,42.15,32.12
2016,10,2,16,45,582.0,44.5,4.25,13.5,163.0,37.63,27.93
2016,10,2,17,0,502.0,38.0,4.1,13.0,112.0,30.31,21.03
2016,10,2,17,15,359.0,27.5,3.8,12.5,69.5,22.36,12.93
2016,10,2,17,30,216.0,17.0,3.5,12.0,27.0,15.46,0.0
2016,10,2,17,45,108.0,8.5,3.2,11.5,13.5,7.73,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,15,148.0,13.0,1.45,8.5,24.5,99.6,0.0
2016,10,3,6,30,296.0,26.0,1.6,9.0,49.0,254.93,184.07
2016,10,3,6,45,415.5,35.0,1.8,9.5,94.5,358.55,296.06
2016,10,3,7,0,535.0,44.0,2.0,10.0,140.0,464.66,388.87
2016,10,3,7,15,600.5,50.0,2.0,10.5,190.5,533.37,445.66
2016,10,3,7,30,666.0,56.0,2.0,11.0,241.0,598.95,496.89
2016,10,3,7,45,710.5,59.5,2.05,11.5,292.5,651.51,535.87
2016,10,3,8,0,755.0,63.0,2.1,12.0,344.0,703.18,572.65
2016,10,3,8,15,522.5,124.0,2.15,12.5,330.5,596.43,488.52
2016,10,3,8,30,290.0,185.0,2.2,13.0,317.0,465.05,380.54
2016,10,3,8,45,296.5,204.5,2.25,13.5,351.5,491.14,399.68
2016,10,3,9,0,303.0,224.0,2.3,14.0,386.0,515.64,416.35
2016,10,3,9,15,288.5,245.5,2.35,14.5,409.0,523.1,419.39
2016,10,3,9,30,274.0,267.0,2.4,15.0,432.0,528.71,421.19
2016,10,3,9,45,198.5,288.5,2.5,15.5,412.0,468.04,371.82
2016,10,3,10,0,123.0,310.0,2.6,16.0,392.0,421.74,333.33
2016,10,3,10,15,72.5,285.5,2.7,16.0,334.5,335.83,265.81
2016,10,3,10,30,22.0,261.0,2.8,16.0,277.0,256.36,202.22
2016,10,3,10,45,43.5,297.5,2.95,16.5,329.5,315.45,248.58
2016,10,3,11,0,65.0,334.0,3.1,17.0,382.0,362.24,284.23
2016,10,3,11,15,91.5,350.0,3.15,17.0,418.5,390.34,305.84
2016,10,3,11,30,118.0,366.0,3.2,17.0,455.0,415.94,325.35
2016,10,3,11,45,93.0,357.0,3.3,17.5,427.5,382.7,298.69
2016,10,3,12,0,68.0,348.0,3.4,18.0,400.0,351.43,273.81
2016,10,3,12,15,41.0,297.0,3.4,18.0,328.5,285.13,222.42
2016,10,3,12,30,14.0,246.0,3.4,18.0,257.0,222.81,173.68
2016,10,3,12,45,10.0,217.5,3.45,18.0,225.5,194.92,151.86
2016,10,3,13,0,6.0,189.0,3.5,18.0,194.0,167.76,130.44
2016,10,3,13,15,31.5,246.0,3.5,18.0,268.0,220.03,171.73
2016,10,3,13,30,57.0,303.0,3.5,18.0,342.0,266.95,207.88
2016,10,3,13,45,113.0,302.0,3.5,18.0,375.5,274.4,211.82
2016,10,3,14,0,169.0,301.0,3.5,18.0,409.0,268.77,204.83
2016,10,3,14,15,129.5,280.0,3.45,17.5,360.0,232.31,177.58
2016,10,3,14,30,90.0,259.0,3.4,17.0,311.0,208.25,160.92
2016,10,3,14,45,51.5,218.0,3.4,17.0,247.5,170.08,132.9
2016,10,3,15,0,13.0,177.0,3.4,17.0,184.0,145.23,120.11
2016,10,3,15,15,6.5,127.5,3.3,16.5,131.0,108.38,89.07
2016,10,3,15,30,0.0,78.0,3.2,16.0,78.0,68.97,55.22
2016,10,3,15,45,365.0,68.0,3.15,16.0,191.0,45.29,34.56
2016,10,3,16,0,730.0,58.0,3.1,16.0,304.0,45.69,35.02
2016,10,3,16,15,682.5,53.5,2.9,15.5,253.5,43.06,32.8
2016,10,3,16,30,635.0,49.0,2.7,15.0,203.0,40.42,30.45
2016,10,3,16,45,558.0,42.5,2.55,14.5,153.5,35.87,26.24
2016,10,3,17,0,481.0,36.0,2.4,14.0,104.0,28.67,19.45
2016,10,3,17,15,338.5,25.5,2.2,13.5,63.5,20.67,11.17
2016,10,3,17,30,196.0,15.0,2.0,13.0,23.0,13.64,0.0
2016,10,3,17,45,98.0,7.5,1.85,13.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,6,15,122.5,13.5,1.15,10.0,22.5,84.61,0.0
2016,10,4,6,30,245.0,27.0,1.4,10.0,45.0,220.9,153.53
2016,10,4,6,45,352.0,39.0,1.65,10.5,88.5,319.65,262.49
2016,10,4,7,0,459.0,51.0,1.9,11.0,132.0,418.72,349.57
2016,10,4,7,15,530.0,59.0,1.95,11.5,182.0,492.29,411.56
2016,10,4,7,30,601.0,67.0,2.0,12.0,232.0,567.66,471.08
2016,10,4,7,45,361.5,109.5,2.1,12.5,214.5,441.23,367.62
2016,10,4,8,0,122.0,152.0,2.2,13.0,197.0,278.28,230.51
2016,10,4,8,15,434.5,121.5,2.25,13.5,313.0,520.37,430.45
2016,10,4,8,30,747.0,91.0,2.3,14.0,429.0,749.73,602.12
2016,10,4,8,45,773.5,93.5,2.35,14.5,474.5,774.02,615.16
2016,10,4,9,0,800.0,96.0,2.4,15.0,520.0,800.23,631.29
2016,10,4,9,15,574.0,173.5,2.4,15.5,489.5,694.43,550.31
2016,10,4,9,30,348.0,251.0,2.4,16.0,459.0,571.28,452.38
2016,10,4,9,45,384.0,257.5,2.45,16.5,498.5,600.39,473.68
2016,10,4,10,0,420.0,264.0,2.5,17.0,538.0,639.62,500.8
2016,10,4,10,15,668.0,178.0,2.5,17.0,634.0,744.55,581.0
2016,10,4,10,30,916.0,92.0,2.5,17.0,730.0,823.95,636.74
2016,10,4,10,45,922.5,93.0,2.55,17.5,749.5,808.3,623.48
2016,10,4,11,0,929.0,94.0,2.6,18.0,769.0,789.17,608.74
2016,10,4,11,15,932.5,94.5,2.65,18.0,780.5,763.95,590.93
2016,10,4,11,30,936.0,95.0,2.7,18.0,792.0,735.52,569.94
2016,10,4,11,45,938.5,94.5,2.8,18.5,795.5,702.4,543.75
2016,10,4,12,0,941.0,94.0,2.9,19.0,799.0,666.41,514.97
2016,10,4,12,15,940.0,93.5,3.0,19.0,793.5,625.66,482.99
2016,10,4,12,30,939.0,93.0,3.1,19.0,788.0,582.6,448.4
2016,10,4,12,45,933.0,94.0,3.25,19.5,773.5,536.29,409.66
2016,10,4,13,0,927.0,95.0,3.4,20.0,759.0,488.42,368.71
2016,10,4,13,15,921.0,94.0,3.5,20.0,737.0,437.56,325.0
2016,10,4,13,30,915.0,93.0,3.6,20.0,715.0,385.65,279.38
2016,10,4,13,45,907.0,91.0,3.75,20.0,686.0,331.56,231.38
2016,10,4,14,0,899.0,89.0,3.9,20.0,657.0,277.09,183.09
2016,10,4,14,15,886.5,87.0,4.0,19.5,620.5,221.68,136.07
2016,10,4,14,30,874.0,85.0,4.1,19.0,584.0,166.82,93.87
2016,10,4,14,45,858.0,82.0,4.25,19.0,542.5,103.81,54.52
2016,10,4,15,0,842.0,79.0,4.4,19.0,501.0,57.43,44.26
2016,10,4,15,15,818.0,76.0,4.4,18.5,454.0,56.41,43.64
2016,10,4,15,30,794.0,73.0,4.4,18.0,407.0,55.39,43.0
2016,10,4,15,45,761.5,68.5,4.45,17.5,356.5,53.13,41.23
2016,10,4,16,0,729.0,64.0,4.5,17.0,306.0,50.81,39.39
2016,10,4,16,15,678.0,58.5,4.35,16.5,254.0,47.51,36.58
2016,10,4,16,30,627.0,53.0,4.2,16.0,202.0,40.41,30.28
2016,10,4,16,45,546.5,45.5,4.05,15.5,152.0,35.54,25.77
2016,10,4,17,0,466.0,38.0,3.9,15.0,102.0,30.61,20.96
2016,10,4,17,15,315.5,26.5,3.65,14.0,61.0,21.75,11.54
2016,10,4,17,30,165.0,15.0,3.4,13.0,20.0,13.64,0.0
2016,10,4,17,45,82.5,7.5,3.2,12.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,5,6,15,136.0,12.5,2.1,7.5,22.5,91.31,0.0
2016,10,5,6,30,272.0,25.0,2.3,8.0,45.0,233.78,157.83
2016,10,5,6,45,401.5,35.0,2.5,8.5,91.5,346.86,287.27
2016,10,5,7,0,531.0,45.0,2.7,9.0,138.0,459.94,387.45
2016,10,5,7,15,602.5,52.0,2.8,9.5,190.0,533.85,450.12
2016,10,5,7,30,674.0,59.0,2.9,10.0,242.0,609.69,510.94
2016,10,5,7,45,722.5,63.0,3.05,11.0,295.0,660.24,548.49
2016,10,5,8,0,771.0,67.0,3.2,12.0,348.0,715.62,588.2
2016,10,5,8,15,801.5,70.5,3.2,12.5,398.0,754.58,614.54
2016,10,5,8,30,832.0,74.0,3.2,13.0,448.0,791.26,638.59
2016,10,5,8,45,856.5,76.0,3.25,14.0,494.5,818.5,654.3
2016,10,5,9,0,881.0,78.0,3.3,15.0,541.0,835.3,662.26
2016,10,5,9,15,896.5,80.0,3.3,15.5,582.0,849.03,669.03
2016,10,5,9,30,912.0,82.0,3.3,16.0,623.0,859.35,673.44
2016,10,5,9,45,928.0,81.5,3.35,16.5,658.5,863.61,673.99
2016,10,5,10,0,944.0,81.0,3.4,17.0,694.0,864.24,672.16
2016,10,5,10,15,952.0,82.5,3.45,17.0,721.0,856.91,666.15
2016,10,5,10,30,960.0,84.0,3.5,17.0,748.0,845.86,657.72
2016,10,5,10,45,967.0,84.0,3.6,17.5,768.0,828.72,644.17
2016,10,5,11,0,974.0,84.0,3.7,18.0,788.0,807.97,628.18
2016,10,5,11,15,977.0,84.0,3.75,18.0,799.5,780.81,608.63
2016,10,5,11,30,980.0,84.0,3.8,18.0,811.0,750.36,586.0
2016,10,5,11,45,983.0,83.5,3.9,18.5,814.0,716.24,558.46
2016,10,5,12,0,986.0,83.0,4.0,19.0,817.0,679.08,528.17
2016,10,5,12,15,985.0,82.5,4.1,19.0,811.5,636.75,494.37
2016,10,5,12,30,984.0,82.0,4.2,19.0,806.0,591.98,457.83
2016,10,5,12,45,980.0,82.0,4.35,19.5,791.5,543.97,417.17
2016,10,5,13,0,976.0,82.0,4.5,20.0,777.0,494.16,374.11
2016,10,5,13,15,970.5,81.5,4.55,20.0,755.0,441.77,328.43
2016,10,5,13,30,965.0,81.0,4.6,20.0,733.0,388.17,280.73
2016,10,5,13,45,957.5,79.5,4.7,20.0,703.0,332.23,230.6
2016,10,5,14,0,950.0,78.0,4.8,20.0,673.0,275.79,180.2
2016,10,5,14,15,938.0,76.0,4.8,19.5,636.0,217.93,130.99
2016,10,5,14,30,926.0,74.0,4.8,19.0,599.0,160.53,87.17
2016,10,5,14,45,910.0,72.0,4.8,19.0,556.0,103.59,54.51
2016,10,5,15,0,894.0,70.0,4.8,19.0,513.0,59.92,46.43
2016,10,5,15,15,870.5,67.5,4.7,18.5,465.0,58.19,45.2
2016,10,5,15,30,847.0,65.0,4.6,18.0,417.0,49.78,38.1
2016,10,5,15,45,813.0,61.5,4.6,18.0,365.0,48.03,36.69
2016,10,5,16,0,779.0,58.0,4.6,18.0,313.0,46.27,35.24
2016,10,5,16,15,728.0,53.5,4.15,17.0,259.0,43.6,33.05
2016,10,5,16,30,677.0,49.0,3.7,16.0,205.0,40.94,30.73
2016,10,5,16,45,588.0,42.0,3.3,15.5,153.0,35.87,26.03
2016,10,5,17,0,499.0,35.0,2.9,15.0,101.0,28.17,18.78
2016,10,5,17,15,335.5,24.0,2.6,14.0,59.5,19.63,9.32
2016,10,5,17,30,172.0,13.0,2.3,13.0,18.0,11.82,0.0
2016,10,5,17,45,86.0,6.5,2.0,12.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,152.5,11.5,1.3,8.5,22.0,99.7,0.0
2016,10,6,6,30,305.0,23.0,1.4,9.0,44.0,250.03,159.11
2016,10,6,6,45,429.5,32.0,1.55,10.0,90.0,360.31,294.24
2016,10,6,7,0,554.0,41.0,1.7,11.0,136.0,468.81,388.7
2016,10,6,7,15,622.5,47.5,1.85,11.5,187.5,534.4,443.67
2016,10,6,7,30,691.0,54.0,2.0,12.0,239.0,608.34,502.21
2016,10,6,7,45,736.5,57.5,2.15,13.0,291.5,661.6,541.25
2016,10,6,8,0,782.0,61.0,2.3,14.0,344.0,713.9,577.96
2016,10,6,8,15,811.0,64.5,2.4,14.5,393.0,751.61,603.43
2016,10,6,8,30,840.0,68.0,2.5,15.0,442.0,787.05,626.74
2016,10,6,8,45,862.0,70.0,2.7,16.0,488.0,804.74,636.34
2016,10,6,9,0,884.0,72.0,2.9,17.0,534.0,827.05,649.28
2016,10,6,9,15,898.5,74.0,2.95,17.5,574.0,839.98,655.67
2016,10,6,9,30,913.0,76.0,3.0,18.0,614.0,849.5,659.81
2016,10,6,9,45,929.0,75.0,3.05,19.0,648.5,853.18,658.73
2016,10,6,10,0,945.0,74.0,3.1,20.0,683.0,853.23,655.31
2016,10,6,10,15,952.5,75.0,3.1,20.5,710.0,845.02,647.27
2016,10,6,10,30,960.0,76.0,3.1,21.0,737.0,833.13,636.91
2016,10,6,10,45,964.5,77.0,3.1,21.5,755.5,815.28,622.61
2016,10,6,11,0,969.0,78.0,3.1,22.0,774.0,793.9,606.04
2016,10,6,11,15,971.5,78.5,3.1,22.0,784.5,767.11,586.97
2016,10,6,11,30,974.0,79.0,3.1,22.0,795.0,737.07,564.83
2016,10,6,11,45,974.0,79.0,3.15,22.5,797.5,701.8,536.88
2016,10,6,12,0,974.0,79.0,3.2,23.0,800.0,663.7,506.44
2016,10,6,12,15,972.5,78.5,3.2,23.0,794.0,621.63,473.28
2016,10,6,12,30,971.0,78.0,3.2,23.0,788.0,577.2,437.55
2016,10,6,12,45,968.0,77.5,3.2,23.5,773.5,529.89,397.94
2016,10,6,13,0,965.0,77.0,3.2,24.0,759.0,480.73,356.01
2016,10,6,13,15,959.0,76.0,3.2,24.0,736.5,428.39,311.35
2016,10,6,13,30,953.0,75.0,3.2,24.0,714.0,374.93,264.81
2016,10,6,13,45,944.0,74.0,3.2,24.0,684.0,319.78,216.4
2016,10,6,14,0,935.0,73.0,3.2,24.0,654.0,264.28,167.96
2016,10,6,14,15,923.0,71.5,3.15,23.5,617.5,207.79,121.11
2016,10,6,14,30,911.0,70.0,3.1,23.0,581.0,151.76,79.75
2016,10,6,14,45,894.0,68.0,3.1,23.0,538.5,95.8,49.41
2016,10,6,15,0,877.0,66.0,3.1,23.0,496.0,57.02,43.21
2016,10,6,15,15,854.0,63.5,3.0,22.5,449.0,55.25,41.95
2016,10,6,15,30,831.0,61.0,2.9,22.0,402.0,53.39,40.59
2016,10,6,15,45,797.5,57.5,2.85,22.0,351.0,44.91,33.39
2016,10,6,16,0,764.0,54.0,2.8,22.0,300.0,43.05,31.86
2016,10,6,16,15,714.5,49.5,2.4,21.0,248.0,40.26,29.58
2016,10,6,16,30,665.0,45.0,2.0,20.0,196.0,37.46,27.17
2016,10,6,16,45,581.0,38.5,1.6,19.0,145.5,32.74,22.89
2016,10,6,17,0,497.0,32.0,1.2,18.0,95.0,28.0,18.31
2016,10,6,17,15,339.0,21.5,1.15,17.0,55.0,19.09,8.0
2016,10,6,17,30,181.0,11.0,1.1,16.0,15.0,10.01,0.0
2016,10,6,17,45,90.5,5.5,1.1,15.0,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,15,49.5,11.5,1.1,10.0,14.5,39.29,0.0
2016,10,7,6,30,99.0,23.0,1.2,11.0,29.0,106.65,60.24
2016,10,7,6,45,144.0,41.5,1.35,12.0,60.5,169.73,136.57
2016,10,7,7,0,189.0,60.0,1.5,13.0,92.0,225.59,186.84
2016,10,7,7,15,213.0,79.5,1.65,13.5,127.0,269.66,225.25
2016,10,7,7,30,237.0,99.0,1.8,14.0,162.0,313.77,262.18
2016,10,7,7,45,250.5,118.5,2.0,15.0,197.5,349.75,290.55
2016,10,7,8,0,264.0,138.0,2.2,16.0,233.0,384.95,317.3
2016,10,7,8,15,550.5,102.0,2.25,16.5,334.5,591.83,481.55
2016,10,7,8,30,837.0,66.0,2.3,17.0,436.0,778.91,616.43
2016,10,7,8,45,856.0,68.5,2.35,18.0,480.5,794.71,622.23
2016,10,7,9,0,875.0,71.0,2.4,19.0,525.0,815.03,632.71
2016,10,7,9,15,890.0,73.0,2.35,19.5,565.0,828.27,638.55
2016,10,7,9,30,905.0,75.0,2.3,20.0,605.0,838.13,642.13
2016,10,7,9,45,910.5,78.5,2.25,21.0,637.0,838.44,638.02
2016,10,7,10,0,916.0,82.0,2.2,22.0,669.0,835.15,631.71
2016,10,7,10,15,924.0,83.5,2.15,22.5,695.5,828.0,624.2
2016,10,7,10,30,932.0,85.0,2.1,23.0,722.0,817.24,614.46
2016,10,7,10,45,936.0,86.0,2.1,24.0,740.5,799.32,599.3
2016,10,7,11,0,940.0,87.0,2.1,25.0,759.0,777.99,582.07
2016,10,7,11,15,707.5,184.5,2.0,25.0,694.5,687.89,515.34
2016,10,7,11,30,475.0,282.0,1.9,25.0,630.0,592.11,443.35
2016,10,7,11,45,491.5,277.0,1.8,25.5,638.5,574.82,429.55
2016,10,7,12,0,508.0,272.0,1.7,26.0,647.0,555.04,413.19
2016,10,7,12,15,724.5,180.0,1.55,26.0,709.0,570.06,423.22
2016,10,7,12,30,941.0,88.0,1.4,26.0,771.0,566.47,417.75
2016,10,7,12,45,927.5,92.0,1.3,26.5,754.5,519.3,379.02
2016,10,7,13,0,914.0,96.0,1.2,27.0,738.0,471.14,339.18
2016,10,7,13,15,648.0,189.0,1.1,27.0,637.5,394.35,282.2
2016,10,7,13,30,382.0,282.0,1.0,27.0,537.0,344.65,247.58
2016,10,7,13,45,448.5,246.5,0.9,27.0,532.5,306.2,215.01
2016,10,7,14,0,515.0,211.0,0.8,27.0,528.0,264.33,178.92
2016,10,7,14,15,527.5,193.0,0.75,26.5,502.0,219.68,143.65
2016,10,7,14,30,540.0,175.0,0.7,26.0,476.0,173.79,110.25
2016,10,7,14,45,517.0,167.5,0.7,26.0,438.0,132.15,87.65
2016,10,7,15,0,494.0,160.0,0.7,26.0,400.0,106.32,83.57
2016,10,7,15,15,486.0,143.5,0.75,25.5,360.5,97.39,76.67
2016,10,7,15,30,478.0,127.0,0.8,25.0,321.0,88.06,69.29
2016,10,7,15,45,446.0,116.5,0.85,24.5,279.0,82.34,64.83
2016,10,7,16,0,414.0,106.0,0.9,24.0,237.0,76.39,60.06
2016,10,7,16,15,380.0,90.0,0.85,23.0,194.0,66.14,51.55
2016,10,7,16,30,346.0,74.0,0.8,22.0,151.0,55.44,42.4
2016,10,7,16,45,289.5,57.5,0.8,21.0,110.5,43.84,32.17
2016,10,7,17,0,233.0,41.0,0.8,20.0,70.0,31.79,21.22
2016,10,7,17,15,116.5,25.0,0.85,19.5,39.5,19.62,7.16
2016,10,7,17,30,0.0,9.0,0.9,19.0,9.0,8.19,0.0
2016,10,7,17,45,0.0,4.5,0.95,18.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,107.5,11.5,1.05,13.5,18.0,72.78,0.0
2016,10,8,6,30,215.0,23.0,1.0,14.0,36.0,189.31,98.65
2016,10,8,6,45,343.5,34.0,1.0,15.0,79.5,304.19,241.93
2016,10,8,7,0,472.0,45.0,1.0,16.0,123.0,414.53,335.72
2016,10,8,7,15,547.0,52.5,1.15,16.5,173.5,489.18,397.49
2016,10,8,7,30,622.0,60.0,1.3,17.0,224.0,565.98,457.23
2016,10,8,7,45,670.5,65.5,1.45,18.0,275.0,621.39,497.39
2016,10,8,8,0,719.0,71.0,1.6,19.0,326.0,671.65,532.18
2016,10,8,8,15,751.5,75.0,1.75,20.0,375.0,711.6,558.33
2016,10,8,8,30,784.0,79.0,1.9,21.0,424.0,749.41,582.3
2016,10,8,8,45,807.5,82.5,2.05,22.5,469.0,776.83,597.3
2016,10,8,9,0,831.0,86.0,2.2,24.0,514.0,801.33,610.04
2016,10,8,9,15,847.5,88.5,2.3,24.5,553.5,815.74,617.69
2016,10,8,9,30,864.0,91.0,2.4,25.0,593.0,826.78,623.18
2016,10,8,9,45,906.5,80.0,2.5,26.0,633.0,833.24,624.43
2016,10,8,10,0,949.0,69.0,2.6,27.0,673.0,842.91,628.01
2016,10,8,10,15,956.5,70.0,2.6,27.0,699.5,834.6,621.28
2016,10,8,10,30,964.0,71.0,2.6,27.0,726.0,822.6,612.37
2016,10,8,10,45,969.0,71.5,2.6,27.5,745.0,804.5,598.3
2016,10,8,11,0,974.0,72.0,2.6,28.0,764.0,782.84,582.02
2016,10,8,11,15,976.5,72.5,2.55,28.0,774.5,755.96,563.16
2016,10,8,11,30,979.0,73.0,2.5,28.0,785.0,725.82,541.06
2016,10,8,11,45,980.0,73.0,2.45,28.5,787.5,691.07,513.78
2016,10,8,12,0,981.0,73.0,2.4,29.0,790.0,653.42,484.08
2016,10,8,12,15,980.0,72.5,2.3,29.0,784.0,611.45,451.53
2016,10,8,12,30,979.0,72.0,2.2,29.0,778.0,567.06,416.51
2016,10,8,12,45,973.5,73.0,2.1,29.5,763.5,519.7,377.72
2016,10,8,13,0,968.0,74.0,2.0,30.0,749.0,470.65,336.88
2016,10,8,13,15,962.0,73.0,1.9,29.5,726.5,418.26,293.97
2016,10,8,13,30,956.0,72.0,1.8,29.0,704.0,364.76,249.13
2016,10,8,13,45,947.0,71.0,1.75,29.0,674.5,309.59,202.09
2016,10,8,14,0,938.0,70.0,1.7,29.0,645.0,254.08,155.17
2016,10,8,14,15,926.0,68.5,1.65,28.5,608.5,197.61,110.15
2016,10,8,14,30,914.0,67.0,1.6,28.0,572.0,141.6,71.07
2016,10,8,14,45,896.5,65.5,1.6,28.0,529.0,86.05,44.2
2016,10,8,15,0,879.0,64.0,1.6,28.0,486.0,55.69,41.19
2016,10,8,15,15,856.0,61.5,1.6,27.5,439.0,53.87,39.93
2016,10,8,15,30,833.0,59.0,1.6,27.0,392.0,51.97,38.55
2016,10,8,15,45,798.0,56.0,1.6,26.5,341.0,43.98,31.97
2016,10,8,16,0,763.0,53.0,1.6,26.0,290.0,42.48,30.83
2016,10,8,16,15,711.0,48.0,1.4,25.0,238.0,39.23,28.17
2016,10,8,16,30,659.0,43.0,1.2,24.0,186.0,35.94,25.34
2016,10,8,16,45,571.0,36.5,1.05,23.0,136.0,31.15,21.03
2016,10,8,17,0,483.0,30.0,0.9,22.0,86.0,26.37,16.38
2016,10,8,17,15,241.5,15.0,0.9,21.0,43.0,12.83,1.67
2016,10,8,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,6,15,159.0,9.5,0.95,15.5,19.5,100.38,0.0
2016,10,9,6,30,318.0,19.0,0.9,16.0,39.0,239.53,108.26
2016,10,9,6,45,442.0,28.5,0.9,16.5,84.0,352.16,276.61
2016,10,9,7,0,566.0,38.0,0.9,17.0,129.0,460.91,369.45
2016,10,9,7,15,635.0,43.5,1.05,17.5,180.0,532.08,427.31
2016,10,9,7,30,704.0,49.0,1.2,18.0,231.0,604.44,483.04
2016,10,9,7,45,746.0,53.5,1.35,19.0,282.5,655.84,519.73
2016,10,9,8,0,788.0,58.0,1.5,20.0,334.0,706.23,554.12
2016,10,9,8,15,817.0,61.0,1.5,21.0,383.0,742.87,576.13
2016,10,9,8,30,846.0,64.0,1.5,22.0,432.0,769.9,590.76
2016,10,9,8,45,865.0,67.0,1.55,23.0,477.0,793.64,603.32
2016,10,9,9,0,884.0,70.0,1.6,24.0,522.0,814.38,613.67
2016,10,9,9,15,898.5,71.5,1.65,24.5,561.5,826.39,619.26
2016,10,9,9,30,913.0,73.0,1.7,25.0,601.0,835.01,622.75
2016,10,9,9,45,924.5,74.5,1.75,25.5,634.5,837.67,622.38
2016,10,9,10,0,936.0,76.0,1.8,26.0,668.0,836.69,619.8
2016,10,9,10,15,943.0,77.0,1.8,26.5,694.0,827.91,611.74
2016,10,9,10,30,950.0,78.0,1.8,27.0,720.0,815.51,601.52
2016,10,9,10,45,732.5,166.0,1.85,27.5,669.0,729.68,540.79
2016,10,9,11,0,515.0,254.0,1.9,28.0,618.0,631.64,468.39
2016,10,9,11,15,523.0,252.5,1.9,28.0,626.5,615.01,456.63
2016,10,9,11,30,531.0,251.0,1.9,28.0,635.0,596.18,442.56
2016,10,9,11,45,746.5,166.0,1.95,28.0,707.5,631.13,468.62
2016,10,9,12,0,962.0,81.0,2.0,28.0,780.0,645.56,478.6
2016,10,9,12,15,960.0,81.0,2.0,28.0,773.5,604.08,446.48
2016,10,9,12,30,958.0,81.0,2.0,28.0,767.0,560.3,412.27
2016,10,9,12,45,945.0,84.5,2.0,28.0,750.5,512.45,374.2
2016,10,9,13,0,932.0,88.0,2.0,28.0,734.0,463.55,334.36
2016,10,9,13,15,721.0,159.5,2.05,28.0,650.0,390.76,279.31
2016,10,9,13,30,510.0,231.0,2.1,28.0,566.0,339.04,241.52
2016,10,9,13,45,703.5,157.5,2.15,28.0,597.0,300.6,203.77
2016,10,9,14,0,897.0,84.0,2.2,28.0,628.0,252.38,156.11
2016,10,9,14,15,883.5,82.0,2.25,27.5,591.5,197.32,112.4
2016,10,9,14,30,870.0,80.0,2.3,27.0,555.0,142.94,74.92
2016,10,9,14,45,850.5,77.5,2.4,27.0,512.5,80.88,43.19
2016,10,9,15,0,831.0,75.0,2.5,27.0,470.0,55.29,41.08
2016,10,9,15,15,804.5,72.0,2.5,26.5,423.0,54.15,40.36
2016,10,9,15,30,778.0,69.0,2.5,26.0,376.0,53.01,39.62
2016,10,9,15,45,740.0,65.0,2.55,25.5,326.0,51.02,38.12
2016,10,9,16,0,702.0,61.0,2.6,25.0,276.0,49.02,36.57
2016,10,9,16,15,645.0,55.0,2.4,23.5,225.0,41.34,30.17
2016,10,9,16,30,588.0,49.0,2.2,22.0,174.0,37.81,27.15
2016,10,9,16,45,492.5,41.0,2.0,21.0,125.5,32.39,22.23
2016,10,9,17,0,397.0,33.0,1.8,20.0,77.0,26.9,16.83
2016,10,9,17,15,198.5,16.5,1.75,19.0,38.5,13.2,0.44
2016,10,9,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,15,128.5,10.0,1.0,10.5,17.5,82.9,0.0
2016,10,10,6,30,257.0,20.0,1.1,11.0,35.0,207.87,77.23
2016,10,10,6,45,386.5,30.5,1.25,12.0,78.5,325.69,259.99
2016,10,10,7,0,516.0,41.0,1.4,13.0,122.0,436.19,357.25
2016,10,10,7,15,485.0,58.5,1.45,13.5,157.0,448.95,370.61
2016,10,10,7,30,454.0,76.0,1.5,14.0,192.0,453.83,375.62
2016,10,10,7,45,495.5,84.5,1.6,14.5,236.0,508.24,418.67
2016,10,10,8,0,537.0,93.0,1.7,15.0,280.0,558.03,456.24
2016,10,10,8,15,557.5,104.5,1.8,15.5,322.5,593.75,481.64
2016,10,10,8,30,578.0,116.0,1.9,16.0,365.0,627.54,505.02
2016,10,10,8,45,563.0,134.5,2.05,17.0,398.0,631.48,504.74
2016,10,10,9,0,548.0,153.0,2.2,18.0,431.0,639.7,507.55
2016,10,10,9,15,482.5,188.0,2.3,18.5,446.5,622.33,490.96
2016,10,10,9,30,417.0,223.0,2.4,19.0,462.0,601.09,471.83
2016,10,10,9,45,490.5,211.5,2.55,20.0,508.0,640.17,499.68
2016,10,10,10,0,564.0,200.0,2.7,21.0,554.0,676.07,524.27
2016,10,10,10,15,494.5,236.5,2.75,21.5,556.5,646.66,499.04
