Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,11,15,968.5,71.0,2.4,22.0,715.5,698.89,535.61
2016,10,20,11,30,971.0,71.0,2.4,22.0,725.0,668.22,511.62
2016,10,20,11,45,971.0,71.5,2.4,22.5,726.5,633.55,483.32
2016,10,20,12,0,971.0,72.0,2.4,23.0,728.0,596.1,452.49
2016,10,20,12,15,969.0,71.5,2.45,23.0,721.5,554.09,418.69
2016,10,20,12,30,967.0,71.0,2.5,23.0,715.0,509.83,382.25
2016,10,20,12,45,958.5,73.0,2.55,23.5,699.0,463.06,342.24
2016,10,20,13,0,950.0,75.0,2.6,24.0,683.0,414.9,300.29
2016,10,20,13,15,943.0,74.0,2.65,24.0,660.5,363.53,255.62
2016,10,20,13,30,936.0,73.0,2.7,24.0,638.0,311.22,209.65
2016,10,20,13,45,926.0,72.0,2.75,24.0,608.0,257.55,163.0
2016,10,20,14,0,916.0,71.0,2.8,24.0,578.0,203.7,118.23
2016,10,20,14,15,902.0,69.0,2.8,23.5,541.5,148.7,78.03
2016,10,20,14,30,888.0,67.0,2.8,23.0,505.0,94.43,48.94
2016,10,20,14,45,867.5,65.0,2.8,23.0,462.5,56.39,42.79
2016,10,20,15,0,847.0,63.0,2.8,23.0,420.0,54.93,41.69
2016,10,20,15,15,819.0,60.0,2.5,22.5,373.5,46.59,34.73
2016,10,20,15,30,791.0,57.0,2.2,22.0,327.0,45.11,33.62
2016,10,20,15,45,748.5,53.0,1.9,21.5,277.5,42.74,31.68
2016,10,20,16,0,706.0,49.0,1.6,21.0,228.0,40.37,29.66
2016,10,20,16,15,638.0,43.0,1.45,19.5,178.0,36.13,25.99
2016,10,20,16,30,570.0,37.0,1.3,18.0,128.0,31.87,22.08
2016,10,20,16,45,447.5,28.5,1.2,17.0,83.5,25.03,15.49
2016,10,20,17,0,325.0,20.0,1.1,16.0,39.0,18.08,2.83
2016,10,20,17,15,162.5,10.0,1.1,15.5,19.5,9.1,0.0
2016,10,20,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,89.0,5.5,0.85,11.0,7.0,0.0,0.0
2016,10,21,6,30,178.0,11.0,0.8,11.0,14.0,112.15,0.0
2016,10,21,6,45,336.0,21.0,0.75,11.5,52.5,254.83,167.42
2016,10,21,7,0,494.0,31.0,0.7,12.0,91.0,382.59,307.02
2016,10,21,7,15,577.0,37.5,0.85,12.5,139.0,458.8,374.31
2016,10,21,7,30,660.0,44.0,1.0,13.0,187.0,537.09,438.45
2016,10,21,7,45,710.5,48.5,1.2,14.0,237.0,591.17,480.32
2016,10,21,8,0,761.0,53.0,1.4,15.0,287.0,644.61,519.75
2016,10,21,8,15,793.5,56.0,1.45,15.5,334.5,681.53,545.17
2016,10,21,8,30,826.0,59.0,1.5,16.0,382.0,709.61,563.42
2016,10,21,8,45,849.5,61.5,1.6,17.0,426.0,734.5,578.37
2016,10,21,9,0,873.0,64.0,1.7,18.0,470.0,756.58,591.02
2016,10,21,9,15,889.0,66.0,1.75,18.5,508.5,769.17,597.51
2016,10,21,9,30,905.0,68.0,1.8,19.0,547.0,778.43,601.79
2016,10,21,9,45,915.5,69.5,1.85,19.5,579.0,779.43,600.39
2016,10,21,10,0,926.0,71.0,1.9,20.0,611.0,776.89,596.74
2016,10,21,10,15,934.0,72.0,1.9,20.5,636.5,768.34,588.68
2016,10,21,10,30,942.0,73.0,1.9,21.0,662.0,756.23,578.36
2016,10,21,10,45,947.0,74.0,1.9,21.5,679.5,738.46,564.3
2016,10,21,11,0,952.0,75.0,1.9,22.0,697.0,717.25,547.15
2016,10,21,11,15,954.5,75.0,1.85,22.5,706.5,690.04,524.81
2016,10,21,11,30,957.0,75.0,1.8,23.0,716.0,659.72,500.05
2016,10,21,11,45,957.0,75.5,1.8,23.5,717.0,625.45,472.42
2016,10,21,12,0,957.0,76.0,1.8,24.0,718.0,588.44,442.33
2016,10,21,12,15,955.0,75.5,1.85,24.0,711.0,546.93,409.38
2016,10,21,12,30,953.0,75.0,1.9,24.0,704.0,503.2,373.82
2016,10,21,12,45,946.5,75.5,2.0,24.0,689.0,456.51,335.16
2016,10,21,13,0,940.0,76.0,2.1,24.0,674.0,408.34,294.23
2016,10,21,13,15,932.5,75.0,2.2,24.0,651.0,357.34,250.17
2016,10,21,13,30,925.0,74.0,2.3,24.0,628.0,305.47,204.83
2016,10,21,13,45,913.0,73.0,2.45,24.0,597.5,252.02,158.75
2016,10,21,14,0,901.0,72.0,2.6,24.0,567.0,198.6,114.78
2016,10,21,14,15,886.0,70.5,2.7,23.5,530.5,144.76,76.03
2016,10,21,14,30,871.0,69.0,2.8,23.0,494.0,91.74,48.7
2016,10,21,14,45,746.5,85.0,2.9,23.0,427.5,63.01,48.46
2016,10,21,15,0,622.0,101.0,3.0,23.0,361.0,69.73,54.37
2016,10,21,15,15,591.5,95.5,2.8,22.0,320.0,67.67,52.97
2016,10,21,15,30,561.0,90.0,2.6,21.0,279.0,65.6,51.53
2016,10,21,15,45,618.5,70.0,2.45,20.5,248.5,51.94,39.83
2016,10,21,16,0,676.0,50.0,2.3,20.0,218.0,41.25,30.54
2016,10,21,16,15,605.0,44.0,2.05,19.0,169.5,37.07,26.83
2016,10,21,16,30,534.0,38.0,1.8,18.0,121.0,32.89,22.9
2016,10,21,16,45,407.0,28.5,1.6,17.0,78.0,23.01,13.64
2016,10,21,17,0,280.0,19.0,1.4,16.0,35.0,15.7,0.0
2016,10,21,17,15,140.0,9.5,1.4,15.5,17.5,8.64,0.0
2016,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,75.0,5.0,0.8,10.0,6.5,0.0,0.0
2016,10,22,6,30,150.0,10.0,0.8,10.0,13.0,94.71,0.0
2016,10,22,6,45,312.5,21.0,0.8,10.5,50.5,245.25,151.98
2016,10,22,7,0,475.0,32.0,0.8,11.0,88.0,369.2,297.1
2016,10,22,7,15,561.0,39.0,1.0,11.5,136.0,447.62,367.26
2016,10,22,7,30,647.0,46.0,1.2,12.0,184.0,528.04,434.31
2016,10,22,7,45,698.0,50.5,1.4,13.0,233.5,582.17,476.68
2016,10,22,8,0,749.0,55.0,1.6,14.0,283.0,635.57,516.49
2016,10,22,8,15,687.5,73.0,1.65,14.5,308.0,625.62,507.21
2016,10,22,8,30,626.0,91.0,1.7,15.0,333.0,606.54,491.17
2016,10,22,8,45,571.0,118.5,1.8,16.0,358.5,598.12,481.53
2016,10,22,9,0,516.0,146.0,1.9,17.0,384.0,580.46,464.6
2016,10,22,9,15,555.0,147.0,1.95,17.5,422.5,607.4,483.42
2016,10,22,9,30,594.0,148.0,2.0,18.0,461.0,638.4,504.38
2016,10,22,9,45,752.0,113.0,2.15,19.0,532.5,710.98,556.52
2016,10,22,10,0,910.0,78.0,2.3,20.0,604.0,769.23,595.21
2016,10,22,10,15,918.0,79.0,2.25,20.5,629.0,760.69,586.21
2016,10,22,10,30,926.0,80.0,2.2,21.0,654.0,748.65,575.51
2016,10,22,10,45,930.5,81.0,2.2,21.5,671.5,730.68,561.19
2016,10,22,11,0,935.0,82.0,2.2,22.0,689.0,709.36,543.34
2016,10,22,11,15,938.0,82.5,2.15,22.0,698.5,683.29,522.67
2016,10,22,11,30,941.0,83.0,2.1,22.0,708.0,654.11,499.48
2016,10,22,11,45,940.5,83.5,2.05,22.0,709.5,619.93,472.27
2016,10,22,12,0,940.0,84.0,2.0,22.0,711.0,583.1,442.58
2016,10,22,12,15,938.0,83.5,2.0,22.0,704.0,542.12,409.39
2016,10,22,12,30,936.0,83.0,2.0,22.0,697.0,498.98,373.7
2016,10,22,12,45,918.5,88.0,2.0,22.5,679.0,452.4,333.95
2016,10,22,13,0,901.0,93.0,2.0,23.0,661.0,405.17,293.0
2016,10,22,13,15,893.0,91.5,2.05,22.5,638.5,355.22,250.29
2016,10,22,13,30,885.0,90.0,2.1,22.0,616.0,304.53,206.35
2016,10,22,13,45,740.5,123.0,2.15,22.0,548.0,242.56,158.86
2016,10,22,14,0,596.0,156.0,2.2,22.0,480.0,203.06,132.06
2016,10,22,14,15,547.0,158.5,2.25,21.5,441.0,162.48,104.63
2016,10,22,14,30,498.0,161.0,2.3,21.0,402.0,127.09,87.48
2016,10,22,14,45,475.5,149.0,2.35,21.0,363.0,100.84,81.16
2016,10,22,15,0,453.0,137.0,2.4,21.0,324.0,94.38,75.92
2016,10,22,15,15,426.5,126.5,2.35,20.0,286.5,88.72,71.58
2016,10,22,15,30,400.0,116.0,2.3,19.0,249.0,82.87,66.96
2016,10,22,15,45,375.0,100.0,2.25,18.5,209.5,72.79,58.38
2016,10,22,16,0,350.0,84.0,2.2,18.0,170.0,62.3,49.24
2016,10,22,16,15,305.0,68.0,1.95,17.0,130.5,51.32,39.52
2016,10,22,16,30,260.0,52.0,1.7,16.0,91.0,39.93,29.17
2016,10,22,16,45,130.0,38.0,1.5,15.5,57.5,30.26,19.64
2016,10,22,17,0,0.0,24.0,1.3,15.0,24.0,20.01,0.0
2016,10,22,17,15,0.0,12.0,1.25,14.5,12.0,10.91,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,160.0,18.5,1.25,9.5,36.5,148.04,83.52
2016,10,23,7,0,320.0,37.0,1.3,10.0,73.0,283.73,230.36
2016,10,23,7,15,387.5,49.0,1.65,10.5,115.0,349.93,291.49
2016,10,23,7,30,455.0,61.0,2.0,11.0,157.0,418.55,351.29
2016,10,23,7,45,498.5,71.5,2.35,12.0,200.5,470.01,394.08
2016,10,23,8,0,542.0,82.0,2.7,13.0,244.0,521.09,434.73
2016,10,23,8,15,581.0,86.5,2.9,14.0,286.0,561.1,464.89
2016,10,23,8,30,620.0,91.0,3.1,15.0,328.0,599.52,492.66
2016,10,23,8,45,656.0,94.0,3.3,16.0,370.5,632.01,514.91
2016,10,23,9,0,692.0,97.0,3.5,17.0,413.0,662.24,535.01
2016,10,23,9,15,542.5,150.0,3.65,17.5,410.5,599.06,482.81
2016,10,23,9,30,393.0,203.0,3.8,18.0,408.0,525.21,421.9
2016,10,23,9,45,648.0,140.5,4.0,18.5,502.5,660.35,527.58
2016,10,23,10,0,903.0,78.0,4.2,19.0,597.0,760.36,600.94
2016,10,23,10,15,910.5,79.0,4.3,19.5,621.0,751.52,592.07
2016,10,23,10,30,918.0,80.0,4.4,20.0,645.0,739.22,581.63
2016,10,23,10,45,919.5,82.0,4.5,20.5,661.5,720.41,566.34
2016,10,23,11,0,921.0,84.0,4.6,21.0,678.0,698.39,547.66
2016,10,23,11,15,923.0,84.5,4.65,21.0,686.5,672.03,526.42
2016,10,23,11,30,925.0,85.0,4.7,21.0,695.0,642.68,502.58
2016,10,23,11,45,920.0,87.0,4.8,21.0,695.0,607.92,474.33
2016,10,23,12,0,915.0,89.0,4.9,21.0,695.0,570.83,443.68
2016,10,23,12,15,912.0,88.5,4.9,21.0,687.5,530.29,409.46
2016,10,23,12,30,909.0,88.0,4.9,21.0,680.0,487.73,372.87
2016,10,23,12,45,902.5,88.0,4.9,21.0,664.5,442.38,333.28
2016,10,23,13,0,896.0,88.0,4.9,21.0,649.0,395.68,291.76
2016,10,23,13,15,888.0,86.5,4.9,21.0,626.5,346.13,247.38
2016,10,23,13,30,880.0,85.0,4.9,21.0,604.0,295.87,202.17
2016,10,23,13,45,869.5,83.0,4.9,21.0,574.5,244.19,156.63
2016,10,23,14,0,859.0,81.0,4.9,21.0,545.0,186.16,108.52
2016,10,23,14,15,843.0,79.0,4.85,20.5,509.0,133.63,70.95
2016,10,23,14,30,827.0,77.0,4.8,20.0,473.0,82.2,45.62
2016,10,23,14,45,804.5,74.0,4.8,20.0,431.5,55.36,42.51
2016,10,23,15,0,782.0,71.0,4.8,20.0,390.0,54.15,41.6
2016,10,23,15,15,750.0,67.0,4.6,19.5,344.5,52.09,40.01
2016,10,23,15,30,718.0,63.0,4.4,19.0,299.0,50.03,38.38
2016,10,23,15,45,667.5,58.5,4.2,18.5,250.5,47.45,36.22
2016,10,23,16,0,617.0,54.0,4.0,18.0,202.0,41.05,30.6
2016,10,23,16,15,541.5,47.0,3.6,17.0,155.0,36.56,26.55
2016,10,23,16,30,466.0,40.0,3.2,16.0,108.0,32.02,22.23
2016,10,23,16,45,233.0,33.5,2.8,15.5,67.5,26.22,16.03
2016,10,23,17,0,0.0,27.0,2.4,15.0,27.0,21.85,0.0
2016,10,23,17,15,0.0,13.5,2.3,14.5,13.5,12.28,0.0
2016,10,23,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,70.0,19.5,2.75,10.5,27.5,78.8,36.59
2016,10,24,7,0,140.0,39.0,3.0,11.0,55.0,158.88,127.39
2016,10,24,7,15,173.0,58.5,3.25,11.0,87.5,206.77,172.27
2016,10,24,7,30,206.0,78.0,3.5,11.0,120.0,254.7,215.26
2016,10,24,7,45,224.5,97.0,3.75,11.5,154.0,291.89,247.37
2016,10,24,8,0,243.0,116.0,4.0,12.0,188.0,328.56,277.93
2016,10,24,8,15,259.5,133.0,4.05,12.0,221.0,360.4,304.02
2016,10,24,8,30,276.0,150.0,4.1,12.0,254.0,391.43,328.86
2016,10,24,8,45,270.5,169.5,4.15,12.5,282.0,407.96,340.36
2016,10,24,9,0,265.0,189.0,4.2,13.0,310.0,422.82,350.34
2016,10,24,9,15,293.0,202.5,4.15,13.0,346.0,454.33,374.71
2016,10,24,9,30,321.0,216.0,4.1,13.0,382.0,484.34,397.49
2016,10,24,9,45,373.5,218.5,4.05,13.5,423.0,518.58,423.19
2016,10,24,10,0,426.0,221.0,4.0,14.0,464.0,562.22,455.4
2016,10,24,10,15,470.0,216.5,3.9,14.0,495.0,577.9,466.59
2016,10,24,10,30,514.0,212.0,3.8,14.0,526.0,590.43,475.31
2016,10,24,10,45,271.0,232.0,3.75,14.5,398.0,419.43,337.91
2016,10,24,11,0,28.0,252.0,3.7,15.0,270.0,246.33,196.06
2016,10,24,11,15,116.0,283.0,3.6,15.5,359.0,340.39,271.61
2016,10,24,11,30,204.0,314.0,3.5,16.0,448.0,412.65,327.19
2016,10,24,11,45,223.0,312.5,3.4,16.5,459.5,409.48,323.1
2016,10,24,12,0,242.0,311.0,3.3,17.0,471.0,404.38,317.62
2016,10,24,12,15,184.5,310.0,3.25,17.0,431.0,360.71,282.87
2016,10,24,12,30,127.0,309.0,3.2,17.0,391.0,321.22,251.73
2016,10,24,12,45,107.0,297.5,3.2,17.5,366.0,293.8,229.61
2016,10,24,13,0,87.0,286.0,3.2,18.0,341.0,268.57,209.34
2016,10,24,13,15,92.5,277.0,3.25,18.0,333.5,254.81,198.05
2016,10,24,13,30,98.0,268.0,3.3,18.0,326.0,240.38,186.11
2016,10,24,13,45,97.5,255.0,3.35,18.0,310.0,221.31,170.75
2016,10,24,14,0,97.0,242.0,3.4,18.0,294.0,202.28,155.7
2016,10,24,14,15,98.0,225.0,3.4,18.0,274.5,180.93,139.38
2016,10,24,14,30,99.0,208.0,3.4,18.0,255.0,159.62,124.47
2016,10,24,14,45,49.5,159.0,3.45,18.0,182.5,124.32,102.41
2016,10,24,15,0,0.0,110.0,3.5,18.0,110.0,93.84,76.44
2016,10,24,15,15,0.0,97.0,3.35,17.5,97.0,83.16,67.53
2016,10,24,15,30,0.0,84.0,3.2,17.0,84.0,72.38,58.35
2016,10,24,15,45,0.0,70.5,3.05,16.5,70.5,61.11,48.59
2016,10,24,16,0,0.0,57.0,2.9,16.0,57.0,49.74,38.53
2016,10,24,16,15,0.0,43.0,2.45,15.5,43.0,37.87,27.86
2016,10,24,16,30,0.0,29.0,2.0,15.0,29.0,25.56,16.67
2016,10,24,16,45,0.0,18.0,1.6,14.5,18.0,15.84,7.35
2016,10,24,17,0,0.0,7.0,1.2,14.0,7.0,6.37,0.0
2016,10,24,17,15,0.0,3.5,1.15,13.5,3.5,3.18,0.0
2016,10,24,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.5,2.05,11.5,12.5,11.0,0.0
2016,10,25,7,0,0.0,25.0,2.3,12.0,25.0,22.04,12.47
2016,10,25,7,15,0.0,41.0,2.4,12.0,41.0,38.07,26.72
2016,10,25,7,30,0.0,57.0,2.5,12.0,57.0,54.02,40.79
2016,10,25,7,45,0.0,73.5,2.65,12.5,73.5,70.13,54.74
2016,10,25,8,0,0.0,90.0,2.8,13.0,90.0,85.94,68.16
2016,10,25,8,15,0.0,106.0,2.9,13.5,106.0,100.97,80.67
2016,10,25,8,30,0.0,122.0,3.0,14.0,122.0,115.87,92.84
2016,10,25,8,45,6.0,141.0,3.1,14.5,144.0,138.38,111.37
2016,10,25,9,0,12.0,160.0,3.2,15.0,166.0,160.72,129.47
2016,10,25,9,15,6.0,155.0,3.2,15.5,158.0,148.74,118.79
2016,10,25,9,30,0.0,150.0,3.2,16.0,150.0,137.72,109.05
2016,10,25,9,45,9.5,180.0,3.25,16.5,185.5,173.29,137.88
2016,10,25,10,0,19.0,210.0,3.3,17.0,221.0,208.32,165.74
2016,10,25,10,15,12.5,197.5,3.2,17.5,205.0,189.56,149.82
2016,10,25,10,30,6.0,185.0,3.1,18.0,189.0,171.78,134.89
2016,10,25,10,45,7.0,191.5,3.05,18.5,196.5,177.54,139.1
2016,10,25,11,0,8.0,198.0,3.0,19.0,204.0,183.17,143.16
2016,10,25,11,15,12.5,215.5,2.9,19.0,224.0,200.84,157.08
2016,10,25,11,30,17.0,233.0,2.8,19.0,244.0,217.83,170.36
2016,10,25,11,45,44.5,265.5,2.75,19.5,294.5,263.39,205.76
2016,10,25,12,0,72.0,298.0,2.7,20.0,345.0,301.24,234.35
2016,10,25,12,15,489.0,186.5,2.65,20.0,500.5,404.12,312.81
2016,10,25,12,30,906.0,75.0,2.6,20.0,656.0,467.62,355.04
2016,10,25,12,45,901.0,74.5,2.55,20.0,641.5,422.96,315.74
2016,10,25,13,0,896.0,74.0,2.5,20.0,627.0,376.84,274.97
2016,10,25,13,15,889.0,73.0,2.45,20.0,605.5,328.45,231.77
2016,10,25,13,30,882.0,72.0,2.4,20.0,584.0,279.22,187.69
2016,10,25,13,45,870.0,71.0,2.4,20.0,555.0,228.39,143.36
2016,10,25,14,0,858.0,70.0,2.4,20.0,526.0,177.65,101.85
2016,10,25,14,15,843.0,68.5,2.35,20.0,491.0,126.59,66.46
2016,10,25,14,30,828.0,67.0,2.3,20.0,456.0,76.36,44.06
2016,10,25,14,45,805.5,64.5,2.25,20.0,415.0,48.51,36.61
2016,10,25,15,0,783.0,62.0,2.2,20.0,374.0,47.45,35.82
2016,10,25,15,15,751.5,59.0,2.15,19.5,329.5,45.95,34.69
2016,10,25,15,30,720.0,56.0,2.1,19.0,285.0,44.49,33.55
2016,10,25,15,45,673.5,51.5,2.05,18.5,238.5,41.7,31.19
2016,10,25,16,0,627.0,47.0,2.0,18.0,192.0,38.92,28.72
2016,10,25,16,15,551.0,40.5,1.75,17.0,146.0,34.22,24.46
2016,10,25,16,30,475.0,34.0,1.5,16.0,100.0,27.02,17.81
2016,10,25,16,45,340.0,24.5,1.25,15.5,61.5,19.8,10.28
2016,10,25,17,0,205.0,15.0,1.0,15.0,23.0,13.64,0.0
2016,10,25,17,15,102.5,7.5,1.0,14.5,11.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,6,45,236.0,13.5,0.8,10.5,38.0,176.36,53.94
2016,10,26,7,0,472.0,27.0,0.8,11.0,76.0,355.49,281.42
2016,10,26,7,15,561.5,33.5,0.95,11.5,122.5,433.22,353.7
2016,10,26,7,30,651.0,40.0,1.1,12.0,169.0,513.61,421.62
2016,10,26,7,45,702.5,44.0,1.25,13.0,217.5,566.29,463.27
2016,10,26,8,0,754.0,48.0,1.4,14.0,266.0,618.44,502.36
2016,10,26,8,15,788.0,51.0,1.55,14.5,313.0,649.01,524.54
2016,10,26,8,30,822.0,54.0,1.7,15.0,360.0,684.07,549.4
2016,10,26,8,45,570.5,116.0,1.9,16.0,340.0,585.3,471.99
2016,10,26,9,0,319.0,178.0,2.1,17.0,320.0,448.17,361.59
2016,10,26,9,15,610.0,120.5,2.3,17.5,421.0,616.29,494.19
2016,10,26,9,30,901.0,63.0,2.5,18.0,522.0,751.21,592.09
2016,10,26,9,45,909.0,66.0,2.7,19.0,553.0,752.0,589.21
2016,10,26,10,0,917.0,69.0,2.9,20.0,584.0,749.26,584.96
2016,10,26,10,15,926.0,70.5,2.95,20.0,609.5,741.95,579.01
2016,10,26,10,30,935.0,72.0,3.0,20.0,635.0,731.08,570.65
2016,10,26,10,45,939.0,73.5,3.15,20.5,652.5,713.25,556.23
2016,10,26,11,0,943.0,75.0,3.3,21.0,670.0,692.07,538.54
2016,10,26,11,15,946.5,75.5,3.4,21.0,680.0,666.25,518.02
2016,10,26,11,30,950.0,76.0,3.5,21.0,690.0,637.28,494.75
2016,10,26,11,45,949.5,76.5,3.6,21.5,691.5,603.05,466.14
2016,10,26,12,0,949.0,77.0,3.7,22.0,693.0,566.16,434.98
2016,10,26,12,15,947.5,76.5,3.7,22.0,686.0,525.36,400.79
2016,10,26,12,30,946.0,76.0,3.7,22.0,679.0,482.34,364.05
2016,10,26,12,45,942.5,75.5,3.75,22.0,664.5,436.51,324.28
2016,10,26,13,0,939.0,75.0,3.8,22.0,650.0,388.99,282.26
2016,10,26,13,15,931.5,74.0,3.75,22.0,627.5,338.41,237.14
2016,10,26,13,30,924.0,73.0,3.7,22.0,605.0,286.96,191.18
2016,10,26,13,45,912.5,71.5,3.7,22.0,575.0,233.7,144.94
2016,10,26,14,0,901.0,70.0,3.7,22.0,545.0,180.46,101.78
2016,10,26,14,15,885.5,68.5,3.65,21.5,508.5,127.11,65.69
2016,10,26,14,30,870.0,67.0,3.6,21.0,472.0,74.62,43.57
2016,10,26,14,45,848.0,64.5,3.55,21.0,430.0,55.98,42.91
2016,10,26,15,0,826.0,62.0,3.5,21.0,388.0,47.87,36.03
2016,10,26,15,15,794.5,59.0,3.2,20.5,342.0,46.35,34.88
2016,10,26,15,30,763.0,56.0,2.9,20.0,296.0,44.85,33.72
2016,10,26,15,45,716.0,51.5,2.6,19.5,247.5,42.04,31.33
2016,10,26,16,0,669.0,47.0,2.3,19.0,199.0,39.22,28.84
2016,10,26,16,15,590.5,40.5,2.05,18.0,151.0,34.48,24.54
2016,10,26,16,30,512.0,34.0,1.8,17.0,103.0,29.72,19.99
2016,10,26,16,45,366.5,24.0,1.6,16.0,62.5,19.51,9.68
2016,10,26,17,0,221.0,14.0,1.4,15.0,22.0,12.73,0.0
2016,10,26,17,15,110.5,7.0,1.4,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,11.5,1.1,11.5,11.5,10.12,0.0
2016,10,27,7,0,0.0,23.0,1.1,12.0,23.0,20.27,10.84
2016,10,27,7,15,0.0,38.0,1.45,12.5,38.0,34.83,23.86
2016,10,27,7,30,0.0,53.0,1.8,13.0,53.0,49.67,36.87
2016,10,27,7,45,0.0,68.5,2.2,14.0,68.5,64.72,49.78
2016,10,27,8,0,0.0,84.0,2.6,15.0,84.0,79.5,62.19
2016,10,27,8,15,0.0,99.5,2.7,15.5,99.5,94.11,74.3
2016,10,27,8,30,0.0,115.0,2.8,16.0,115.0,108.58,86.09
2016,10,27,8,45,0.0,98.0,2.9,16.5,98.0,89.0,69.37
2016,10,27,9,0,0.0,81.0,3.0,17.0,81.0,71.77,54.72
2016,10,27,9,15,8.5,133.0,2.9,17.0,137.5,128.4,101.71
2016,10,27,9,30,17.0,185.0,2.8,17.0,194.0,186.05,148.53
2016,10,27,9,45,102.5,221.0,2.7,17.5,278.0,294.95,236.9
2016,10,27,10,0,188.0,257.0,2.6,18.0,362.0,401.53,319.89
2016,10,27,10,15,101.0,233.5,2.7,18.0,290.5,297.26,236.32
2016,10,27,10,30,14.0,210.0,2.8,18.0,219.0,201.11,158.3
2016,10,27,10,45,16.0,219.0,2.9,18.5,229.0,209.35,164.61
2016,10,27,11,0,18.0,228.0,3.0,19.0,239.0,217.34,170.46
2016,10,27,11,15,20.5,236.5,3.2,19.0,249.5,224.86,176.3
2016,10,27,11,30,23.0,245.0,3.4,19.0,260.0,232.0,181.86
2016,10,27,11,45,23.5,244.5,3.6,19.0,260.0,229.62,179.91
2016,10,27,12,0,24.0,244.0,3.8,19.0,260.0,227.15,177.94
2016,10,27,12,15,26.0,246.5,3.9,18.5,263.5,227.83,178.76
2016,10,27,12,30,28.0,249.0,4.0,18.0,267.0,228.12,179.27
2016,10,27,12,45,14.0,184.0,4.1,17.5,193.0,165.75,129.91
2016,10,27,13,0,0.0,119.0,4.2,17.0,119.0,104.81,81.04
2016,10,27,13,15,0.0,100.5,4.0,16.5,100.5,88.83,68.21
2016,10,27,13,30,0.0,82.0,3.8,16.0,82.0,72.62,55.05
2016,10,27,13,45,8.5,136.0,3.65,16.0,140.5,119.45,93.52
2016,10,27,14,0,17.0,190.0,3.5,16.0,199.0,160.77,127.13
2016,10,27,14,15,8.5,143.5,3.1,15.5,148.0,122.54,96.57
2016,10,27,14,30,0.0,97.0,2.7,15.0,97.0,84.71,65.87
2016,10,27,14,45,0.0,59.5,2.3,15.0,59.5,52.56,41.0
2016,10,27,15,0,0.0,22.0,1.9,15.0,22.0,19.37,11.66
2016,10,27,15,15,0.0,19.5,1.7,15.0,19.5,17.16,9.73
2016,10,27,15,30,0.0,17.0,1.5,15.0,17.0,14.95,7.77
2016,10,27,15,45,0.0,14.0,1.35,15.0,14.0,12.3,5.4
2016,10,27,16,0,0.0,11.0,1.2,15.0,11.0,9.66,3.0
2016,10,27,16,15,0.0,8.0,1.05,14.5,8.0,7.02,0.59
2016,10,27,16,30,0.0,5.0,0.9,14.0,5.0,4.38,0.0
2016,10,27,16,45,0.0,3.0,0.8,14.0,3.0,2.63,0.0
2016,10,27,17,0,0.0,1.0,0.7,14.0,1.0,0.91,0.0
2016,10,27,17,15,0.0,0.5,0.7,14.0,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,28,6,45,14.5,16.5,2.35,12.0,18.0,26.17,0.0
2016,10,28,7,0,29.0,33.0,2.6,12.0,36.0,58.74,42.12
2016,10,28,7,15,48.5,52.5,2.75,12.0,60.5,94.75,75.28
2016,10,28,7,30,68.0,72.0,2.9,12.0,85.0,140.81,115.87
2016,10,28,7,45,80.5,92.5,3.1,12.5,112.0,172.74,143.62
2016,10,28,8,0,93.0,113.0,3.3,13.0,139.0,204.11,170.21
2016,10,28,8,15,99.0,132.5,3.4,13.0,164.5,228.93,190.85
2016,10,28,8,30,105.0,152.0,3.5,13.0,190.0,253.14,210.58
2016,10,28,8,45,52.5,115.0,3.65,13.5,134.0,153.01,125.55
2016,10,28,9,0,0.0,78.0,3.8,14.0,78.0,69.01,53.03
2016,10,28,9,15,0.0,108.5,3.8,14.0,108.5,97.91,77.23
2016,10,28,9,30,0.0,139.0,3.8,14.0,139.0,127.06,101.29
2016,10,28,9,45,0.0,115.0,3.85,14.5,115.0,103.21,81.06
2016,10,28,10,0,0.0,91.0,3.9,15.0,91.0,80.67,62.04
2016,10,28,10,15,7.0,150.0,3.9,15.5,154.5,140.3,111.19
2016,10,28,10,30,14.0,209.0,3.9,16.0,218.0,200.17,159.44
2016,10,28,10,45,21.5,228.0,3.95,16.5,241.5,221.49,176.08
2016,10,28,11,0,29.0,247.0,4.0,17.0,265.0,248.82,197.37
2016,10,28,11,15,65.0,273.5,3.9,17.0,315.0,292.04,231.77
2016,10,28,11,30,101.0,300.0,3.8,17.0,365.0,331.81,262.79
2016,10,28,11,45,503.5,191.0,3.7,17.0,513.0,457.95,363.08
2016,10,28,12,0,906.0,82.0,3.6,17.0,661.0,541.89,425.08
2016,10,28,12,15,557.5,190.0,3.45,17.0,545.5,433.36,338.25
2016,10,28,12,30,209.0,298.0,3.3,17.0,430.0,344.61,269.26
2016,10,28,12,45,113.0,258.0,3.2,17.0,329.0,261.95,205.02
2016,10,28,13,0,17.0,218.0,3.1,17.0,228.0,192.98,151.76
2016,10,28,13,15,10.5,195.5,2.95,17.0,202.0,170.71,134.23
2016,10,28,13,30,4.0,173.0,2.8,17.0,176.0,149.4,117.39
2016,10,28,13,45,2.0,97.0,2.7,17.0,98.5,85.95,65.8
2016,10,28,14,0,0.0,21.0,2.6,17.0,21.0,18.52,9.92
2016,10,28,14,15,0.0,19.0,2.5,17.0,19.0,16.74,8.48
2016,10,28,14,30,0.0,17.0,2.4,17.0,17.0,14.97,7.01
2016,10,28,14,45,0.0,23.0,2.3,17.0,23.0,20.26,12.28
2016,10,28,15,0,0.0,29.0,2.2,17.0,29.0,25.55,17.01
2016,10,28,15,15,0.0,25.5,2.0,16.5,25.5,22.45,14.35
2016,10,28,15,30,0.0,22.0,1.8,16.0,22.0,19.35,11.66
2016,10,28,15,45,311.0,34.5,1.65,16.0,102.5,24.12,15.91
2016,10,28,16,0,622.0,47.0,1.5,16.0,183.0,39.3,29.28
2016,10,28,16,15,539.5,40.5,1.3,15.0,137.0,31.7,22.38
2016,10,28,16,30,457.0,34.0,1.1,14.0,91.0,27.37,18.12
2016,10,28,16,45,304.0,23.5,0.9,13.5,54.0,19.22,8.68
2016,10,28,17,0,151.0,13.0,0.7,13.0,17.0,11.82,0.0
2016,10,28,17,15,75.5,6.5,0.7,13.0,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,192.0,14.0,1.5,11.5,32.0,149.48,0.0
2016,10,29,7,0,384.0,28.0,1.7,12.0,64.0,306.16,237.26
2016,10,29,7,15,482.5,35.5,1.95,12.0,108.0,385.57,316.51
2016,10,29,7,30,581.0,43.0,2.2,12.0,152.0,463.36,385.51
2016,10,29,7,45,641.0,48.0,2.45,12.5,199.5,521.42,434.78
2016,10,29,8,0,701.0,53.0,2.7,13.0,247.0,579.21,480.97
2016,10,29,8,15,738.5,56.5,2.8,13.5,293.0,618.31,510.33
2016,10,29,8,30,776.0,60.0,2.9,14.0,339.0,655.55,537.29
2016,10,29,8,45,804.0,62.0,3.05,14.5,381.5,681.7,555.32
2016,10,29,9,0,832.0,64.0,3.2,15.0,424.0,699.0,566.42
2016,10,29,9,15,573.5,135.0,3.2,15.0,393.5,597.26,485.33
2016,10,29,9,30,315.0,206.0,3.2,15.0,363.0,462.71,375.79
2016,10,29,9,45,286.5,225.5,3.2,15.5,375.0,456.26,368.89
2016,10,29,10,0,258.0,245.0,3.2,16.0,387.0,448.51,360.49
2016,10,29,10,15,583.5,160.0,3.15,16.0,499.0,594.41,477.07
2016,10,29,10,30,909.0,75.0,3.1,16.0,611.0,705.64,562.53
2016,10,29,10,45,914.0,76.0,3.1,16.5,628.0,688.41,546.07
2016,10,29,11,0,919.0,77.0,3.1,17.0,645.0,667.9,527.96
2016,10,29,11,15,922.0,77.5,3.05,17.0,654.5,642.43,506.75
2016,10,29,11,30,925.0,78.0,3.0,17.0,664.0,613.94,482.94
2016,10,29,11,45,621.0,181.5,2.95,17.5,575.5,513.82,402.3
2016,10,29,12,0,317.0,285.0,2.9,18.0,487.0,417.54,325.69
2016,10,29,12,15,323.0,280.5,2.85,18.0,484.0,397.84,309.52
2016,10,29,12,30,329.0,276.0,2.8,18.0,481.0,377.0,291.82
2016,10,29,12,45,621.5,176.0,2.75,18.5,552.5,386.86,292.97
2016,10,29,13,0,914.0,76.0,2.7,19.0,624.0,371.47,270.3
2016,10,29,13,15,906.5,75.0,2.65,19.0,601.5,322.3,226.01
2016,10,29,13,30,899.0,74.0,2.6,19.0,579.0,272.31,181.17
2016,10,29,13,45,886.5,73.0,2.6,19.0,549.5,220.82,136.57
2016,10,29,14,0,874.0,72.0,2.6,19.0,520.0,169.44,95.55
2016,10,29,14,15,858.0,70.0,2.6,18.5,484.5,117.39,61.77
2016,10,29,14,30,842.0,68.0,2.6,18.0,449.0,59.04,37.38
2016,10,29,14,45,552.5,110.5,2.6,18.0,351.5,76.43,61.32
2016,10,29,15,0,263.0,153.0,2.6,18.0,254.0,109.76,90.35
2016,10,29,15,15,252.0,135.5,2.4,17.5,222.5,98.78,81.14
2016,10,29,15,30,241.0,118.0,2.2,17.0,191.0,87.41,71.5
2016,10,29,15,45,224.0,99.5,2.0,17.0,158.0,74.94,60.56
2016,10,29,16,0,207.0,81.0,1.8,17.0,125.0,62.05,49.04
2016,10,29,16,15,178.5,62.0,1.6,16.0,93.0,48.34,36.76
2016,10,29,16,30,150.0,43.0,1.4,15.0,61.0,34.18,23.78
2016,10,29,16,45,75.0,26.5,1.2,14.5,35.5,21.39,9.5
2016,10,29,17,0,0.0,10.0,1.0,14.0,10.0,9.1,0.0
2016,10,29,17,15,0.0,5.0,1.0,13.5,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,45,150.5,15.5,2.9,11.0,29.0,100.52,0.0
2016,10,30,7,0,301.0,31.0,3.1,11.0,58.0,257.15,198.36
2016,10,30,7,15,406.0,40.0,3.4,11.5,101.0,340.97,282.11
2016,10,30,7,30,511.0,49.0,3.7,12.0,144.0,428.92,359.63
2016,10,30,7,45,571.0,56.0,4.05,12.5,190.0,486.93,409.84
2016,10,30,8,0,631.0,63.0,4.4,13.0,236.0,545.12,458.47
2016,10,30,8,15,672.0,67.5,4.6,13.0,281.0,586.19,491.9
2016,10,30,8,30,713.0,72.0,4.8,13.0,326.0,625.75,523.04
2016,10,30,8,45,739.0,76.0,5.05,13.5,367.0,648.32,539.36
2016,10,30,9,0,765.0,80.0,5.3,14.0,408.0,672.3,556.56
2016,10,30,9,15,382.5,92.5,5.45,14.0,256.5,399.42,334.77
2016,10,30,9,30,0.0,105.0,5.6,14.0,105.0,94.14,73.78
2016,10,30,9,45,0.0,118.5,5.8,14.5,118.5,106.6,84.05
2016,10,30,10,0,0.0,132.0,6.0,15.0,132.0,118.97,93.98
2016,10,30,10,15,0.5,146.0,6.0,15.0,146.0,132.04,104.61
2016,10,30,10,30,1.0,160.0,6.0,15.0,160.0,144.94,115.08
2016,10,30,10,45,0.5,151.0,6.0,15.5,151.0,135.69,107.11
2016,10,30,11,0,0.0,142.0,6.0,16.0,142.0,126.75,99.46
2016,10,30,11,15,0.0,119.0,5.95,16.0,119.0,105.75,82.15
2016,10,30,11,30,0.0,96.0,5.9,16.0,96.0,85.13,65.14
2016,10,30,11,45,0.0,102.5,5.85,16.0,102.5,90.88,69.88
2016,10,30,12,0,0.0,109.0,5.8,16.0,109.0,96.58,74.57
