Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,12,15,7.0,163.0,5.7,16.0,167.5,146.8,115.77
2016,10,30,12,30,14.0,217.0,5.6,16.0,226.0,194.86,154.74
2016,10,30,12,45,14.0,212.5,5.5,16.0,221.5,189.23,150.12
2016,10,30,13,0,14.0,208.0,5.4,16.0,217.0,183.56,145.56
2016,10,30,13,15,187.5,219.5,5.25,16.0,325.0,232.6,180.08
2016,10,30,13,30,361.0,231.0,5.1,16.0,433.0,262.93,196.75
2016,10,30,13,45,189.0,209.0,5.0,16.0,314.5,197.75,149.79
2016,10,30,14,0,17.0,187.0,4.9,16.0,196.0,157.82,124.96
2016,10,30,14,15,10.5,168.0,4.7,15.5,173.5,140.31,111.46
2016,10,30,14,30,4.0,149.0,4.5,15.0,151.0,123.75,103.16
2016,10,30,14,45,2.0,136.0,4.3,15.0,137.0,113.22,94.26
2016,10,30,15,0,0.0,123.0,4.1,15.0,123.0,102.73,85.32
2016,10,30,15,15,357.5,91.0,3.75,14.5,197.5,64.6,52.0
2016,10,30,15,30,715.0,59.0,3.4,14.0,272.0,47.63,37.08
2016,10,30,15,45,655.5,54.5,3.1,14.0,224.0,44.92,34.63
2016,10,30,16,0,596.0,50.0,2.8,14.0,176.0,38.66,28.88
2016,10,30,16,15,504.5,42.5,2.35,13.0,130.0,33.59,24.16
2016,10,30,16,30,413.0,35.0,1.9,12.0,84.0,28.48,19.07
2016,10,30,16,45,244.0,23.5,1.5,11.5,48.5,19.41,7.41
2016,10,30,17,0,75.0,12.0,1.1,11.0,13.0,10.91,0.0
2016,10,30,17,15,37.5,6.0,1.05,10.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,175.0,14.0,0.9,8.5,29.0,112.64,0.0
2016,10,31,7,0,350.0,28.0,1.0,9.0,58.0,282.39,214.33
2016,10,31,7,15,456.5,36.5,1.05,9.0,102.5,367.1,301.41
2016,10,31,7,30,563.0,45.0,1.1,9.0,147.0,455.93,378.58
2016,10,31,7,45,626.5,50.5,1.15,9.5,194.5,509.49,423.78
2016,10,31,8,0,690.0,56.0,1.2,10.0,242.0,569.75,471.31
2016,10,31,8,15,729.5,59.5,1.2,10.5,288.0,609.96,500.64
2016,10,31,8,30,769.0,63.0,1.2,11.0,334.0,648.27,527.45
2016,10,31,8,45,802.0,64.5,1.25,11.5,377.5,677.14,546.87
2016,10,31,9,0,835.0,66.0,1.3,12.0,421.0,703.33,563.97
2016,10,31,9,15,854.0,68.0,1.2,12.5,459.0,711.12,565.9
2016,10,31,9,30,873.0,70.0,1.1,13.0,497.0,721.79,570.02
2016,10,31,9,45,885.5,72.0,1.05,13.5,528.5,724.42,568.92
2016,10,31,10,0,898.0,74.0,1.0,14.0,560.0,723.63,565.58
2016,10,31,10,15,593.5,166.5,0.9,14.0,493.5,602.92,472.42
2016,10,31,10,30,289.0,259.0,0.8,14.0,427.0,462.38,363.17
2016,10,31,10,45,609.5,168.5,0.75,14.5,535.5,582.89,455.89
2016,10,31,11,0,930.0,78.0,0.7,15.0,644.0,668.85,516.67
2016,10,31,11,15,932.5,78.0,0.8,15.0,653.5,642.28,495.62
2016,10,31,11,30,935.0,78.0,0.9,15.0,663.0,612.71,473.17
2016,10,31,11,45,934.0,79.0,1.0,15.5,663.5,579.34,446.36
2016,10,31,12,0,933.0,80.0,1.1,16.0,664.0,543.4,416.85
2016,10,31,12,15,930.0,79.5,1.3,16.0,656.5,502.72,384.21
2016,10,31,12,30,927.0,79.0,1.5,16.0,649.0,460.01,348.64
2016,10,31,12,45,913.0,81.5,1.75,16.0,632.0,414.01,309.46
2016,10,31,13,0,899.0,84.0,2.0,16.0,615.0,367.2,268.42
2016,10,31,13,15,890.0,82.5,2.2,16.0,592.0,317.91,224.41
2016,10,31,13,30,881.0,81.0,2.4,16.0,569.0,267.99,179.75
2016,10,31,13,45,870.0,79.0,2.6,16.0,539.5,216.91,135.47
2016,10,31,14,0,859.0,77.0,2.8,16.0,510.0,159.66,89.78
2016,10,31,14,15,842.5,74.5,2.85,15.5,474.5,107.64,56.62
2016,10,31,14,30,826.0,72.0,2.9,15.0,439.0,56.78,44.63
2016,10,31,14,45,805.5,68.5,3.0,15.0,398.5,52.29,40.83
2016,10,31,15,0,785.0,65.0,3.1,15.0,358.0,50.55,39.4
2016,10,31,15,15,750.5,61.5,3.0,14.5,313.0,48.71,37.94
2016,10,31,15,30,716.0,58.0,2.9,14.0,268.0,46.91,36.45
2016,10,31,15,45,662.5,53.0,2.85,14.0,221.0,43.75,33.58
2016,10,31,16,0,609.0,48.0,2.8,14.0,174.0,37.16,27.53
2016,10,31,16,15,518.5,40.5,2.45,13.0,128.0,32.01,22.73
2016,10,31,16,30,428.0,33.0,2.1,12.0,82.0,26.82,17.53
2016,10,31,16,45,214.0,16.5,1.8,11.5,41.0,13.07,2.42
2016,10,31,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,156.5,14.0,1.55,8.5,27.0,101.55,0.0
2016,11,1,7,0,313.0,28.0,1.7,9.0,54.0,256.94,191.89
2016,11,1,7,15,424.0,37.0,1.8,9.0,97.5,345.7,285.32
2016,11,1,7,30,535.0,46.0,1.9,9.0,141.0,436.94,365.93
2016,11,1,7,45,605.5,51.0,2.0,9.5,188.5,499.26,419.21
2016,11,1,8,0,676.0,56.0,2.1,10.0,236.0,557.42,466.74
2016,11,1,8,15,717.5,60.0,2.1,10.5,282.0,599.31,498.36
2016,11,1,8,30,759.0,64.0,2.1,11.0,328.0,639.38,527.36
2016,11,1,8,45,794.0,65.5,2.15,11.5,372.0,669.53,548.2
2016,11,1,9,0,829.0,67.0,2.2,12.0,416.0,697.0,566.63
2016,11,1,9,15,848.0,69.0,2.2,12.0,453.5,710.54,575.12
2016,11,1,9,30,867.0,71.0,2.2,12.0,491.0,715.33,577.22
2016,11,1,9,45,687.5,126.5,2.25,12.5,473.0,649.36,524.12
2016,11,1,10,0,508.0,182.0,2.3,13.0,455.0,565.18,455.91
2016,11,1,10,15,457.5,206.5,2.3,13.0,460.5,543.56,437.7
2016,11,1,10,30,407.0,231.0,2.3,13.0,466.0,511.45,411.28
2016,11,1,10,45,669.0,153.5,2.35,13.5,552.5,604.29,483.73
2016,11,1,11,0,931.0,76.0,2.4,14.0,639.0,663.93,528.23
2016,11,1,11,15,934.0,76.5,2.45,14.0,648.5,638.21,506.5
2016,11,1,11,30,937.0,77.0,2.5,14.0,658.0,609.44,482.67
2016,11,1,11,45,937.5,77.0,2.6,14.5,659.5,575.89,454.03
2016,11,1,12,0,938.0,77.0,2.7,15.0,661.0,539.7,422.71
2016,11,1,12,15,936.5,77.0,2.75,15.0,654.0,500.1,388.62
2016,11,1,12,30,935.0,77.0,2.8,15.0,647.0,458.3,351.88
2016,11,1,12,45,925.0,78.0,2.9,15.0,631.5,412.24,311.06
2016,11,1,13,0,915.0,79.0,3.0,15.0,616.0,365.07,268.47
2016,11,1,13,15,907.0,78.0,3.0,15.0,593.5,315.89,223.57
2016,11,1,13,30,899.0,77.0,3.0,15.0,571.0,265.93,178.2
2016,11,1,13,45,887.5,75.5,3.05,15.0,541.5,214.42,133.26
2016,11,1,14,0,876.0,74.0,3.1,15.0,512.0,162.93,92.4
2016,11,1,14,15,859.5,71.5,3.05,15.0,476.0,103.9,53.94
2016,11,1,14,30,843.0,69.0,3.0,15.0,440.0,52.27,40.68
2016,11,1,14,45,818.0,66.5,3.0,15.0,398.5,50.96,39.67
2016,11,1,15,0,793.0,64.0,3.0,15.0,357.0,49.92,38.85
2016,11,1,15,15,757.5,60.5,2.8,14.5,311.5,48.05,37.36
2016,11,1,15,30,722.0,57.0,2.6,14.0,266.0,46.21,35.83
2016,11,1,15,45,664.5,52.5,2.45,14.0,218.5,43.44,33.3
2016,11,1,16,0,607.0,48.0,2.3,14.0,171.0,37.27,27.62
2016,11,1,16,15,514.5,40.5,2.0,13.0,125.0,32.13,22.8
2016,11,1,16,30,422.0,33.0,1.7,12.0,79.0,26.95,17.55
2016,11,1,16,45,211.0,16.5,1.4,11.0,39.5,13.14,1.56
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,2,6,45,167.5,13.0,1.05,5.5,26.5,106.32,0.0
2016,11,2,7,0,335.0,26.0,1.1,6.0,53.0,265.17,194.65
2016,11,2,7,15,445.5,35.0,1.35,6.5,97.0,355.12,293.85
2016,11,2,7,30,556.0,44.0,1.6,7.0,141.0,445.98,374.51
2016,11,2,7,45,621.0,50.0,1.9,8.0,188.5,506.01,426.22
2016,11,2,8,0,686.0,56.0,2.2,9.0,236.0,561.6,472.05
2016,11,2,8,15,727.0,60.0,2.2,9.5,282.5,603.16,503.66
2016,11,2,8,30,768.0,64.0,2.2,10.0,329.0,642.82,532.55
2016,11,2,8,45,798.5,66.5,2.25,11.0,372.0,670.91,550.95
2016,11,2,9,0,829.0,69.0,2.3,12.0,415.0,696.27,566.84
2016,11,2,9,15,848.5,71.5,2.35,12.5,452.5,710.68,575.3
2016,11,2,9,30,868.0,74.0,2.4,13.0,490.0,721.83,581.38
2016,11,2,9,45,891.0,72.5,2.5,14.0,523.5,722.16,578.75
2016,11,2,10,0,914.0,71.0,2.6,15.0,557.0,724.52,577.81
2016,11,2,10,15,922.5,72.0,2.55,15.5,582.0,716.12,569.29
2016,11,2,10,30,931.0,73.0,2.5,16.0,607.0,704.24,557.69
2016,11,2,10,45,937.0,73.5,2.45,16.5,624.0,686.72,541.69
2016,11,2,11,0,943.0,74.0,2.4,17.0,641.0,665.83,523.11
2016,11,2,11,15,946.0,74.5,2.3,17.0,650.5,639.86,501.29
2016,11,2,11,30,949.0,75.0,2.2,17.0,660.0,610.79,476.86
2016,11,2,11,45,949.5,75.0,2.1,17.5,661.0,576.93,447.57
2016,11,2,12,0,950.0,75.0,2.0,18.0,662.0,540.39,415.81
2016,11,2,12,15,948.0,74.5,1.85,18.0,655.0,499.73,380.93
2016,11,2,12,30,946.0,74.0,1.7,18.0,648.0,456.9,343.63
2016,11,2,12,45,943.5,72.5,1.6,18.5,633.5,411.02,302.75
2016,11,2,13,0,941.0,71.0,1.5,19.0,619.0,363.43,259.87
2016,11,2,13,15,933.0,70.0,1.4,19.0,596.0,313.26,215.18
2016,11,2,13,30,925.0,69.0,1.3,19.0,573.0,262.27,170.06
2016,11,2,13,45,913.0,68.0,1.2,19.0,543.5,210.03,125.7
2016,11,2,14,0,901.0,67.0,1.1,19.0,514.0,157.8,85.57
2016,11,2,14,15,884.5,65.0,1.1,18.5,477.5,104.81,53.91
2016,11,2,14,30,868.0,63.0,1.1,18.0,441.0,55.05,42.59
2016,11,2,14,45,843.5,61.0,1.15,18.0,399.5,53.5,41.42
2016,11,2,15,0,819.0,59.0,1.2,18.0,358.0,46.23,35.16
2016,11,2,15,15,784.5,55.5,1.15,17.5,312.5,44.21,33.54
2016,11,2,15,30,750.0,52.0,1.1,17.0,267.0,42.2,31.86
2016,11,2,15,45,695.5,47.5,1.1,16.5,219.0,39.26,29.27
2016,11,2,16,0,641.0,43.0,1.1,16.0,171.0,36.34,26.56
2016,11,2,16,15,551.0,36.0,1.1,15.0,124.5,31.01,21.6
2016,11,2,16,30,461.0,29.0,1.1,14.0,78.0,25.64,16.17
2016,11,2,16,45,230.5,14.5,1.15,13.0,39.0,11.48,0.0
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,189.5,12.0,1.0,7.5,26.0,117.18,0.0
2016,11,3,7,0,379.0,24.0,1.0,8.0,52.0,277.09,195.34
2016,11,3,7,15,489.0,31.5,1.2,9.0,97.0,368.67,301.03
2016,11,3,7,30,599.0,39.0,1.4,10.0,142.0,459.06,379.97
2016,11,3,7,45,662.0,44.5,1.65,11.0,189.5,518.77,430.7
2016,11,3,8,0,725.0,50.0,1.9,12.0,237.0,578.34,478.43
2016,11,3,8,15,764.5,53.5,1.9,12.5,284.0,618.39,508.22
2016,11,3,8,30,804.0,57.0,1.9,13.0,331.0,656.55,535.36
2016,11,3,8,45,831.0,60.0,1.95,13.5,374.0,682.88,553.07
2016,11,3,9,0,858.0,63.0,2.0,14.0,417.0,700.51,563.97
2016,11,3,9,15,876.5,65.0,2.0,14.5,455.0,713.82,571.23
2016,11,3,9,30,895.0,67.0,2.0,15.0,493.0,723.9,576.12
2016,11,3,9,45,909.5,68.0,2.05,16.0,525.0,726.56,574.95
2016,11,3,10,0,924.0,69.0,2.1,17.0,557.0,725.74,571.43
2016,11,3,10,15,933.0,70.0,2.1,17.5,581.5,717.57,563.51
2016,11,3,10,30,942.0,71.0,2.1,18.0,606.0,705.88,552.37
2016,11,3,10,45,947.0,72.0,2.1,19.0,623.5,688.08,535.59
2016,11,3,11,0,952.0,73.0,2.1,20.0,641.0,666.91,516.32
2016,11,3,11,15,954.5,73.5,2.05,20.0,650.0,640.44,494.68
2016,11,3,11,30,957.0,74.0,2.0,20.0,659.0,610.89,470.44
2016,11,3,11,45,956.5,74.0,1.95,20.5,660.0,576.31,441.2
2016,11,3,12,0,956.0,74.0,1.9,21.0,661.0,539.11,409.51
2016,11,3,12,15,954.0,74.0,1.8,21.0,654.0,498.76,375.4
2016,11,3,12,30,952.0,74.0,1.7,21.0,647.0,456.21,338.83
2016,11,3,12,45,944.5,74.0,1.6,21.5,631.5,409.67,297.92
2016,11,3,13,0,937.0,74.0,1.5,22.0,616.0,361.8,255.39
2016,11,3,13,15,929.0,73.0,1.4,22.0,593.5,311.84,211.41
2016,11,3,13,30,921.0,72.0,1.3,22.0,571.0,261.07,167.05
2016,11,3,13,45,908.0,71.0,1.2,22.0,540.5,208.88,123.47
2016,11,3,14,0,895.0,70.0,1.1,22.0,510.0,156.83,84.3
2016,11,3,14,15,878.0,68.0,1.0,21.5,474.0,104.15,53.8
2016,11,3,14,30,861.0,66.0,0.9,21.0,438.0,57.14,43.86
2016,11,3,14,45,835.5,63.5,0.85,21.0,396.0,48.99,37.01
2016,11,3,15,0,810.0,61.0,0.8,21.0,354.0,47.86,36.14
2016,11,3,15,15,774.0,57.5,0.75,20.0,308.5,45.9,34.66
2016,11,3,15,30,738.0,54.0,0.7,19.0,263.0,43.95,33.13
2016,11,3,15,45,682.5,49.0,0.65,18.5,215.0,40.64,30.23
2016,11,3,16,0,627.0,44.0,0.6,18.0,167.0,37.33,27.19
2016,11,3,16,15,532.5,37.0,0.7,17.0,121.0,32.04,22.27
2016,11,3,16,30,438.0,30.0,0.8,16.0,75.0,24.48,14.92
2016,11,3,16,45,219.0,15.0,0.9,15.5,37.5,11.97,0.0
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,109.0,12.5,1.1,10.5,20.5,72.13,0.0
2016,11,4,7,0,218.0,25.0,1.1,11.0,41.0,189.35,125.64
2016,11,4,7,15,296.5,39.0,1.05,11.5,78.5,264.3,213.74
2016,11,4,7,30,375.0,53.0,1.0,12.0,116.0,336.04,276.93
2016,11,4,7,45,427.0,64.0,1.0,12.5,156.5,389.92,322.59
2016,11,4,8,0,479.0,75.0,1.0,13.0,197.0,443.94,366.18
2016,11,4,8,15,520.5,81.0,1.15,13.5,236.5,484.87,398.6
2016,11,4,8,30,562.0,87.0,1.3,14.0,276.0,524.39,428.89
2016,11,4,8,45,522.5,109.0,1.45,14.5,302.5,517.22,421.57
2016,11,4,9,0,483.0,131.0,1.6,15.0,329.0,513.24,416.6
2016,11,4,9,15,616.5,109.5,1.5,15.5,385.5,586.53,471.54
2016,11,4,9,30,750.0,88.0,1.4,16.0,442.0,647.96,515.26
2016,11,4,9,45,820.5,83.5,1.3,17.0,493.5,684.0,536.95
2016,11,4,10,0,891.0,79.0,1.2,18.0,545.0,711.01,551.78
2016,11,4,10,15,900.0,80.0,1.2,18.5,569.5,703.06,543.38
2016,11,4,10,30,909.0,81.0,1.2,19.0,594.0,691.71,532.67
2016,11,4,10,45,763.5,126.0,1.3,19.5,565.5,629.0,484.45
2016,11,4,11,0,618.0,171.0,1.4,20.0,537.0,561.34,432.76
2016,11,4,11,15,611.0,176.5,1.3,20.0,543.0,540.31,415.64
2016,11,4,11,30,604.0,182.0,1.2,20.0,549.0,517.54,396.69
2016,11,4,11,45,372.0,235.5,1.2,20.0,461.5,412.31,316.73
2016,11,4,12,0,140.0,289.0,1.2,20.0,374.0,325.68,250.71
2016,11,4,12,15,220.0,278.0,1.15,20.0,410.5,341.21,261.8
2016,11,4,12,30,300.0,267.0,1.1,20.0,447.0,350.82,266.78
2016,11,4,12,45,297.5,260.5,1.1,20.0,435.0,325.62,245.99
2016,11,4,13,0,295.0,254.0,1.1,20.0,423.0,300.19,224.99
2016,11,4,13,15,338.5,234.5,1.1,20.0,422.0,276.92,204.08
2016,11,4,13,30,382.0,215.0,1.1,20.0,421.0,249.52,179.48
2016,11,4,13,45,347.5,209.0,1.15,20.0,388.0,214.82,152.81
2016,11,4,14,0,313.0,203.0,1.2,20.0,355.0,183.22,130.32
2016,11,4,14,15,477.5,152.0,1.2,19.5,365.5,130.26,87.82
2016,11,4,14,30,642.0,101.0,1.2,19.0,376.0,69.18,54.63
2016,11,4,14,45,603.0,98.0,1.2,19.0,336.5,68.66,54.41
2016,11,4,15,0,564.0,95.0,1.2,19.0,297.0,68.3,54.23
2016,11,4,15,15,636.5,76.0,1.1,18.0,276.0,55.63,43.47
2016,11,4,15,30,709.0,57.0,1.0,17.0,255.0,46.52,35.66
2016,11,4,15,45,653.0,51.5,0.95,16.5,208.0,42.88,32.45
2016,11,4,16,0,597.0,46.0,0.9,16.0,161.0,35.91,26.14
2016,11,4,16,15,501.0,38.0,0.9,15.0,116.0,30.26,20.87
2016,11,4,16,30,405.0,30.0,0.9,14.0,71.0,24.54,14.98
2016,11,4,16,45,202.5,15.0,0.95,13.5,35.5,12.02,0.0
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,166.0,11.5,0.7,8.5,23.0,102.45,0.0
2016,11,5,7,0,332.0,23.0,0.7,9.0,46.0,251.43,158.69
2016,11,5,7,15,447.0,32.0,0.85,9.5,89.0,347.59,280.5
2016,11,5,7,30,562.0,41.0,1.0,10.0,132.0,432.75,356.3
2016,11,5,7,45,627.5,46.5,1.15,11.0,179.0,493.38,407.52
2016,11,5,8,0,693.0,52.0,1.3,12.0,226.0,553.73,455.86
2016,11,5,8,15,734.0,56.0,1.35,12.5,272.0,594.8,486.93
2016,11,5,8,30,775.0,60.0,1.4,13.0,318.0,634.05,515.26
2016,11,5,8,45,802.0,63.0,1.45,13.5,360.0,659.99,532.75
2016,11,5,9,0,829.0,66.0,1.5,14.0,402.0,683.18,547.88
2016,11,5,9,15,848.0,68.5,1.65,14.5,439.0,697.09,556.79
2016,11,5,9,30,867.0,71.0,1.8,15.0,476.0,702.39,559.4
2016,11,5,9,45,882.5,71.5,1.95,16.0,507.5,705.19,559.22
2016,11,5,10,0,898.0,72.0,2.1,17.0,539.0,704.61,556.64
2016,11,5,10,15,906.5,73.5,2.15,17.5,563.5,696.95,548.96
2016,11,5,10,30,915.0,75.0,2.2,18.0,588.0,685.86,538.4
2016,11,5,10,45,921.5,75.0,2.25,18.5,604.5,668.45,523.16
2016,11,5,11,0,928.0,75.0,2.3,19.0,621.0,647.75,505.36
2016,11,5,11,15,930.5,75.5,2.35,19.0,630.0,621.97,484.47
2016,11,5,11,30,933.0,76.0,2.4,19.0,639.0,593.2,460.93
2016,11,5,11,45,933.5,75.5,2.5,19.5,640.0,559.52,432.54
2016,11,5,12,0,934.0,75.0,2.6,20.0,641.0,523.24,401.55
2016,11,5,12,15,931.5,75.0,2.7,20.0,633.5,483.64,368.01
2016,11,5,12,30,929.0,75.0,2.8,20.0,626.0,441.95,331.91
2016,11,5,12,45,917.0,76.5,2.9,20.0,610.0,396.31,291.98
2016,11,5,13,0,905.0,78.0,3.0,20.0,594.0,349.72,250.54
2016,11,5,13,15,896.0,77.0,3.05,19.5,571.5,301.13,207.41
2016,11,5,13,30,887.0,76.0,3.1,19.0,549.0,251.87,163.95
2016,11,5,13,45,874.0,74.5,3.15,19.0,519.0,201.13,120.97
2016,11,5,14,0,861.0,73.0,3.2,19.0,489.0,144.42,77.71
2016,11,5,14,15,843.0,70.5,3.15,18.5,453.5,92.84,48.16
2016,11,5,14,30,825.0,68.0,3.1,18.0,418.0,51.6,39.65
2016,11,5,14,45,563.5,101.5,3.1,18.0,330.0,71.36,57.03
2016,11,5,15,0,302.0,135.0,3.1,18.0,242.0,98.72,80.96
2016,11,5,15,15,500.0,95.0,2.9,17.5,244.5,68.95,55.23
2016,11,5,15,30,698.0,55.0,2.7,17.0,247.0,44.84,34.15
2016,11,5,15,45,640.0,50.0,2.5,16.5,201.0,41.59,31.26
2016,11,5,16,0,582.0,45.0,2.3,16.0,155.0,35.12,25.39
2016,11,5,16,15,484.5,37.0,2.0,15.0,111.0,29.45,20.09
2016,11,5,16,30,387.0,29.0,1.7,14.0,67.0,23.71,14.1
2016,11,5,16,45,193.5,14.5,1.4,13.0,33.5,11.64,0.0
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,53.5,11.5,0.7,10.0,15.0,39.93,0.0
2016,11,6,7,0,107.0,23.0,0.7,10.0,30.0,117.1,65.76
2016,11,6,7,15,157.0,39.5,0.7,10.0,59.5,165.27,132.56
2016,11,6,7,30,207.0,56.0,0.7,10.0,89.0,218.0,180.75
2016,11,6,7,45,231.0,73.5,0.75,10.5,121.5,256.55,214.5
2016,11,6,8,0,255.0,91.0,0.8,11.0,154.0,294.7,246.6
2016,11,6,8,15,270.0,108.0,0.85,11.5,186.5,325.45,271.38
2016,11,6,8,30,285.0,125.0,0.9,12.0,219.0,355.22,294.54
2016,11,6,8,45,358.0,131.5,1.0,12.5,265.0,424.85,349.42
2016,11,6,9,0,431.0,138.0,1.1,13.0,311.0,481.11,392.36
2016,11,6,9,15,430.0,153.0,1.15,13.5,339.0,493.29,399.43
2016,11,6,9,30,429.0,168.0,1.2,14.0,367.0,503.3,405.09
2016,11,6,9,45,483.0,166.5,1.3,14.5,404.5,531.73,425.88
2016,11,6,10,0,537.0,165.0,1.4,15.0,442.0,557.4,444.06
2016,11,6,10,15,480.0,190.5,1.25,15.5,447.0,533.61,422.02
2016,11,6,10,30,423.0,216.0,1.1,16.0,452.0,508.53,399.66
2016,11,6,10,45,303.5,245.0,1.0,17.0,417.0,439.56,343.92
2016,11,6,11,0,184.0,274.0,0.9,18.0,382.0,375.47,292.27
2016,11,6,11,15,333.0,247.5,0.75,18.0,446.0,432.62,335.49
2016,11,6,11,30,482.0,221.0,0.6,18.0,510.0,479.5,368.01
2016,11,6,11,45,432.0,236.0,0.5,18.5,495.5,445.29,339.25
2016,11,6,12,0,382.0,251.0,0.4,19.0,481.0,409.65,310.46
2016,11,6,12,15,382.5,248.0,0.5,19.0,476.0,387.0,292.93
2016,11,6,12,30,383.0,245.0,0.6,19.0,471.0,363.45,274.09
2016,11,6,12,45,329.0,249.0,0.75,19.5,440.0,325.54,244.63
2016,11,6,13,0,275.0,253.0,0.9,20.0,409.0,291.42,218.24
2016,11,6,13,15,289.5,240.0,1.0,20.0,398.5,266.33,197.24
2016,11,6,13,30,304.0,227.0,1.1,20.0,388.0,239.75,174.85
2016,11,6,13,45,179.5,214.5,1.2,20.0,308.5,194.67,144.26
2016,11,6,14,0,55.0,202.0,1.3,20.0,229.0,164.0,125.92
2016,11,6,14,15,37.5,179.5,1.35,19.5,197.5,141.4,109.65
2016,11,6,14,30,20.0,157.0,1.4,19.0,166.0,128.25,105.24
2016,11,6,14,45,19.0,143.5,1.5,19.0,151.0,117.58,96.45
2016,11,6,15,0,18.0,130.0,1.6,19.0,136.0,106.76,87.42
2016,11,6,15,15,13.0,113.5,1.4,18.5,117.5,93.71,76.46
2016,11,6,15,30,8.0,97.0,1.2,18.0,99.0,80.51,65.16
2016,11,6,15,45,4.0,79.5,1.0,17.5,80.5,66.47,52.9
2016,11,6,16,0,0.0,62.0,0.8,17.0,62.0,52.29,40.26
2016,11,6,16,15,0.0,44.0,0.8,16.0,44.0,37.6,27.03
2016,11,6,16,30,0.0,26.0,0.8,15.0,26.0,22.72,13.07
2016,11,6,16,45,0.0,13.0,0.8,14.5,13.0,11.45,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,7,6,45,153.0,10.0,0.55,10.5,19.5,92.88,0.0
2016,11,7,7,0,306.0,20.0,0.5,11.0,39.0,227.73,116.55
2016,11,7,7,15,420.5,28.5,0.6,11.5,79.5,324.08,257.08
2016,11,7,7,30,535.0,37.0,0.7,12.0,120.0,407.48,331.57
2016,11,7,7,45,600.5,42.0,0.85,12.5,165.0,466.0,381.77
2016,11,7,8,0,666.0,47.0,1.0,13.0,210.0,524.55,429.62
2016,11,7,8,15,707.0,51.0,0.9,13.5,254.0,564.8,459.18
2016,11,7,8,30,748.0,55.0,0.8,14.0,298.0,603.43,485.63
2016,11,7,8,45,778.0,57.0,0.75,15.0,339.0,629.8,501.44
2016,11,7,9,0,808.0,59.0,0.7,16.0,380.0,653.63,514.86
2016,11,7,9,15,586.0,119.0,0.6,16.5,363.0,568.35,447.02
2016,11,7,9,30,364.0,179.0,0.5,17.0,346.0,456.49,359.33
2016,11,7,9,45,598.0,129.5,0.4,18.0,426.0,575.04,447.07
2016,11,7,10,0,832.0,80.0,0.3,19.0,506.0,667.17,509.11
2016,11,7,10,15,842.5,81.5,0.35,19.5,530.0,661.11,501.77
2016,11,7,10,30,853.0,83.0,0.4,20.0,554.0,651.73,493.42
2016,11,7,10,45,861.5,83.0,0.45,20.5,571.0,633.13,478.69
2016,11,7,11,0,870.0,83.0,0.5,21.0,588.0,614.96,464.02
2016,11,7,11,15,873.5,83.5,0.55,21.0,597.0,591.26,445.96
2016,11,7,11,30,877.0,84.0,0.6,21.0,606.0,564.68,425.44
2016,11,7,11,45,879.0,83.5,0.65,21.5,607.5,533.59,400.35
2016,11,7,12,0,881.0,83.0,0.7,22.0,609.0,499.94,372.78
2016,11,7,12,15,535.5,179.0,0.75,22.0,498.0,395.02,295.35
2016,11,7,12,30,190.0,275.0,0.8,22.0,387.0,310.53,234.54
2016,11,7,12,45,350.5,234.0,0.9,22.0,434.0,319.98,238.51
2016,11,7,13,0,511.0,193.0,1.0,22.0,481.0,313.7,227.73
2016,11,7,13,15,682.5,135.0,1.05,22.0,503.0,282.35,195.24
2016,11,7,13,30,854.0,77.0,1.1,22.0,525.0,241.11,153.22
2016,11,7,13,45,680.5,117.0,1.15,22.0,461.5,190.68,118.7
2016,11,7,14,0,507.0,157.0,1.2,22.0,398.0,163.28,106.28
2016,11,7,14,15,505.5,144.0,1.2,21.5,369.5,122.21,81.56
2016,11,7,14,30,504.0,131.0,1.2,21.0,341.0,90.41,72.38
2016,11,7,14,45,487.0,120.5,1.2,21.0,307.0,84.49,67.55
2016,11,7,15,0,470.0,110.0,1.2,21.0,273.0,78.41,62.49
2016,11,7,15,15,450.5,97.0,1.05,20.5,236.0,70.32,55.73
2016,11,7,15,30,431.0,84.0,0.9,20.0,199.0,61.96,48.6
2016,11,7,15,45,391.5,71.0,0.8,19.5,161.0,53.21,40.96
2016,11,7,16,0,352.0,58.0,0.7,19.0,123.0,44.17,32.88
2016,11,7,16,15,287.0,44.0,0.7,18.0,86.5,33.99,23.65
2016,11,7,16,30,222.0,30.0,0.7,17.0,50.0,23.5,13.36
2016,11,7,16,45,111.0,15.0,0.75,16.5,25.0,11.84,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,6,45,137.0,10.0,0.5,11.5,18.0,83.68,0.0
2016,11,8,7,0,274.0,20.0,0.5,12.0,36.0,206.78,88.11
2016,11,8,7,15,393.0,29.0,0.55,12.0,76.0,306.95,241.86
2016,11,8,7,30,512.0,38.0,0.6,12.0,116.0,398.85,323.57
2016,11,8,7,45,578.5,44.5,0.65,12.5,161.0,452.41,369.44
2016,11,8,8,0,645.0,51.0,0.7,13.0,206.0,512.98,418.11
2016,11,8,8,15,688.0,55.0,0.65,13.5,250.0,554.34,448.89
2016,11,8,8,30,731.0,59.0,0.6,14.0,294.0,594.04,476.7
2016,11,8,8,45,760.0,62.0,0.55,15.0,334.5,620.8,492.73
2016,11,8,9,0,789.0,65.0,0.5,16.0,375.0,644.99,506.35
2016,11,8,9,15,809.0,67.5,0.55,16.5,411.5,659.45,514.92
2016,11,8,9,30,829.0,70.0,0.6,17.0,448.0,670.81,521.34
2016,11,8,9,45,844.0,71.5,0.7,18.0,478.5,674.28,521.9
2016,11,8,10,0,859.0,73.0,0.8,19.0,509.0,669.95,516.76
2016,11,8,10,15,868.5,74.0,0.75,19.5,533.0,662.93,508.68
2016,11,8,10,30,878.0,75.0,0.7,20.0,557.0,652.62,498.25
2016,11,8,10,45,881.5,77.0,0.7,20.5,573.0,636.32,484.11
2016,11,8,11,0,885.0,79.0,0.7,21.0,589.0,616.92,467.68
2016,11,8,11,15,888.5,79.0,0.75,21.0,597.5,592.43,448.86
2016,11,8,11,30,892.0,79.0,0.8,21.0,606.0,565.04,427.51
2016,11,8,11,45,890.0,80.0,0.85,21.5,607.0,533.04,401.46
2016,11,8,12,0,888.0,81.0,0.9,22.0,608.0,498.66,373.07
2016,11,8,12,15,885.5,80.5,0.85,22.0,601.0,460.48,341.28
2016,11,8,12,30,883.0,80.0,0.8,22.0,594.0,420.33,307.27
2016,11,8,12,45,874.5,80.5,0.8,22.5,579.0,377.21,270.04
2016,11,8,13,0,866.0,81.0,0.8,23.0,564.0,332.96,231.38
2016,11,8,13,15,857.0,79.5,0.75,23.0,542.5,286.02,190.73
2016,11,8,13,30,848.0,78.0,0.7,23.0,521.0,233.55,146.28
2016,11,8,13,45,834.0,77.0,0.65,23.0,492.0,184.73,106.71
2016,11,8,14,0,820.0,76.0,0.6,23.0,463.0,136.33,72.06
2016,11,8,14,15,801.5,73.5,0.55,22.5,428.5,87.2,46.31
2016,11,8,14,30,783.0,71.0,0.5,22.0,394.0,53.95,41.01
2016,11,8,14,45,756.0,68.0,0.45,22.0,354.5,52.54,39.97
2016,11,8,15,0,729.0,65.0,0.4,22.0,315.0,51.17,38.88
2016,11,8,15,15,690.0,60.5,0.3,21.5,272.0,48.51,36.72
2016,11,8,15,30,651.0,56.0,0.2,21.0,229.0,45.84,34.49
2016,11,8,15,45,591.5,50.5,0.15,20.5,184.5,38.61,28.17
2016,11,8,16,0,532.0,45.0,0.1,20.0,140.0,35.29,25.1
2016,11,8,16,15,432.5,36.0,0.15,19.0,98.0,28.77,19.09
2016,11,8,16,30,333.0,27.0,0.2,18.0,56.0,22.1,11.98
2016,11,8,16,45,166.5,13.5,0.3,17.5,28.0,12.28,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,9,6,45,120.0,10.0,0.6,9.5,16.5,74.05,0.0
2016,11,9,7,0,240.0,20.0,0.6,10.0,33.0,184.9,59.29
2016,11,9,7,15,361.0,30.0,0.8,10.5,72.5,287.81,227.47
2016,11,9,7,30,482.0,40.0,1.0,11.0,112.0,381.01,311.91
2016,11,9,7,45,556.5,46.5,1.2,12.0,157.0,444.44,366.35
2016,11,9,8,0,631.0,53.0,1.4,13.0,202.0,508.82,418.96
2016,11,9,8,15,676.0,57.5,1.45,13.5,246.5,546.69,448.83
2016,11,9,8,30,721.0,62.0,1.5,14.0,291.0,588.16,480.02
2016,11,9,8,45,754.5,65.0,1.55,14.5,333.0,617.91,500.97
2016,11,9,9,0,788.0,68.0,1.6,15.0,375.0,645.11,519.43
2016,11,9,9,15,809.0,70.5,1.65,16.0,411.5,660.19,527.6
2016,11,9,9,30,830.0,73.0,1.7,17.0,448.0,672.16,533.45
2016,11,9,9,45,852.0,72.5,1.8,18.0,480.0,677.97,535.07
2016,11,9,10,0,874.0,72.0,1.9,19.0,512.0,675.95,530.87
2016,11,9,10,15,884.0,73.0,1.95,19.5,536.0,669.07,523.53
2016,11,9,10,30,894.0,74.0,2.0,20.0,560.0,658.84,513.7
2016,11,9,10,45,900.0,75.0,2.1,20.5,577.0,642.74,499.74
2016,11,9,11,0,906.0,76.0,2.2,21.0,594.0,623.41,483.22
2016,11,9,11,15,909.0,76.5,2.2,21.5,603.0,598.68,462.0
2016,11,9,11,30,912.0,77.0,2.2,22.0,612.0,571.0,438.31
2016,11,9,11,45,912.0,77.0,2.25,22.5,613.0,538.47,410.83
2016,11,9,12,0,912.0,77.0,2.3,23.0,614.0,503.43,380.89
2016,11,9,12,15,909.5,76.5,2.25,23.0,607.0,464.47,347.81
2016,11,9,12,30,907.0,76.0,2.2,23.0,600.0,423.49,312.41
2016,11,9,12,45,902.5,75.0,2.2,23.5,585.5,379.55,273.56
2016,11,9,13,0,898.0,74.0,2.2,24.0,571.0,334.14,233.03
2016,11,9,13,15,889.0,73.0,2.1,24.0,549.0,286.33,190.92
2016,11,9,13,30,880.0,72.0,2.0,24.0,527.0,237.88,148.93
2016,11,9,13,45,865.5,71.0,1.9,24.0,498.0,188.16,108.39
2016,11,9,14,0,851.0,70.0,1.8,24.0,469.0,138.76,73.17
2016,11,9,14,15,832.5,68.0,1.6,23.5,434.0,82.46,42.51
2016,11,9,14,30,814.0,66.0,1.4,23.0,399.0,50.41,37.84
2016,11,9,14,45,786.0,63.0,1.25,23.0,358.5,48.87,36.64
2016,11,9,15,0,758.0,60.0,1.1,23.0,318.0,47.34,35.41
2016,11,9,15,15,719.5,56.5,0.9,22.0,274.5,45.37,33.91
2016,11,9,15,30,681.0,53.0,0.7,21.0,231.0,43.45,32.38
2016,11,9,15,45,620.0,47.5,0.55,20.5,186.0,39.68,29.06
2016,11,9,16,0,559.0,42.0,0.4,20.0,141.0,32.9,22.98
2016,11,9,16,15,459.0,34.0,0.45,19.0,98.5,27.15,17.63
2016,11,9,16,30,359.0,26.0,0.5,18.0,56.0,21.32,11.09
2016,11,9,16,45,179.5,13.0,0.6,17.5,28.0,11.82,0.0
2016,11,9,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
