Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,121.0,9.0,0.75,13.0,15.5,73.29,0.0
2016,11,10,7,0,242.0,18.0,0.8,13.0,31.0,181.75,31.94
2016,11,10,7,15,363.5,28.0,0.9,13.5,70.0,285.72,221.85
2016,11,10,7,30,485.0,38.0,1.0,14.0,109.0,378.69,306.13
2016,11,10,7,45,556.5,44.5,1.1,15.0,153.5,439.86,357.98
2016,11,10,8,0,628.0,51.0,1.2,16.0,198.0,497.04,404.2
2016,11,10,8,15,673.5,55.5,1.45,16.5,242.0,540.21,438.92
2016,11,10,8,30,719.0,60.0,1.7,17.0,286.0,581.82,471.12
2016,11,10,8,45,750.0,63.5,2.0,17.5,327.0,610.32,492.53
2016,11,10,9,0,781.0,67.0,2.3,18.0,368.0,636.3,511.41
2016,11,10,9,15,802.0,69.5,2.5,18.5,404.5,651.33,521.3
2016,11,10,9,30,823.0,72.0,2.7,19.0,441.0,663.29,528.87
2016,11,10,9,45,844.0,72.0,2.9,19.5,473.0,669.04,531.53
2016,11,10,10,0,865.0,72.0,3.1,20.0,505.0,667.01,528.44
2016,11,10,10,15,875.5,73.5,3.25,20.5,529.0,661.15,521.98
2016,11,10,10,30,886.0,75.0,3.4,21.0,553.0,651.93,512.91
2016,11,10,10,45,891.0,76.0,3.55,21.5,569.5,635.39,498.27
2016,11,10,11,0,896.0,77.0,3.7,22.0,586.0,615.71,481.08
2016,11,10,11,15,899.0,77.5,3.65,22.0,595.0,591.27,460.47
2016,11,10,11,30,902.0,78.0,3.6,22.0,604.0,563.93,437.31
2016,11,10,11,45,901.0,78.5,3.55,22.5,605.0,531.76,409.28
2016,11,10,12,0,900.0,79.0,3.5,23.0,606.0,497.16,378.94
2016,11,10,12,15,610.5,164.5,3.35,23.0,520.5,412.04,312.54
2016,11,10,12,30,321.0,250.0,3.2,23.0,435.0,339.33,257.61
2016,11,10,12,45,241.5,253.0,3.05,23.0,390.0,295.45,223.7
2016,11,10,13,0,162.0,256.0,2.9,23.0,345.0,258.41,195.73
2016,11,10,13,15,246.0,235.5,2.7,23.0,364.5,248.92,184.63
2016,11,10,13,30,330.0,215.0,2.5,23.0,384.0,232.71,167.43
2016,11,10,13,45,436.0,179.0,2.3,23.0,390.0,196.78,134.08
2016,11,10,14,0,542.0,143.0,2.1,23.0,396.0,152.84,97.13
2016,11,10,14,15,450.5,148.0,1.85,22.5,347.5,119.26,81.86
2016,11,10,14,30,359.0,153.0,1.6,22.0,299.0,110.2,88.98
2016,11,10,14,45,345.5,139.5,1.4,22.0,268.5,101.79,82.03
2016,11,10,15,0,332.0,126.0,1.2,22.0,238.0,93.12,74.8
2016,11,10,15,15,494.5,90.5,1.05,21.5,231.5,66.16,51.9
2016,11,10,15,30,657.0,55.0,0.9,21.0,225.0,45.21,33.88
2016,11,10,15,45,596.5,49.0,0.8,20.5,180.5,37.59,27.21
2016,11,10,16,0,536.0,43.0,0.7,20.0,136.0,33.79,23.7
2016,11,10,16,15,433.5,34.5,0.75,19.0,94.5,27.64,17.98
2016,11,10,16,30,331.0,26.0,0.8,18.0,53.0,21.38,10.84
2016,11,10,16,45,165.5,13.0,0.85,17.5,26.5,11.82,0.0
2016,11,10,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,45,120.0,9.0,1.3,11.5,15.0,72.39,0.0
2016,11,11,7,0,240.0,18.0,1.3,12.0,30.0,178.34,0.0
2016,11,11,7,15,368.0,28.0,1.35,12.5,69.0,287.2,222.46
2016,11,11,7,30,496.0,38.0,1.4,13.0,108.0,383.73,311.81
2016,11,11,7,45,570.5,44.0,1.45,14.0,153.0,446.15,365.27
2016,11,11,8,0,645.0,50.0,1.5,15.0,198.0,504.65,412.86
2016,11,11,8,15,690.5,54.5,1.75,15.5,242.5,547.89,447.87
2016,11,11,8,30,736.0,59.0,2.0,16.0,287.0,589.53,480.26
2016,11,11,8,45,767.0,62.5,2.25,17.0,329.0,618.07,500.59
2016,11,11,9,0,798.0,66.0,2.5,18.0,371.0,644.02,518.22
2016,11,11,9,15,729.0,84.5,2.65,18.5,383.5,619.01,496.87
2016,11,11,9,30,660.0,103.0,2.8,19.0,396.0,587.68,470.81
2016,11,11,9,45,768.0,88.0,2.95,19.5,451.5,633.15,504.64
2016,11,11,10,0,876.0,73.0,3.1,20.0,507.0,672.62,532.82
2016,11,11,10,15,649.5,140.0,3.25,20.5,470.5,588.55,464.77
2016,11,11,10,30,423.0,207.0,3.4,21.0,434.0,492.33,387.92
2016,11,11,10,45,506.5,188.0,3.55,22.0,468.0,510.88,400.95
2016,11,11,11,0,590.0,169.0,3.7,23.0,502.0,524.24,408.95
2016,11,11,11,15,559.0,182.5,3.75,23.0,502.0,499.09,388.05
2016,11,11,11,30,528.0,196.0,3.8,23.0,502.0,473.31,366.76
2016,11,11,11,45,479.0,212.5,3.85,23.0,490.5,441.02,340.43
2016,11,11,12,0,430.0,229.0,3.9,23.0,479.0,409.95,315.05
2016,11,11,12,15,340.0,244.5,3.85,23.0,441.0,360.49,276.0
2016,11,11,12,30,250.0,260.0,3.8,23.0,403.0,318.83,243.44
2016,11,11,12,45,216.5,256.5,3.8,23.0,378.0,289.06,219.77
2016,11,11,13,0,183.0,253.0,3.8,23.0,353.0,261.75,198.22
2016,11,11,13,15,143.5,241.5,3.6,22.5,318.0,229.85,173.96
2016,11,11,13,30,104.0,230.0,3.4,22.0,283.0,205.08,155.8
2016,11,11,13,45,63.0,202.5,3.25,22.0,234.0,170.83,130.38
2016,11,11,14,0,22.0,175.0,3.1,22.0,185.0,146.86,113.37
2016,11,11,14,15,22.5,164.0,2.75,21.5,174.0,135.28,104.88
2016,11,11,14,30,23.0,153.0,2.4,21.0,163.0,124.8,101.83
2016,11,11,14,45,19.5,138.5,2.1,20.5,146.0,113.44,92.55
2016,11,11,15,0,16.0,124.0,1.8,20.0,129.0,101.92,83.02
2016,11,11,15,15,11.0,107.5,1.6,19.0,111.0,88.86,72.15
2016,11,11,15,30,6.0,91.0,1.4,18.0,93.0,75.66,60.91
2016,11,11,15,45,3.0,73.0,1.25,17.5,74.0,61.25,48.24
2016,11,11,16,0,0.0,55.0,1.1,17.0,55.0,46.68,35.2
2016,11,11,16,15,0.0,38.0,1.1,16.5,38.0,32.69,22.47
2016,11,11,16,30,0.0,21.0,1.1,16.0,21.0,18.51,8.44
2016,11,11,16,45,0.0,10.5,1.1,15.5,10.5,9.55,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,13.5,0.9,9.5,13.5,12.28,0.0
2016,11,12,7,0,0.0,27.0,0.9,10.0,27.0,37.15,0.0
2016,11,12,7,15,237.5,32.5,1.1,10.5,65.0,214.8,165.67
2016,11,12,7,30,475.0,38.0,1.3,11.0,103.0,369.22,302.06
2016,11,12,7,45,550.0,44.5,1.5,12.0,147.5,431.97,356.5
2016,11,12,8,0,625.0,51.0,1.7,13.0,192.0,495.74,409.36
2016,11,12,8,15,671.5,55.5,1.75,13.5,236.0,534.04,440.2
2016,11,12,8,30,718.0,60.0,1.8,14.0,280.0,576.05,472.34
2016,11,12,8,45,750.0,63.5,1.85,14.5,321.5,605.07,493.28
2016,11,12,9,0,782.0,67.0,1.9,15.0,363.0,631.57,511.65
2016,11,12,9,15,804.0,69.5,1.8,15.5,399.5,647.21,520.42
2016,11,12,9,30,826.0,72.0,1.7,16.0,436.0,659.77,526.61
2016,11,12,9,45,849.5,71.5,1.65,17.0,468.0,666.53,527.77
2016,11,12,10,0,873.0,71.0,1.6,18.0,500.0,665.53,523.29
2016,11,12,10,15,882.5,72.0,1.45,18.5,524.0,658.39,514.31
2016,11,12,10,30,892.0,73.0,1.3,19.0,548.0,647.94,502.86
2016,11,12,10,45,898.5,74.0,1.15,19.5,565.0,632.31,487.58
2016,11,12,11,0,905.0,75.0,1.0,20.0,582.0,613.45,469.85
2016,11,12,11,15,908.5,75.0,1.05,20.5,591.0,588.69,449.46
2016,11,12,11,30,912.0,75.0,1.1,21.0,600.0,560.99,426.55
2016,11,12,11,45,912.5,75.5,1.2,21.5,601.5,529.44,400.63
2016,11,12,12,0,913.0,76.0,1.3,22.0,603.0,495.32,372.08
2016,11,12,12,15,910.5,75.5,1.3,22.0,596.0,456.57,339.59
2016,11,12,12,30,908.0,75.0,1.3,22.0,589.0,415.82,304.74
2016,11,12,12,45,902.0,74.5,1.35,22.0,574.5,372.04,266.97
2016,11,12,13,0,896.0,74.0,1.4,22.0,560.0,326.92,227.4
2016,11,12,13,15,887.0,73.0,1.35,22.0,538.5,279.49,185.71
2016,11,12,13,30,878.0,72.0,1.3,22.0,517.0,231.4,144.2
2016,11,12,13,45,740.0,98.0,1.3,22.0,458.5,176.39,105.13
2016,11,12,14,0,602.0,124.0,1.3,22.0,400.0,142.48,87.23
2016,11,12,14,15,576.0,119.5,1.3,21.5,367.5,102.46,66.94
2016,11,12,14,30,550.0,115.0,1.3,21.0,335.0,81.34,64.77
2016,11,12,14,45,530.0,106.5,1.3,21.0,300.5,75.64,60.06
2016,11,12,15,0,510.0,98.0,1.3,21.0,266.0,70.68,55.9
2016,11,12,15,15,596.0,74.5,1.15,20.0,244.5,55.47,42.99
2016,11,12,15,30,682.0,51.0,1.0,19.0,223.0,41.98,31.34
2016,11,12,15,45,620.5,45.5,0.85,18.5,178.5,38.16,27.93
2016,11,12,16,0,559.0,40.0,0.7,18.0,134.0,34.34,24.35
2016,11,12,16,15,453.0,32.0,0.75,17.0,92.0,25.63,16.35
2016,11,12,16,30,347.0,24.0,0.8,16.0,50.0,19.72,9.02
2016,11,12,16,45,173.5,12.0,0.85,15.0,25.0,10.91,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,45,120.5,8.0,0.6,10.0,13.0,71.04,0.0
2016,11,13,7,0,241.0,16.0,0.6,10.0,26.0,148.16,0.0
2016,11,13,7,15,374.0,25.5,0.7,10.5,64.5,285.43,216.21
2016,11,13,7,30,507.0,35.0,0.8,11.0,103.0,375.91,304.8
2016,11,13,7,45,583.0,41.0,0.95,12.0,148.0,440.58,360.82
2016,11,13,8,0,659.0,47.0,1.1,13.0,193.0,505.6,414.08
2016,11,13,8,15,705.0,51.0,1.1,13.5,237.5,548.37,447.51
2016,11,13,8,30,751.0,55.0,1.1,14.0,282.0,589.56,478.14
2016,11,13,8,45,782.0,58.0,1.15,14.5,323.5,617.4,497.86
2016,11,13,9,0,813.0,61.0,1.2,15.0,365.0,642.67,514.91
2016,11,13,9,15,833.5,63.0,1.2,16.0,401.5,656.68,521.93
2016,11,13,9,30,854.0,65.0,1.2,17.0,438.0,662.55,522.98
2016,11,13,9,45,868.5,67.0,1.3,18.0,469.0,666.46,523.28
2016,11,13,10,0,883.0,69.0,1.4,19.0,500.0,667.05,520.94
2016,11,13,10,15,893.0,70.0,1.4,19.0,524.5,660.16,514.27
2016,11,13,10,30,903.0,71.0,1.4,19.0,549.0,649.91,505.12
2016,11,13,10,45,908.5,72.5,1.45,19.5,565.5,634.07,491.22
2016,11,13,11,0,914.0,74.0,1.5,20.0,582.0,615.0,474.78
2016,11,13,11,15,917.5,74.0,1.5,20.0,591.5,590.07,454.4
2016,11,13,11,30,921.0,74.0,1.5,20.0,601.0,562.18,431.44
2016,11,13,11,45,921.0,74.5,1.55,20.0,602.0,530.18,405.18
2016,11,13,12,0,921.0,75.0,1.6,20.0,603.0,495.62,376.28
2016,11,13,12,15,918.5,74.5,1.65,20.0,596.5,456.67,343.3
2016,11,13,12,30,916.0,74.0,1.7,20.0,590.0,415.69,307.86
2016,11,13,12,45,911.5,73.0,1.75,20.0,575.5,371.74,269.29
2016,11,13,13,0,907.0,72.0,1.8,20.0,561.0,326.3,228.83
2016,11,13,13,15,898.0,71.0,1.8,20.0,539.0,278.49,186.34
2016,11,13,13,30,889.0,70.0,1.8,20.0,517.0,230.0,144.06
2016,11,13,13,45,877.0,68.0,1.85,20.0,488.5,179.84,103.13
2016,11,13,14,0,865.0,66.0,1.9,20.0,460.0,129.77,67.95
2016,11,13,14,15,847.0,64.0,1.85,19.5,425.5,79.77,44.25
2016,11,13,14,30,829.0,62.0,1.8,19.0,391.0,47.81,36.27
2016,11,13,14,45,804.0,59.0,1.75,19.0,351.0,46.17,34.96
2016,11,13,15,0,779.0,56.0,1.7,19.0,311.0,44.55,33.6
2016,11,13,15,15,740.0,52.5,1.5,18.5,267.5,42.46,31.87
2016,11,13,15,30,701.0,49.0,1.3,18.0,224.0,40.39,30.09
2016,11,13,15,45,641.0,43.5,1.1,17.5,179.0,36.5,26.58
2016,11,13,16,0,581.0,38.0,0.9,17.0,134.0,32.59,22.91
2016,11,13,16,15,475.0,30.5,0.9,16.0,92.0,26.64,17.24
2016,11,13,16,30,369.0,23.0,0.9,15.0,50.0,20.64,9.34
2016,11,13,16,45,184.5,11.5,0.95,14.5,25.0,10.46,0.0
2016,11,13,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,6,45,126.0,7.5,0.6,9.0,12.0,6.82,0.0
2016,11,14,7,0,252.0,15.0,0.6,9.0,24.0,152.54,0.0
2016,11,14,7,15,388.0,24.0,0.6,9.5,63.0,281.35,210.25
2016,11,14,7,30,524.0,33.0,0.6,10.0,102.0,382.43,309.42
2016,11,14,7,45,598.0,39.0,0.65,10.5,147.0,445.64,364.52
2016,11,14,8,0,672.0,45.0,0.7,11.0,192.0,509.27,416.84
2016,11,14,8,15,718.0,49.0,0.7,11.5,236.5,552.0,450.12
2016,11,14,8,30,764.0,53.0,0.7,12.0,281.0,593.17,480.58
2016,11,14,8,45,795.0,55.5,0.7,13.0,322.5,620.38,498.38
2016,11,14,9,0,826.0,58.0,0.7,14.0,364.0,645.02,513.39
2016,11,14,9,15,846.5,60.5,0.75,14.5,401.0,654.39,518.49
2016,11,14,9,30,867.0,63.0,0.8,15.0,438.0,666.15,525.4
2016,11,14,9,45,884.0,63.5,0.9,15.5,469.5,669.89,526.75
2016,11,14,10,0,901.0,64.0,1.0,16.0,501.0,670.31,525.55
2016,11,14,10,15,910.5,65.5,1.0,16.5,525.0,663.56,517.98
2016,11,14,10,30,920.0,67.0,1.0,17.0,549.0,653.4,507.91
2016,11,14,10,45,927.0,67.0,1.05,17.5,566.5,636.63,493.52
2016,11,14,11,0,934.0,67.0,1.1,18.0,584.0,616.57,476.56
2016,11,14,11,15,937.5,67.5,1.1,18.5,593.0,591.84,455.47
2016,11,14,11,30,941.0,68.0,1.1,19.0,602.0,564.07,431.82
2016,11,14,11,45,942.0,68.0,1.15,19.5,603.5,531.61,404.62
2016,11,14,12,0,943.0,68.0,1.2,20.0,605.0,496.51,374.79
2016,11,14,12,15,941.0,67.5,1.2,20.0,599.0,457.15,341.5
2016,11,14,12,30,939.0,67.0,1.2,20.0,593.0,415.68,305.72
2016,11,14,12,45,929.5,68.5,1.2,20.0,577.5,371.58,267.21
2016,11,14,13,0,920.0,70.0,1.2,20.0,562.0,326.28,227.12
2016,11,14,13,15,911.0,69.0,1.2,20.0,540.5,277.99,184.55
2016,11,14,13,30,902.0,68.0,1.2,20.0,519.0,229.02,142.18
2016,11,14,13,45,889.5,66.5,1.2,20.0,490.0,178.67,101.44
2016,11,14,14,0,877.0,65.0,1.2,20.0,461.0,128.42,66.63
2016,11,14,14,15,858.5,63.0,1.2,19.5,426.0,77.91,43.29
2016,11,14,14,30,840.0,61.0,1.2,19.0,391.0,47.19,35.75
2016,11,14,14,45,813.5,58.0,1.2,19.0,351.0,45.52,34.4
2016,11,14,15,0,787.0,55.0,1.2,19.0,311.0,43.86,33.01
2016,11,14,15,15,747.5,51.5,1.05,18.0,267.0,41.73,31.31
2016,11,14,15,30,708.0,48.0,0.9,17.0,223.0,39.63,29.55
2016,11,14,15,45,645.5,43.0,0.8,16.5,178.0,36.14,26.38
2016,11,14,16,0,583.0,38.0,0.7,16.0,133.0,32.68,23.08
2016,11,14,16,15,473.5,30.0,0.75,15.0,90.5,26.23,16.93
2016,11,14,16,30,364.0,22.0,0.8,14.0,48.0,19.69,8.26
2016,11,14,16,45,182.0,11.0,0.85,13.5,24.0,10.01,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,45,128.5,7.0,0.95,7.5,11.5,0.0,0.0
2016,11,15,7,0,257.0,14.0,1.0,8.0,23.0,153.57,0.0
2016,11,15,7,15,397.5,23.0,1.05,8.5,62.0,283.18,208.66
2016,11,15,7,30,538.0,32.0,1.1,9.0,101.0,387.92,316.08
2016,11,15,7,45,614.5,37.5,1.2,9.5,146.5,452.06,373.45
2016,11,15,8,0,691.0,43.0,1.3,10.0,192.0,516.66,427.87
2016,11,15,8,15,735.0,47.0,1.4,10.5,236.5,558.14,461.71
2016,11,15,8,30,779.0,51.0,1.5,11.0,281.0,598.03,492.74
2016,11,15,8,45,525.0,98.5,1.65,11.5,263.0,486.51,402.6
2016,11,15,9,0,271.0,146.0,1.8,12.0,245.0,357.75,296.51
2016,11,15,9,15,575.5,102.5,1.9,12.5,340.5,526.8,434.16
2016,11,15,9,30,880.0,59.0,2.0,13.0,436.0,667.24,541.93
2016,11,15,9,45,887.0,62.5,2.1,14.0,465.5,667.98,538.3
2016,11,15,10,0,894.0,66.0,2.2,15.0,495.0,665.36,533.19
2016,11,15,10,15,902.5,67.0,2.25,15.0,518.5,657.48,525.85
2016,11,15,10,30,911.0,68.0,2.3,15.0,542.0,646.27,515.9
2016,11,15,10,45,916.0,68.5,2.35,15.5,558.5,629.05,500.34
2016,11,15,11,0,921.0,69.0,2.4,16.0,575.0,608.65,482.21
2016,11,15,11,15,923.0,69.5,2.45,16.0,583.5,583.46,461.06
2016,11,15,11,30,925.0,70.0,2.5,16.0,592.0,555.36,437.23
2016,11,15,11,45,924.0,70.0,2.6,16.5,592.5,522.5,408.61
2016,11,15,12,0,923.0,70.0,2.7,17.0,593.0,487.16,377.45
2016,11,15,12,15,919.0,70.0,2.75,17.0,585.5,448.27,343.4
2016,11,15,12,30,915.0,70.0,2.8,17.0,578.0,407.44,306.99
2016,11,15,12,45,907.0,69.5,2.9,17.5,563.0,363.1,266.67
2016,11,15,13,0,899.0,69.0,3.0,18.0,548.0,317.58,224.93
2016,11,15,13,15,888.5,68.0,3.05,17.5,525.5,270.05,182.39
2016,11,15,13,30,878.0,67.0,3.1,17.0,503.0,222.02,140.2
2016,11,15,13,45,862.0,66.0,3.15,17.0,474.0,172.93,99.82
2016,11,15,14,0,846.0,65.0,3.2,17.0,445.0,124.29,65.82
2016,11,15,14,15,826.5,63.0,3.2,16.5,410.5,69.03,37.84
2016,11,15,14,30,807.0,61.0,3.2,16.0,376.0,47.04,36.07
2016,11,15,14,45,777.0,59.0,3.25,16.0,336.5,46.15,35.38
2016,11,15,15,0,747.0,57.0,3.3,16.0,297.0,45.34,34.72
2016,11,15,15,15,706.5,53.0,3.25,15.5,254.5,42.86,32.62
2016,11,15,15,30,666.0,49.0,3.2,15.0,212.0,40.4,30.44
2016,11,15,15,45,592.5,44.5,3.15,14.5,167.5,37.4,27.66
2016,11,15,16,0,519.0,40.0,3.1,14.0,123.0,31.59,22.24
2016,11,15,16,15,408.0,31.5,3.0,13.5,83.5,25.33,16.17
2016,11,15,16,30,297.0,23.0,2.9,13.0,44.0,18.97,7.28
2016,11,15,16,45,148.5,11.5,2.8,12.5,22.0,10.46,0.0
2016,11,15,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,6,45,106.0,7.5,2.2,6.0,10.5,0.0,0.0
2016,11,16,7,0,212.0,15.0,2.4,6.0,21.0,129.16,0.0
2016,11,16,7,15,364.0,24.5,2.7,6.5,59.5,270.39,196.53
2016,11,16,7,30,516.0,34.0,3.0,7.0,98.0,374.28,310.3
2016,11,16,7,45,603.0,39.5,3.4,7.5,144.0,444.99,375.77
2016,11,16,8,0,690.0,45.0,3.8,8.0,190.0,516.06,438.19
2016,11,16,8,15,736.5,49.0,3.95,8.5,235.0,559.17,474.89
2016,11,16,8,30,783.0,53.0,4.1,9.0,280.0,600.64,508.66
2016,11,16,8,45,816.5,55.0,4.35,9.5,322.5,628.9,531.09
2016,11,16,9,0,850.0,57.0,4.6,10.0,365.0,649.15,546.43
2016,11,16,9,15,870.0,59.0,4.7,10.0,402.0,662.96,556.59
2016,11,16,9,30,890.0,61.0,4.8,10.0,439.0,673.68,564.1
2016,11,16,9,45,903.0,62.5,4.9,10.5,470.0,675.86,563.51
2016,11,16,10,0,916.0,64.0,5.0,11.0,501.0,674.67,560.16
2016,11,16,10,15,925.0,65.5,5.05,11.0,525.5,667.46,552.8
2016,11,16,10,30,934.0,67.0,5.1,11.0,550.0,656.8,542.59
2016,11,16,10,45,666.0,142.5,5.2,11.5,492.5,558.02,459.21
2016,11,16,11,0,398.0,218.0,5.3,12.0,435.0,445.83,365.43
2016,11,16,11,15,672.5,144.0,5.35,12.0,518.0,520.48,425.72
2016,11,16,11,30,947.0,70.0,5.4,12.0,601.0,564.39,458.73
2016,11,16,11,45,945.5,71.0,5.45,12.0,602.0,531.63,429.06
2016,11,16,12,0,944.0,72.0,5.5,12.0,603.0,496.33,396.95
2016,11,16,12,15,941.5,71.5,5.55,12.0,596.5,456.81,360.73
2016,11,16,12,30,939.0,71.0,5.6,12.0,590.0,415.22,322.01
2016,11,16,12,45,662.0,142.0,5.65,12.0,503.0,339.62,261.16
2016,11,16,13,0,385.0,213.0,5.7,12.0,416.0,284.08,219.74
2016,11,16,13,15,384.5,203.5,5.65,11.5,400.0,253.67,192.83
2016,11,16,13,30,384.0,194.0,5.6,11.0,384.0,222.93,165.97
2016,11,16,13,45,216.0,189.0,5.6,11.0,294.5,176.78,134.72
2016,11,16,14,0,48.0,184.0,5.6,11.0,205.0,148.4,119.06
2016,11,16,14,15,46.0,170.5,5.5,11.0,189.5,132.89,107.29
2016,11,16,14,30,44.0,157.0,5.4,11.0,174.0,120.91,102.77
2016,11,16,14,45,41.0,141.0,5.35,11.0,156.0,109.66,92.97
2016,11,16,15,0,38.0,125.0,5.3,11.0,138.0,98.12,82.83
2016,11,16,15,15,368.0,87.5,5.1,10.5,178.5,63.81,52.19
2016,11,16,15,30,698.0,50.0,4.9,10.0,219.0,41.5,32.06
2016,11,16,15,45,626.0,45.5,4.7,9.5,173.5,38.52,29.25
2016,11,16,16,0,554.0,41.0,4.5,9.0,128.0,32.64,23.64
2016,11,16,16,15,437.0,32.0,4.1,8.5,86.5,25.92,17.01
2016,11,16,16,30,320.0,23.0,3.7,8.0,45.0,19.07,7.04
2016,11,16,16,45,160.0,11.5,3.3,7.5,22.5,10.46,0.0
2016,11,16,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,99.0,6.5,0.85,3.0,9.5,0.0,0.0
2016,11,17,7,0,198.0,13.0,0.9,3.0,19.0,119.11,0.0
2016,11,17,7,15,344.5,23.0,0.95,3.5,56.0,254.91,179.51
2016,11,17,7,30,491.0,33.0,1.0,4.0,93.0,356.73,294.61
2016,11,17,7,45,577.5,39.0,1.1,4.5,138.0,426.75,358.41
2016,11,17,8,0,664.0,45.0,1.2,5.0,183.0,497.36,418.97
2016,11,17,8,15,712.0,49.0,1.35,5.5,227.5,541.0,455.72
2016,11,17,8,30,760.0,53.0,1.5,6.0,272.0,583.07,489.67
2016,11,17,8,45,795.5,55.0,1.7,7.0,314.0,612.42,511.81
2016,11,17,9,0,831.0,57.0,1.9,8.0,356.0,639.24,531.14
2016,11,17,9,15,852.5,59.5,1.95,8.5,393.0,649.31,537.09
2016,11,17,9,30,874.0,62.0,2.0,9.0,430.0,661.66,544.42
2016,11,17,9,45,892.0,62.0,2.15,10.0,461.5,665.41,544.65
2016,11,17,10,0,910.0,62.0,2.3,11.0,493.0,665.83,542.2
2016,11,17,10,15,920.5,63.5,2.3,11.5,517.5,659.73,534.75
2016,11,17,10,30,931.0,65.0,2.3,12.0,542.0,650.17,524.61
2016,11,17,10,45,938.0,65.5,2.35,12.5,559.5,633.91,509.55
2016,11,17,11,0,945.0,66.0,2.4,13.0,577.0,614.31,491.77
2016,11,17,11,15,948.0,66.0,2.35,13.0,586.5,588.71,469.59
2016,11,17,11,30,951.0,66.0,2.3,13.0,596.0,560.09,444.7
2016,11,17,11,45,952.5,66.0,2.3,13.5,597.5,527.83,415.89
2016,11,17,12,0,954.0,66.0,2.3,14.0,599.0,492.85,384.39
2016,11,17,12,15,951.5,65.5,2.3,14.0,592.5,453.18,349.27
2016,11,17,12,30,949.0,65.0,2.3,14.0,586.0,411.41,311.64
2016,11,17,12,45,944.0,64.5,2.3,14.0,572.0,366.89,271.06
2016,11,17,13,0,939.0,64.0,2.3,14.0,558.0,320.84,228.63
2016,11,17,13,15,930.5,63.0,2.3,14.0,536.0,272.22,184.19
2016,11,17,13,30,922.0,62.0,2.3,14.0,514.0,222.82,140.12
2016,11,17,13,45,909.0,60.5,2.35,14.0,485.0,171.85,98.01
2016,11,17,14,0,896.0,59.0,2.4,14.0,456.0,121.01,62.57
2016,11,17,14,15,878.0,57.5,2.35,13.5,421.5,70.35,40.12
2016,11,17,14,30,860.0,56.0,2.3,13.0,387.0,49.98,39.17
2016,11,17,14,45,833.5,53.5,2.3,13.0,346.5,47.91,37.43
2016,11,17,15,0,807.0,51.0,2.3,13.0,306.0,45.78,35.58
2016,11,17,15,15,768.0,47.5,2.0,12.5,262.5,38.67,29.28
2016,11,17,15,30,729.0,44.0,1.7,12.0,219.0,36.44,27.29
2016,11,17,15,45,667.0,39.5,1.4,11.5,174.0,33.26,24.32
2016,11,17,16,0,605.0,35.0,1.1,11.0,129.0,30.13,21.24
2016,11,17,16,15,495.0,27.5,1.1,10.0,87.0,24.05,15.27
2016,11,17,16,30,385.0,20.0,1.1,9.0,45.0,17.89,5.68
2016,11,17,16,45,192.5,10.0,1.1,8.5,22.5,9.1,0.0
2016,11,17,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,45,101.5,6.0,1.55,3.0,8.5,0.0,0.0
2016,11,18,7,0,203.0,12.0,1.6,3.0,17.0,120.29,0.0
2016,11,18,7,15,355.0,21.5,1.95,4.0,54.0,249.45,168.35
2016,11,18,7,30,507.0,31.0,2.3,5.0,91.0,362.75,300.22
2016,11,18,7,45,589.5,37.5,2.7,6.5,136.0,430.49,362.98
2016,11,18,8,0,672.0,44.0,3.1,8.0,181.0,499.02,422.15
2016,11,18,8,15,721.0,48.0,3.3,8.5,226.0,543.25,460.05
2016,11,18,8,30,770.0,52.0,3.5,9.0,271.0,585.94,494.96
2016,11,18,8,45,802.0,55.5,3.75,10.0,313.0,614.86,516.7
2016,11,18,9,0,834.0,59.0,4.0,11.0,355.0,641.19,535.5
2016,11,18,9,15,855.5,61.0,4.25,11.5,392.5,650.66,541.88
2016,11,18,9,30,877.0,63.0,4.5,12.0,430.0,662.31,549.67
2016,11,18,9,45,891.5,65.0,4.8,13.0,461.5,666.12,550.17
2016,11,18,10,0,906.0,67.0,5.1,14.0,493.0,666.56,547.82
2016,11,18,10,15,916.0,68.5,5.15,14.5,517.5,660.09,540.09
2016,11,18,10,30,926.0,70.0,5.2,15.0,542.0,650.2,529.58
2016,11,18,10,45,930.0,71.5,5.3,15.5,558.5,633.28,513.62
2016,11,18,11,0,934.0,73.0,5.4,16.0,575.0,613.13,494.94
2016,11,18,11,15,936.0,73.5,5.4,16.0,584.0,587.71,472.54
2016,11,18,11,30,938.0,74.0,5.4,16.0,593.0,559.34,447.41
2016,11,18,11,45,936.0,74.5,5.45,16.5,593.5,526.21,417.36
2016,11,18,12,0,934.0,75.0,5.5,17.0,594.0,490.63,384.84
2016,11,18,12,15,930.5,74.5,5.45,17.0,587.0,451.21,349.23
2016,11,18,12,30,927.0,74.0,5.4,17.0,580.0,409.8,311.32
2016,11,18,12,45,922.0,73.0,5.4,17.0,565.5,365.67,270.64
2016,11,18,13,0,917.0,72.0,5.4,17.0,551.0,320.06,228.31
2016,11,18,13,15,908.0,70.5,5.3,17.0,529.0,271.84,184.04
2016,11,18,13,30,899.0,69.0,5.2,17.0,507.0,222.94,140.43
2016,11,18,13,45,885.5,67.5,5.1,17.0,478.5,172.97,99.34
2016,11,18,14,0,872.0,66.0,5.0,17.0,450.0,123.19,65.01
2016,11,18,14,15,853.0,64.0,4.7,16.5,415.5,66.98,37.91
2016,11,18,14,30,834.0,62.0,4.4,16.0,381.0,48.22,37.13
2016,11,18,14,45,807.0,59.0,4.1,16.0,341.0,46.55,35.75
2016,11,18,15,0,780.0,56.0,3.8,16.0,301.0,44.91,34.35
2016,11,18,15,15,739.0,52.5,3.25,15.0,257.5,42.81,32.64
2016,11,18,15,30,698.0,49.0,2.7,14.0,214.0,40.76,30.88
2016,11,18,15,45,633.5,43.5,2.15,13.0,169.5,36.85,27.33
2016,11,18,16,0,569.0,38.0,1.6,12.0,125.0,32.96,23.61
2016,11,18,16,15,452.5,29.5,1.5,11.0,83.5,26.01,16.81
2016,11,18,16,30,336.0,21.0,1.4,10.0,42.0,18.95,5.63
2016,11,18,16,45,168.0,10.5,1.35,9.5,21.0,9.55,0.0
2016,11,18,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,19,6,45,71.0,5.5,3.8,7.5,7.0,0.0,0.0
2016,11,19,7,0,142.0,11.0,3.9,8.0,14.0,86.08,0.0
2016,11,19,7,15,292.0,21.0,4.15,8.0,48.0,217.93,136.34
2016,11,19,7,30,442.0,31.0,4.4,8.0,82.0,330.62,271.78
2016,11,19,7,45,528.0,37.0,4.65,8.5,124.0,390.72,330.08
2016,11,19,8,0,614.0,43.0,4.9,9.0,166.0,459.55,391.58
2016,11,19,8,15,663.5,47.5,5.05,9.5,208.5,503.72,430.16
2016,11,19,8,30,713.0,52.0,5.2,10.0,251.0,546.61,465.98
2016,11,19,8,45,747.5,54.5,5.35,10.5,291.5,575.44,489.04
2016,11,19,9,0,782.0,57.0,5.5,11.0,332.0,601.91,509.36
2016,11,19,9,15,804.0,59.0,5.55,11.5,368.0,616.81,519.47
2016,11,19,9,30,826.0,61.0,5.6,12.0,404.0,623.89,523.15
2016,11,19,9,45,600.5,121.5,5.7,12.5,380.0,544.45,454.09
2016,11,19,10,0,375.0,182.0,5.8,13.0,356.0,438.88,364.3
2016,11,19,10,15,342.0,198.5,5.8,13.0,364.0,426.3,352.7
2016,11,19,10,30,309.0,215.0,5.8,13.0,372.0,412.88,340.25
2016,11,19,10,45,181.0,222.0,5.85,13.5,315.0,325.37,266.56
2016,11,19,11,0,53.0,229.0,5.9,14.0,258.0,244.77,198.47
2016,11,19,11,15,165.0,237.5,5.9,14.0,328.0,314.66,256.0
2016,11,19,11,30,277.0,246.0,5.9,14.0,398.0,375.68,304.55
2016,11,19,11,45,227.0,252.0,5.9,14.5,377.0,338.73,273.01
2016,11,19,12,0,177.0,258.0,5.9,15.0,356.0,309.41,248.1
2016,11,19,12,15,149.0,254.5,5.85,15.0,336.5,283.8,226.83
2016,11,19,12,30,121.0,251.0,5.8,15.0,317.0,260.09,207.29
2016,11,19,12,45,60.5,140.5,5.8,15.0,173.5,141.82,111.44
2016,11,19,13,0,0.0,30.0,5.8,15.0,30.0,26.47,16.72
2016,11,19,13,15,0.0,61.5,5.7,14.5,61.5,54.36,40.37
2016,11,19,13,30,0.0,93.0,5.6,14.0,93.0,81.96,63.79
2016,11,19,13,45,0.0,80.0,5.6,14.0,80.0,70.79,54.48
2016,11,19,14,0,0.0,67.0,5.6,14.0,67.0,59.23,44.8
2016,11,19,14,15,0.0,71.5,5.45,13.5,71.5,63.22,48.4
2016,11,19,14,30,0.0,76.0,5.3,13.0,76.0,66.93,54.29
2016,11,19,14,45,0.0,68.0,5.15,13.0,68.0,60.1,48.3
2016,11,19,15,0,0.0,60.0,5.0,13.0,60.0,53.0,42.02
2016,11,19,15,15,0.0,51.0,4.7,12.5,51.0,45.02,34.95
2016,11,19,15,30,0.0,42.0,4.4,12.0,42.0,37.04,27.78
2016,11,19,15,45,0.0,33.0,4.1,12.0,33.0,29.08,20.45
2016,11,19,16,0,0.0,24.0,3.8,12.0,24.0,21.12,13.09
2016,11,19,16,15,0.0,15.5,3.55,11.5,15.5,13.63,6.06
2016,11,19,16,30,0.0,7.0,3.3,11.0,7.0,6.14,0.0
2016,11,19,16,45,0.0,3.5,3.1,11.0,3.5,3.18,0.0
2016,11,19,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
