Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,3.0,0.8,9.0,3.0,0.0,0.0
2016,11,20,7,0,0.0,6.0,0.8,9.0,6.0,5.46,0.0
2016,11,20,7,15,6.5,21.5,0.95,9.5,22.5,27.85,10.98
2016,11,20,7,30,13.0,37.0,1.1,10.0,39.0,51.57,37.4
2016,11,20,7,45,24.0,55.5,1.25,10.5,60.0,79.52,62.5
2016,11,20,8,0,35.0,74.0,1.4,11.0,81.0,106.34,86.18
2016,11,20,8,15,42.5,91.5,1.4,11.0,102.0,128.92,105.96
2016,11,20,8,30,50.0,109.0,1.4,11.0,123.0,151.19,125.08
2016,11,20,8,45,54.5,125.5,1.45,11.5,142.5,169.85,140.48
2016,11,20,9,0,59.0,142.0,1.5,12.0,162.0,188.2,155.3
2016,11,20,9,15,258.0,140.5,1.5,12.0,244.5,334.66,278.37
2016,11,20,9,30,457.0,139.0,1.5,12.0,327.0,470.53,386.75
2016,11,20,9,45,309.5,173.0,1.5,12.5,304.5,393.98,322.03
2016,11,20,10,0,162.0,207.0,1.5,13.0,282.0,319.5,259.76
2016,11,20,10,15,93.0,200.5,1.45,13.0,244.0,253.54,205.73
2016,11,20,10,30,24.0,194.0,1.4,13.0,206.0,192.76,155.23
2016,11,20,10,45,13.0,178.0,1.4,13.0,184.5,169.04,135.7
2016,11,20,11,0,2.0,162.0,1.4,13.0,163.0,146.64,117.12
2016,11,20,11,15,9.0,181.0,1.5,13.0,186.0,167.03,133.87
2016,11,20,11,30,16.0,200.0,1.6,13.0,209.0,186.57,149.69
2016,11,20,11,45,25.5,212.0,1.75,13.0,226.0,200.08,160.56
2016,11,20,12,0,35.0,224.0,1.9,13.0,243.0,214.41,172.01
2016,11,20,12,15,132.5,235.0,2.0,12.5,306.5,260.56,208.39
2016,11,20,12,30,230.0,246.0,2.1,12.0,370.0,295.08,233.89
2016,11,20,12,45,221.0,241.5,2.25,12.0,358.5,274.2,215.97
2016,11,20,13,0,212.0,237.0,2.4,12.0,347.0,253.63,198.47
2016,11,20,13,15,106.0,165.0,2.4,12.0,220.0,161.38,126.03
2016,11,20,13,30,0.0,93.0,2.4,12.0,93.0,81.95,64.14
2016,11,20,13,45,0.0,90.5,2.4,12.0,90.5,79.65,62.41
2016,11,20,14,0,0.0,88.0,2.4,12.0,88.0,77.32,60.56
2016,11,20,14,15,0.0,97.5,2.35,11.5,97.5,84.45,66.88
2016,11,20,14,30,0.0,107.0,2.3,11.0,107.0,91.03,76.2
2016,11,20,14,45,0.0,95.5,2.25,11.0,95.5,81.63,67.95
2016,11,20,15,0,0.0,84.0,2.2,11.0,84.0,72.13,59.54
2016,11,20,15,15,0.0,71.5,2.0,10.5,71.5,61.76,50.36
2016,11,20,15,30,0.0,59.0,1.8,10.0,59.0,51.29,40.91
2016,11,20,15,45,0.0,46.0,1.6,10.0,46.0,40.33,30.8
2016,11,20,16,0,0.0,33.0,1.4,10.0,33.0,29.1,20.35
2016,11,20,16,15,0.0,21.5,1.3,9.5,21.5,18.94,10.72
2016,11,20,16,30,0.0,10.0,1.2,9.0,10.0,8.79,0.0
2016,11,20,16,45,0.0,5.0,1.1,9.0,5.0,4.55,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,7,15,202.5,16.5,1.6,7.5,38.0,157.85,79.54
2016,11,21,7,30,405.0,33.0,1.9,8.0,76.0,308.7,249.46
2016,11,21,7,45,496.5,40.0,2.2,8.5,118.5,378.29,315.18
2016,11,21,8,0,588.0,47.0,2.5,9.0,161.0,449.77,378.01
2016,11,21,8,15,642.0,52.0,2.6,9.0,204.5,491.19,414.51
2016,11,21,8,30,696.0,57.0,2.7,9.0,248.0,537.29,453.03
2016,11,21,8,45,740.5,58.5,2.8,9.5,289.5,571.39,479.82
2016,11,21,9,0,785.0,60.0,2.9,10.0,331.0,603.08,503.77
2016,11,21,9,15,510.0,115.5,3.0,10.0,299.0,482.61,403.97
2016,11,21,9,30,235.0,171.0,3.1,10.0,267.0,349.43,291.88
2016,11,21,9,45,200.0,188.0,3.25,10.5,274.0,328.99,273.98
2016,11,21,10,0,165.0,205.0,3.4,11.0,281.0,319.0,264.07
2016,11,21,10,15,529.0,137.0,3.45,11.0,398.0,486.47,403.22
2016,11,21,10,30,893.0,69.0,3.5,11.0,515.0,622.28,510.81
2016,11,21,10,45,900.0,70.0,3.6,11.5,532.5,607.46,495.69
2016,11,21,11,0,907.0,71.0,3.7,12.0,550.0,589.42,478.73
2016,11,21,11,15,635.0,148.5,3.75,12.0,486.5,496.92,402.7
2016,11,21,11,30,363.0,226.0,3.8,12.0,423.0,399.45,323.2
2016,11,21,11,45,328.5,233.5,3.85,12.5,412.5,373.33,300.69
2016,11,21,12,0,294.0,241.0,3.9,13.0,402.0,348.23,278.85
2016,11,21,12,15,294.5,238.0,3.9,13.0,397.5,329.47,262.36
2016,11,21,12,30,295.0,235.0,3.9,13.0,393.0,310.02,245.07
2016,11,21,12,45,318.0,224.5,3.95,13.0,391.5,290.99,227.43
2016,11,21,13,0,341.0,214.0,4.0,13.0,390.0,269.66,207.48
2016,11,21,13,15,342.5,204.0,3.95,13.0,374.5,241.47,182.51
2016,11,21,13,30,344.0,194.0,3.9,13.0,359.0,212.84,157.63
2016,11,21,13,45,318.0,186.0,3.9,13.0,331.5,181.71,133.17
2016,11,21,14,0,292.0,178.0,3.9,13.0,304.0,152.86,112.9
2016,11,21,14,15,146.0,127.5,3.85,12.5,190.5,101.82,79.34
2016,11,21,14,30,0.0,77.0,3.8,12.0,77.0,67.69,55.17
2016,11,21,14,45,0.0,68.5,3.75,12.0,68.5,60.46,48.83
2016,11,21,15,0,0.0,60.0,3.7,12.0,60.0,53.01,42.21
2016,11,21,15,15,340.0,54.0,3.35,11.5,132.5,38.66,29.38
2016,11,21,15,30,680.0,48.0,3.0,11.0,205.0,39.98,30.55
2016,11,21,15,45,608.0,43.0,2.7,10.5,161.0,36.5,27.26
2016,11,21,16,0,536.0,38.0,2.4,10.0,117.0,33.09,23.85
2016,11,21,16,15,414.5,29.0,2.1,9.0,77.0,23.48,14.6
2016,11,21,16,30,293.0,20.0,1.8,8.0,37.0,16.52,2.26
2016,11,21,16,45,146.5,10.0,1.5,7.5,18.5,9.1,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,15,203.0,16.0,0.35,6.0,37.0,155.74,66.09
2016,11,22,7,30,406.0,32.0,0.3,6.0,74.0,306.97,245.06
2016,11,22,7,45,496.0,39.5,0.3,6.5,116.5,375.9,308.47
2016,11,22,8,0,586.0,47.0,0.3,7.0,159.0,446.82,368.1
2016,11,22,8,15,640.5,52.5,0.3,7.5,202.5,493.81,406.11
2016,11,22,8,30,695.0,58.0,0.3,8.0,246.0,535.7,438.49
2016,11,22,8,45,733.5,61.0,0.3,8.5,287.0,567.68,461.74
2016,11,22,9,0,772.0,64.0,0.3,9.0,328.0,597.22,482.22
2016,11,22,9,15,796.0,66.5,0.4,9.5,364.5,613.99,493.78
2016,11,22,9,30,820.0,69.0,0.5,10.0,401.0,627.75,502.94
2016,11,22,9,45,841.5,70.0,0.65,11.0,432.5,634.93,506.76
2016,11,22,10,0,863.0,71.0,0.8,12.0,464.0,638.74,507.87
2016,11,22,10,15,874.5,72.0,0.85,12.0,488.5,629.17,499.76
2016,11,22,10,30,886.0,73.0,0.9,12.0,513.0,620.43,492.08
2016,11,22,10,45,893.0,74.0,1.0,12.5,530.0,605.71,479.31
2016,11,22,11,0,900.0,75.0,1.1,13.0,547.0,587.8,463.88
2016,11,22,11,15,904.0,75.5,1.1,13.0,557.0,564.6,444.2
2016,11,22,11,30,908.0,76.0,1.1,13.0,567.0,538.46,421.89
2016,11,22,11,45,758.0,116.0,1.1,13.0,526.5,474.58,370.96
2016,11,22,12,0,608.0,156.0,1.1,13.0,486.0,415.47,323.98
2016,11,22,12,15,589.5,159.5,1.1,13.0,477.0,383.58,296.94
2016,11,22,12,30,571.0,163.0,1.1,13.0,468.0,349.01,267.26
2016,11,22,12,45,563.0,161.0,1.1,13.0,455.5,315.97,238.2
2016,11,22,13,0,555.0,159.0,1.1,13.0,443.0,282.49,208.52
2016,11,22,13,15,574.0,146.5,1.1,13.0,429.5,246.45,175.86
2016,11,22,13,30,593.0,134.0,1.1,13.0,416.0,209.35,142.79
2016,11,22,13,45,575.0,130.0,1.1,13.0,391.0,170.38,111.78
2016,11,22,14,0,557.0,126.0,1.1,13.0,366.0,131.43,85.09
2016,11,22,14,15,549.0,116.0,1.1,12.5,337.0,91.92,65.92
2016,11,22,14,30,541.0,106.0,1.1,12.0,308.0,75.99,62.53
2016,11,22,14,45,518.0,98.5,1.1,12.0,275.0,72.02,59.14
2016,11,22,15,0,495.0,91.0,1.1,12.0,242.0,66.32,54.14
2016,11,22,15,15,469.0,80.0,1.0,11.5,206.5,59.19,47.85
2016,11,22,15,30,443.0,69.0,0.9,11.0,171.0,53.55,42.78
2016,11,22,15,45,394.0,58.0,0.8,10.5,134.0,45.91,35.72
2016,11,22,16,0,345.0,47.0,0.7,10.0,97.0,38.04,28.26
2016,11,22,16,15,264.5,33.5,0.75,9.5,64.0,27.44,17.94
2016,11,22,16,30,184.0,20.0,0.8,9.0,31.0,16.46,1.48
2016,11,22,16,45,92.0,10.0,0.85,8.5,15.5,9.1,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,15,199.0,16.5,1.6,5.5,36.5,152.66,49.3
2016,11,23,7,30,398.0,33.0,1.8,6.0,73.0,301.93,242.61
2016,11,23,7,45,488.5,41.0,2.0,6.5,115.0,371.7,310.51
2016,11,23,8,0,579.0,49.0,2.2,7.0,157.0,443.29,373.85
2016,11,23,8,15,636.0,54.5,2.35,7.5,201.0,491.74,415.7
2016,11,23,8,30,693.0,60.0,2.5,8.0,245.0,539.28,454.99
2016,11,23,8,45,726.0,64.5,2.7,8.5,285.5,564.73,475.39
2016,11,23,9,0,759.0,69.0,2.9,9.0,326.0,592.42,496.65
2016,11,23,9,15,784.5,72.0,3.0,9.0,362.5,610.78,510.45
2016,11,23,9,30,810.0,75.0,3.1,9.0,399.0,626.1,521.53
2016,11,23,9,45,824.5,78.0,3.25,9.5,429.5,631.12,523.48
2016,11,23,10,0,839.0,81.0,3.4,10.0,460.0,632.88,522.73
2016,11,23,10,15,851.0,82.5,3.35,10.5,484.5,628.07,516.12
2016,11,23,10,30,863.0,84.0,3.3,11.0,509.0,619.92,506.82
2016,11,23,10,45,613.0,148.5,3.3,11.5,455.5,521.72,425.49
2016,11,23,11,0,363.0,213.0,3.3,12.0,402.0,415.48,338.05
2016,11,23,11,15,625.5,149.5,3.3,12.0,482.5,490.32,397.42
2016,11,23,11,30,888.0,86.0,3.3,12.0,563.0,537.62,431.89
2016,11,23,11,45,888.5,86.0,3.3,12.0,565.0,506.28,403.72
2016,11,23,12,0,889.0,86.0,3.3,12.0,567.0,472.46,373.36
2016,11,23,12,15,887.0,86.0,3.35,12.0,561.0,435.3,339.74
2016,11,23,12,30,885.0,86.0,3.4,12.0,555.0,396.14,303.74
2016,11,23,12,45,875.0,86.5,3.5,12.0,541.0,353.08,264.14
2016,11,23,13,0,865.0,87.0,3.6,12.0,527.0,309.05,223.32
2016,11,23,13,15,855.5,85.5,3.6,12.0,506.0,262.66,180.65
2016,11,23,13,30,846.0,84.0,3.6,12.0,485.0,215.78,138.8
2016,11,23,13,45,831.5,82.0,3.65,12.0,457.0,167.58,99.3
2016,11,23,14,0,817.0,80.0,3.7,12.0,429.0,119.84,66.76
2016,11,23,14,15,795.0,77.5,3.7,11.5,395.0,72.24,47.01
2016,11,23,14,30,773.0,75.0,3.7,11.0,361.0,58.69,47.35
2016,11,23,14,45,742.5,71.0,3.7,11.0,322.0,56.48,45.47
2016,11,23,15,0,712.0,67.0,3.7,11.0,283.0,49.55,39.27
2016,11,23,15,15,664.5,62.0,3.35,10.5,240.0,46.74,36.8
2016,11,23,15,30,617.0,57.0,3.0,10.0,197.0,43.94,34.24
2016,11,23,15,45,545.0,50.0,2.65,9.5,154.0,39.35,29.92
2016,11,23,16,0,473.0,43.0,2.3,9.0,111.0,34.74,25.38
2016,11,23,16,15,345.0,32.5,2.05,8.0,72.5,26.71,17.33
2016,11,23,16,30,217.0,22.0,1.8,7.0,34.0,18.48,1.56
2016,11,23,16,45,108.5,11.0,1.55,6.5,17.0,10.01,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,179.5,17.5,0.85,2.5,35.0,141.58,27.53
2016,11,24,7,30,359.0,35.0,0.9,3.0,70.0,279.58,224.2
2016,11,24,7,45,458.5,44.0,0.95,3.5,112.5,355.52,297.31
2016,11,24,8,0,558.0,53.0,1.0,4.0,155.0,433.3,364.98
2016,11,24,8,15,618.5,59.0,1.05,4.5,199.5,484.47,408.32
2016,11,24,8,30,679.0,65.0,1.1,5.0,244.0,534.65,448.96
2016,11,24,8,45,686.5,65.0,1.2,6.0,270.5,542.03,453.95
2016,11,24,9,0,694.0,65.0,1.3,7.0,297.0,543.89,454.29
2016,11,24,9,15,733.5,65.5,1.35,7.5,335.0,568.29,472.23
2016,11,24,9,30,773.0,66.0,1.4,8.0,373.0,589.85,487.21
2016,11,24,9,45,779.0,71.0,1.45,8.5,400.5,592.18,486.8
2016,11,24,10,0,785.0,76.0,1.5,9.0,428.0,591.48,484.08
2016,11,24,10,15,751.0,90.5,1.5,9.5,442.0,573.41,467.27
2016,11,24,10,30,717.0,105.0,1.5,10.0,456.0,554.59,449.99
2016,11,24,10,45,811.5,96.0,1.5,11.0,506.0,580.93,467.06
2016,11,24,11,0,906.0,87.0,1.5,12.0,556.0,602.24,479.03
2016,11,24,11,15,910.5,87.5,1.45,12.0,566.0,578.41,457.96
2016,11,24,11,30,915.0,88.0,1.4,12.0,576.0,551.56,434.59
2016,11,24,11,45,917.5,87.5,1.35,12.5,578.5,519.84,406.32
2016,11,24,12,0,920.0,87.0,1.3,13.0,581.0,485.44,375.48
2016,11,24,12,15,917.5,86.5,1.15,13.0,575.0,446.52,340.81
2016,11,24,12,30,915.0,86.0,1.0,13.0,569.0,405.58,303.91
2016,11,24,12,45,909.5,85.0,0.9,13.5,555.0,361.41,263.64
2016,11,24,13,0,904.0,84.0,0.8,14.0,541.0,315.85,222.01
2016,11,24,13,15,894.0,82.5,0.8,14.0,519.5,267.7,179.28
2016,11,24,13,30,884.0,81.0,0.8,14.0,498.0,219.02,137.19
2016,11,24,13,45,869.0,79.5,0.8,14.0,469.5,169.42,97.67
2016,11,24,14,0,854.0,78.0,0.8,14.0,441.0,120.27,65.13
2016,11,24,14,15,832.5,75.0,0.8,13.5,406.0,70.46,45.06
2016,11,24,14,30,811.0,72.0,0.8,13.0,371.0,56.53,45.07
2016,11,24,14,45,779.5,68.5,0.8,13.0,331.0,54.65,43.5
2016,11,24,15,0,748.0,65.0,0.8,13.0,291.0,52.83,41.93
2016,11,24,15,15,701.5,60.5,0.8,12.0,247.5,50.1,39.64
2016,11,24,15,30,655.0,56.0,0.8,11.0,204.0,43.31,33.58
2016,11,24,15,45,580.5,49.0,0.8,10.5,159.0,38.66,29.21
2016,11,24,16,0,506.0,42.0,0.8,10.0,114.0,33.97,24.62
2016,11,24,16,15,374.0,31.5,0.85,9.5,74.0,25.88,16.47
2016,11,24,16,30,242.0,21.0,0.9,9.0,34.0,17.58,0.33
2016,11,24,16,45,121.0,10.5,0.95,8.5,17.0,9.55,0.0
2016,11,24,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,2.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,2.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,7,15,151.5,16.5,0.85,2.5,30.5,123.56,2.87
2016,11,25,7,30,303.0,33.0,0.8,3.0,61.0,245.2,194.88
2016,11,25,7,45,376.0,45.0,0.8,3.5,99.5,306.39,256.21
2016,11,25,8,0,449.0,57.0,0.8,4.0,138.0,369.58,311.99
2016,11,25,8,15,509.0,63.5,1.05,4.5,178.0,419.84,356.02
2016,11,25,8,30,569.0,70.0,1.3,5.0,218.0,469.17,397.73
2016,11,25,8,45,629.5,67.5,1.55,6.0,256.0,506.96,428.34
2016,11,25,9,0,690.0,65.0,1.8,7.0,294.0,539.53,453.88
2016,11,25,9,15,756.0,69.5,1.8,7.5,346.0,585.6,488.41
2016,11,25,9,30,822.0,74.0,1.8,8.0,398.0,628.68,519.44
2016,11,25,9,45,838.5,76.5,1.85,9.0,429.0,634.43,520.47
2016,11,25,10,0,855.0,79.0,1.9,10.0,460.0,636.85,519.08
2016,11,25,10,15,866.5,80.5,2.0,10.5,485.0,631.66,513.01
2016,11,25,10,30,878.0,82.0,2.1,11.0,510.0,623.1,504.25
2016,11,25,10,45,886.0,83.0,2.25,11.5,527.0,608.59,490.99
2016,11,25,11,0,894.0,84.0,2.4,12.0,544.0,590.82,474.94
2016,11,25,11,15,740.5,121.0,2.45,12.0,507.0,521.06,418.59
2016,11,25,11,30,587.0,158.0,2.5,12.0,470.0,450.56,361.74
2016,11,25,11,45,568.0,165.0,2.55,12.5,467.5,424.97,339.12
2016,11,25,12,0,549.0,172.0,2.6,13.0,465.0,398.73,315.56
2016,11,25,12,15,571.0,163.0,2.6,13.0,465.0,374.19,293.19
2016,11,25,12,30,593.0,154.0,2.6,13.0,465.0,349.4,269.9
2016,11,25,12,45,596.0,148.5,2.6,13.0,455.0,315.97,239.53
2016,11,25,13,0,599.0,143.0,2.6,13.0,445.0,281.24,207.76
2016,11,25,13,15,544.0,151.5,2.55,12.5,417.0,242.09,174.95
2016,11,25,13,30,489.0,160.0,2.5,12.0,389.0,208.56,148.0
2016,11,25,13,45,372.5,169.0,2.45,12.0,337.5,175.19,125.74
2016,11,25,14,0,256.0,178.0,2.4,12.0,286.0,149.13,111.65
2016,11,25,14,15,346.0,150.5,2.1,11.5,284.0,114.53,88.47
2016,11,25,14,30,436.0,123.0,1.8,11.0,282.0,86.53,72.18
2016,11,25,14,45,408.5,115.0,1.55,11.0,251.5,82.03,68.32
2016,11,25,15,0,381.0,107.0,1.3,11.0,221.0,77.46,64.31
2016,11,25,15,15,357.5,93.0,1.15,10.5,187.5,68.37,56.26
2016,11,25,15,30,334.0,79.0,1.0,10.0,154.0,59.0,47.81
2016,11,25,15,45,294.5,64.5,0.9,9.5,120.0,48.9,38.5
2016,11,25,16,0,255.0,50.0,0.8,9.0,86.0,38.49,28.71
2016,11,25,16,15,127.5,37.5,0.85,8.5,55.5,29.88,19.89
2016,11,25,16,30,0.0,25.0,0.9,8.0,25.0,20.84,0.5
2016,11,25,16,45,0.0,12.5,0.95,7.5,12.5,11.37,0.0
2016,11,25,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.9,6.0,2.5,2.19,0.0
2016,11,26,7,30,0.0,5.0,2.8,6.0,5.0,4.38,0.0
2016,11,26,7,45,0.0,8.5,2.75,6.5,8.5,7.46,0.76
2016,11,26,8,0,0.0,12.0,2.7,7.0,12.0,10.53,3.55
2016,11,26,8,15,0.0,16.0,2.75,7.0,16.0,14.06,6.73
2016,11,26,8,30,0.0,20.0,2.8,7.0,20.0,17.58,9.89
2016,11,26,8,45,0.0,23.5,2.9,7.0,23.5,20.67,12.62
2016,11,26,9,0,0.0,27.0,3.0,7.0,27.0,23.77,15.34
2016,11,26,9,15,0.0,34.5,3.1,7.0,34.5,30.4,21.13
2016,11,26,9,30,0.0,42.0,3.2,7.0,42.0,37.04,26.9
2016,11,26,9,45,0.0,47.5,3.35,7.0,47.5,41.92,31.1
2016,11,26,10,0,0.0,53.0,3.5,7.0,53.0,46.8,35.28
2016,11,26,10,15,8.0,115.5,3.5,7.0,119.0,108.76,88.86
2016,11,26,10,30,16.0,178.0,3.5,7.0,185.0,172.69,143.08
2016,11,26,10,45,8.0,139.0,3.55,7.0,142.5,129.57,106.14
2016,11,26,11,0,0.0,100.0,3.6,7.0,100.0,88.81,71.17
2016,11,26,11,15,0.0,125.0,3.5,7.0,125.0,111.3,90.37
2016,11,26,11,30,0.0,150.0,3.4,7.0,150.0,133.49,109.15
2016,11,26,11,45,49.5,196.5,3.35,7.0,223.0,200.15,165.17
2016,11,26,12,0,99.0,243.0,3.3,7.0,296.0,258.33,212.69
2016,11,26,12,15,96.5,240.0,3.15,7.0,291.0,247.78,203.21
2016,11,26,12,30,94.0,237.0,3.0,7.0,286.0,237.22,193.93
2016,11,26,12,45,129.5,233.0,2.9,7.0,299.0,237.43,192.64
2016,11,26,13,0,165.0,229.0,2.8,7.0,312.0,233.42,187.34
2016,11,26,13,15,326.0,194.5,2.85,7.0,349.5,228.91,176.4
2016,11,26,13,30,487.0,160.0,2.9,7.0,387.0,207.9,150.48
2016,11,26,13,45,454.0,155.5,2.95,7.0,357.5,171.69,121.65
2016,11,26,14,0,421.0,151.0,3.0,7.0,328.0,138.27,98.68
2016,11,26,14,15,407.0,140.0,3.0,7.0,300.0,103.61,80.18
2016,11,26,14,30,393.0,129.0,3.0,7.0,272.0,90.55,77.0
2016,11,26,14,45,353.5,122.5,3.0,7.0,241.0,87.15,74.06
2016,11,26,15,0,314.0,116.0,3.0,7.0,210.0,86.48,73.53
2016,11,26,15,15,287.0,101.0,2.8,7.0,177.0,76.26,64.21
2016,11,26,15,30,260.0,86.0,2.6,7.0,144.0,65.75,54.49
2016,11,26,15,45,211.0,70.5,2.45,7.0,110.5,54.53,43.93
2016,11,26,16,0,162.0,55.0,2.3,7.0,77.0,43.04,32.95
2016,11,26,16,15,81.0,38.5,2.15,7.0,49.5,31.19,21.03
2016,11,26,16,30,0.0,22.0,2.0,7.0,22.0,18.66,0.0
2016,11,26,16,45,0.0,11.0,1.95,7.0,11.0,10.01,0.0
2016,11,26,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,95.5,18.5,4.5,7.0,27.0,92.23,0.0
2016,11,27,7,30,191.0,37.0,4.6,7.0,54.0,189.66,145.6
2016,11,27,7,45,310.0,47.5,4.75,7.0,93.5,269.86,225.69
2016,11,27,8,0,429.0,58.0,4.9,7.0,133.0,355.46,303.19
2016,11,27,8,15,497.0,65.5,5.0,7.0,175.0,411.53,353.68
2016,11,27,8,30,565.0,73.0,5.1,7.0,217.0,466.82,401.94
2016,11,27,8,45,631.5,74.0,5.2,7.5,259.5,512.78,440.42
2016,11,27,9,0,698.0,75.0,5.3,8.0,302.0,556.63,475.99
2016,11,27,9,15,727.5,78.5,5.3,8.0,339.0,577.44,492.2
2016,11,27,9,30,757.0,82.0,5.3,8.0,376.0,595.47,505.76
2016,11,27,9,45,804.0,77.0,5.35,8.5,411.5,609.59,515.4
2016,11,27,10,0,851.0,72.0,5.4,9.0,447.0,622.91,523.99
2016,11,27,10,15,863.5,73.5,5.3,9.0,472.0,618.6,518.39
2016,11,27,10,30,876.0,75.0,5.2,9.0,497.0,610.94,509.99
2016,11,27,10,45,581.0,148.5,5.15,9.5,432.0,494.52,411.21
2016,11,27,11,0,286.0,222.0,5.1,10.0,367.0,379.85,313.93
2016,11,27,11,15,596.0,149.5,5.0,10.0,460.5,470.72,387.99
2016,11,27,11,30,906.0,77.0,4.9,10.0,554.0,531.05,433.64
2016,11,27,11,45,907.5,77.0,4.8,10.5,556.0,500.84,404.63
2016,11,27,12,0,909.0,77.0,4.7,11.0,558.0,468.05,373.41
2016,11,27,12,15,536.5,158.5,4.6,11.0,441.5,355.52,282.93
2016,11,27,12,30,164.0,240.0,4.5,11.0,325.0,264.95,212.99
2016,11,27,12,45,525.0,159.0,4.45,11.0,422.0,299.58,231.38
2016,11,27,13,0,886.0,78.0,4.4,11.0,519.0,303.32,219.15
2016,11,27,13,15,512.5,143.0,4.3,11.0,396.0,227.71,166.0
2016,11,27,13,30,139.0,208.0,4.2,11.0,273.0,188.53,147.82
2016,11,27,13,45,178.0,194.0,4.15,11.0,272.0,171.93,132.53
2016,11,27,14,0,217.0,180.0,4.1,11.0,271.0,151.51,115.83
2016,11,27,14,15,316.5,152.0,3.9,10.5,273.0,114.56,89.53
2016,11,27,14,30,416.0,124.0,3.7,10.0,275.0,87.25,73.19
2016,11,27,14,45,389.0,115.5,3.55,10.0,244.5,82.4,68.98
2016,11,27,15,0,362.0,107.0,3.4,10.0,214.0,77.47,64.61
2016,11,27,15,15,338.0,93.0,2.95,9.5,181.0,68.37,56.49
2016,11,27,15,30,314.0,79.0,2.5,9.0,148.0,59.0,47.97
2016,11,27,15,45,392.0,59.5,2.1,8.5,126.5,45.45,35.5
2016,11,27,16,0,470.0,40.0,1.7,8.0,105.0,32.22,23.17
2016,11,27,16,15,340.5,30.0,1.55,7.5,67.5,24.55,15.3
2016,11,27,16,30,211.0,20.0,1.4,7.0,30.0,16.7,0.0
2016,11,27,16,45,105.5,10.0,1.25,6.5,15.0,9.1,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,7,15,49.5,15.5,2.65,8.0,20.0,40.55,0.0
2016,11,28,7,30,99.0,31.0,2.9,8.0,40.0,114.59,84.4
2016,11,28,7,45,135.0,48.5,3.2,8.0,68.0,158.06,129.5
2016,11,28,8,0,171.0,66.0,3.5,8.0,96.0,200.44,168.54
2016,11,28,8,15,198.0,83.0,3.7,8.0,126.0,236.59,201.2
2016,11,28,8,30,225.0,100.0,3.9,8.0,156.0,272.37,232.7
2016,11,28,8,45,237.5,116.5,4.1,8.0,185.0,297.69,254.47
2016,11,28,9,0,250.0,133.0,4.3,8.0,214.0,321.93,274.84
2016,11,28,9,15,274.5,143.0,4.4,8.0,241.0,344.69,293.75
2016,11,28,9,30,299.0,153.0,4.5,8.0,268.0,366.49,311.53
2016,11,28,9,45,175.5,167.5,4.65,8.5,236.5,288.61,243.61
2016,11,28,10,0,52.0,182.0,4.8,9.0,205.0,212.99,177.27
2016,11,28,10,15,28.5,171.5,4.95,9.0,184.0,183.52,151.86
2016,11,28,10,30,5.0,161.0,5.1,9.0,163.0,149.79,122.77
2016,11,28,10,45,150.5,190.0,5.25,9.5,266.0,273.45,227.85
2016,11,28,11,0,296.0,219.0,5.4,10.0,369.0,382.04,316.71
2016,11,28,11,15,148.0,181.5,5.45,10.0,256.5,250.38,206.72
2016,11,28,11,30,0.0,144.0,5.5,10.0,144.0,128.12,103.52
2016,11,28,11,45,231.0,169.5,5.55,10.5,291.0,266.8,218.83
2016,11,28,12,0,462.0,195.0,5.6,11.0,438.0,380.19,307.69
2016,11,28,12,15,231.0,122.5,5.6,11.0,244.0,201.65,161.76
2016,11,28,12,30,0.0,50.0,5.6,11.0,50.0,44.17,32.15
2016,11,28,12,45,60.0,137.5,5.6,11.0,167.5,138.43,110.57
2016,11,28,13,0,120.0,225.0,5.6,11.0,285.0,218.28,174.81
2016,11,28,13,15,60.0,160.0,5.55,10.5,190.0,148.24,118.26
2016,11,28,13,30,0.0,95.0,5.5,10.0,95.0,83.51,66.18
2016,11,28,13,45,3.0,120.5,5.45,10.0,121.5,104.2,83.85
2016,11,28,14,0,6.0,146.0,5.4,10.0,148.0,122.45,99.46
2016,11,28,14,15,3.0,122.5,5.3,10.0,123.5,103.09,83.29
2016,11,28,14,30,0.0,99.0,5.2,10.0,99.0,84.66,70.92
2016,11,28,14,45,0.0,88.5,5.15,10.0,88.5,76.0,63.25
2016,11,28,15,0,0.0,78.0,5.1,10.0,78.0,67.24,55.41
2016,11,28,15,15,0.0,65.5,4.8,9.5,65.5,56.86,46.09
2016,11,28,15,30,0.0,53.0,4.5,9.0,53.0,46.36,36.53
2016,11,28,15,45,0.0,41.0,4.2,8.5,41.0,36.16,27.09
2016,11,28,16,0,0.0,29.0,3.9,8.0,29.0,25.56,17.2
2016,11,28,16,15,0.0,18.5,3.55,7.5,18.5,16.28,8.2
2016,11,28,16,30,0.0,8.0,3.2,7.0,8.0,7.02,0.0
2016,11,28,16,45,0.0,4.0,2.85,6.5,4.0,3.64,0.0
2016,11,28,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,233.0,12.0,1.3,2.5,31.0,134.86,0.0
2016,11,29,7,30,466.0,24.0,1.5,3.0,62.0,313.41,236.06
2016,11,29,7,45,565.0,30.0,1.7,3.5,104.5,388.67,323.3
2016,11,29,8,0,664.0,36.0,1.9,4.0,147.0,463.45,391.32
2016,11,29,8,15,718.5,40.0,2.05,4.5,191.0,509.6,432.54
2016,11,29,8,30,773.0,44.0,2.2,5.0,235.0,554.59,470.7
2016,11,29,8,45,810.0,46.0,2.35,5.5,276.5,579.17,491.02
2016,11,29,9,0,847.0,48.0,2.5,6.0,318.0,606.53,512.39
2016,11,29,9,15,869.5,50.0,2.6,6.5,355.0,622.13,523.35
2016,11,29,9,30,892.0,52.0,2.7,7.0,392.0,634.75,531.53
2016,11,29,9,45,908.0,53.0,2.85,8.0,423.5,638.83,531.94
2016,11,29,10,0,924.0,54.0,3.0,9.0,455.0,639.59,529.54
2016,11,29,10,15,934.0,55.0,3.0,9.0,480.0,633.26,522.74
2016,11,29,10,30,944.0,56.0,3.0,9.0,505.0,623.52,513.13
2016,11,29,10,45,950.0,57.0,3.0,9.5,522.5,608.04,497.94
2016,11,29,11,0,956.0,58.0,3.0,10.0,540.0,589.25,479.97
2016,11,29,11,15,959.0,58.5,2.95,10.0,549.5,565.08,458.21
2016,11,29,11,30,962.0,59.0,2.9,10.0,559.0,537.87,433.63
2016,11,29,11,45,961.5,59.0,2.9,10.5,561.0,505.58,403.95
2016,11,29,12,0,961.0,59.0,2.9,11.0,563.0,470.69,371.64
2016,11,29,12,15,958.5,59.0,2.9,11.0,557.5,432.56,336.76
2016,11,29,12,30,956.0,59.0,2.9,11.0,552.0,392.28,299.35
2016,11,29,12,45,944.0,61.0,2.9,11.5,538.0,348.92,258.5
2016,11,29,13,0,932.0,63.0,2.9,12.0,524.0,304.47,216.56
2016,11,29,13,15,923.0,62.0,2.85,12.0,503.0,257.24,172.97
2016,11,29,13,30,914.0,61.0,2.8,12.0,482.0,209.24,130.18
2016,11,29,13,45,898.5,60.5,2.8,12.0,454.5,160.29,90.48
2016,11,29,14,0,883.0,60.0,2.8,12.0,427.0,111.6,58.27
2016,11,29,14,15,863.5,58.0,2.75,11.5,393.0,62.19,39.42
2016,11,29,14,30,844.0,56.0,2.7,11.0,359.0,49.84,39.44
2016,11,29,14,45,814.0,54.0,2.7,11.0,320.5,43.1,33.44
2016,11,29,15,0,784.0,52.0,2.7,11.0,282.0,42.13,32.6
2016,11,29,15,15,742.0,48.0,2.3,10.0,239.5,39.48,30.3
2016,11,29,15,30,700.0,44.0,1.9,9.0,197.0,36.83,27.92
2016,11,29,15,45,630.5,39.0,1.55,8.5,153.5,33.21,24.46
2016,11,29,16,0,561.0,34.0,1.2,8.0,110.0,29.63,20.86
2016,11,29,16,15,435.0,26.0,1.2,7.0,71.0,23.01,13.94
2016,11,29,16,30,309.0,18.0,1.2,6.0,32.0,16.31,0.0
2016,11,29,16,45,154.5,9.0,1.2,5.5,16.0,8.19,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
