Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,186.0,12.5,0.3,4.0,27.0,109.86,0.0
2016,11,30,7,30,372.0,25.0,0.3,4.0,54.0,267.81,194.68
2016,11,30,7,45,473.5,32.5,0.3,4.5,94.5,343.93,280.58
2016,11,30,8,0,575.0,40.0,0.3,5.0,135.0,413.34,341.68
2016,11,30,8,15,634.0,45.0,0.45,5.5,177.0,462.55,384.38
2016,11,30,8,30,693.0,50.0,0.6,6.0,219.0,510.72,424.44
2016,11,30,8,45,731.0,53.5,0.8,7.0,259.5,542.49,449.8
2016,11,30,9,0,769.0,57.0,1.0,8.0,300.0,572.0,472.36
2016,11,30,9,15,794.5,59.5,1.2,8.5,336.5,589.81,485.92
2016,11,30,9,30,820.0,62.0,1.4,9.0,373.0,604.7,496.77
2016,11,30,9,45,484.5,126.0,1.6,9.5,314.0,456.65,377.3
2016,11,30,10,0,149.0,190.0,1.8,10.0,255.0,291.34,240.37
2016,11,30,10,15,211.0,196.5,1.9,10.0,293.5,329.4,272.29
2016,11,30,10,30,273.0,203.0,2.0,10.0,332.0,373.75,307.6
2016,11,30,10,45,587.5,136.0,2.15,10.5,426.5,487.62,398.84
2016,11,30,11,0,902.0,69.0,2.3,11.0,521.0,570.44,461.8
2016,11,30,11,15,907.0,69.5,2.35,11.0,531.5,548.52,441.72
2016,11,30,11,30,912.0,70.0,2.4,11.0,542.0,523.6,419.57
2016,11,30,11,45,913.0,70.0,2.45,11.5,544.5,493.41,392.05
2016,11,30,12,0,914.0,70.0,2.5,12.0,547.0,460.66,361.94
2016,11,30,12,15,645.0,139.0,2.55,12.0,474.0,381.67,298.77
2016,11,30,12,30,376.0,208.0,2.6,12.0,401.0,313.17,245.78
2016,11,30,12,45,632.5,140.0,2.65,12.0,455.0,317.68,240.86
2016,11,30,13,0,889.0,72.0,2.7,12.0,509.0,300.57,214.71
2016,11,30,13,15,879.0,71.0,2.7,11.5,489.0,254.95,173.05
2016,11,30,13,30,869.0,70.0,2.7,11.0,469.0,208.72,132.18
2016,11,30,13,45,847.5,70.0,2.75,11.0,440.5,156.47,89.88
2016,11,30,14,0,826.0,70.0,2.8,11.0,412.0,109.79,59.03
2016,11,30,14,15,804.5,68.0,2.75,10.5,379.0,62.78,40.72
2016,11,30,14,30,783.0,66.0,2.7,10.0,346.0,51.77,41.34
2016,11,30,14,45,746.0,64.0,2.7,10.0,307.5,50.98,40.71
2016,11,30,15,0,709.0,62.0,2.7,10.0,269.0,50.32,40.15
2016,11,30,15,15,662.0,57.5,2.35,9.5,227.5,43.43,33.95
2016,11,30,15,30,615.0,53.0,2.0,9.0,186.0,40.91,31.61
2016,11,30,15,45,523.5,47.5,1.7,9.0,143.5,37.43,28.2
2016,11,30,16,0,432.0,42.0,1.4,9.0,101.0,34.07,24.69
2016,11,30,16,15,216.0,35.0,1.3,8.5,64.5,27.41,17.49
2016,11,30,16,30,0.0,28.0,1.2,8.0,28.0,22.68,0.0
2016,11,30,16,45,0.0,14.0,1.1,7.5,14.0,12.73,0.0
2016,11,30,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,7,15,187.5,12.0,1.55,3.5,26.5,109.75,0.0
2016,12,1,7,30,375.0,24.0,1.7,4.0,53.0,266.16,190.15
2016,12,1,7,45,487.0,31.5,1.9,4.5,94.5,342.36,283.6
2016,12,1,8,0,599.0,39.0,2.1,5.0,136.0,425.02,358.48
2016,12,1,8,15,659.0,43.5,2.2,5.5,179.0,474.48,402.47
2016,12,1,8,30,719.0,48.0,2.3,6.0,222.0,522.83,443.45
2016,12,1,8,45,762.5,50.5,2.45,6.5,264.0,556.95,471.42
2016,12,1,9,0,806.0,53.0,2.6,7.0,306.0,588.81,496.45
2016,12,1,9,15,831.5,55.5,2.7,7.5,343.0,606.69,509.3
2016,12,1,9,30,857.0,58.0,2.8,8.0,380.0,616.97,515.83
2016,12,1,9,45,875.0,59.5,2.9,8.5,412.0,623.01,518.61
2016,12,1,10,0,893.0,61.0,3.0,9.0,444.0,625.82,518.6
2016,12,1,10,15,905.0,62.5,3.05,9.0,469.5,621.61,513.65
2016,12,1,10,30,917.0,64.0,3.1,9.0,495.0,614.01,505.88
2016,12,1,10,45,925.0,65.0,3.15,9.5,513.0,600.14,492.12
2016,12,1,11,0,933.0,66.0,3.2,10.0,531.0,582.96,475.54
2016,12,1,11,15,937.5,66.5,3.25,10.0,541.5,560.15,455.09
2016,12,1,11,30,942.0,67.0,3.3,10.0,552.0,534.28,431.76
2016,12,1,11,45,942.5,67.0,3.4,10.5,554.5,503.08,403.06
2016,12,1,12,0,943.0,67.0,3.5,11.0,557.0,469.27,371.66
2016,12,1,12,15,941.5,67.0,3.5,11.0,552.0,432.2,337.49
2016,12,1,12,30,940.0,67.0,3.5,11.0,547.0,392.93,300.78
2016,12,1,12,45,934.0,66.5,3.55,11.0,534.0,349.79,260.43
2016,12,1,13,0,928.0,66.0,3.6,11.0,521.0,305.19,218.47
2016,12,1,13,15,920.0,65.0,3.55,11.0,501.0,258.45,175.01
2016,12,1,13,30,912.0,64.0,3.5,11.0,481.0,210.85,132.29
2016,12,1,13,45,899.0,62.5,3.45,11.0,454.0,161.58,92.03
2016,12,1,14,0,886.0,61.0,3.4,11.0,427.0,112.36,59.16
2016,12,1,14,15,867.0,59.0,3.35,10.5,393.0,62.9,40.24
2016,12,1,14,30,848.0,57.0,3.3,10.0,359.0,50.6,40.29
2016,12,1,14,45,818.5,54.5,3.25,10.0,320.5,43.59,34.01
2016,12,1,15,0,789.0,52.0,3.2,10.0,282.0,42.21,32.8
2016,12,1,15,15,746.0,48.5,2.8,9.0,239.5,39.98,30.88
2016,12,1,15,30,703.0,45.0,2.4,8.0,197.0,37.79,28.89
2016,12,1,15,45,634.0,39.5,2.0,7.5,153.5,33.73,25.02
2016,12,1,16,0,565.0,34.0,1.6,7.0,110.0,29.69,20.97
2016,12,1,16,15,438.0,25.5,1.5,6.5,71.0,22.56,13.51
2016,12,1,16,30,311.0,17.0,1.4,6.0,32.0,15.3,0.0
2016,12,1,16,45,155.5,8.5,1.3,5.5,16.0,7.73,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,225.5,11.0,1.5,0.5,27.5,128.37,0.0
2016,12,2,7,30,451.0,22.0,1.7,1.0,55.0,296.51,207.07
2016,12,2,7,45,553.5,28.0,1.95,1.5,97.0,375.79,313.07
2016,12,2,8,0,656.0,34.0,2.2,2.0,139.0,451.67,383.96
2016,12,2,8,15,712.0,38.5,2.3,2.5,182.5,498.94,426.87
2016,12,2,8,30,768.0,43.0,2.4,3.0,226.0,545.21,466.65
2016,12,2,8,45,804.0,45.5,2.55,4.0,267.5,569.85,486.59
2016,12,2,9,0,840.0,48.0,2.7,5.0,309.0,597.16,507.35
2016,12,2,9,15,863.5,50.0,2.9,5.5,346.0,613.42,519.44
2016,12,2,9,30,887.0,52.0,3.1,6.0,383.0,626.77,528.7
2016,12,2,9,45,899.5,55.0,3.3,7.0,414.5,631.31,529.57
2016,12,2,10,0,912.0,58.0,3.5,8.0,446.0,632.51,527.56
2016,12,2,10,15,923.0,59.0,3.55,8.5,471.0,627.04,520.61
2016,12,2,10,30,934.0,60.0,3.6,9.0,496.0,618.18,510.85
2016,12,2,10,45,939.5,61.0,3.7,9.5,514.0,602.76,495.88
2016,12,2,11,0,945.0,62.0,3.8,10.0,532.0,584.1,478.12
2016,12,2,11,15,949.0,62.5,3.8,10.0,542.0,560.92,457.09
2016,12,2,11,30,953.0,63.0,3.8,10.0,552.0,534.66,433.18
2016,12,2,11,45,953.5,63.5,3.85,10.0,554.5,503.82,405.18
2016,12,2,12,0,954.0,64.0,3.9,10.0,557.0,470.31,374.37
2016,12,2,12,15,951.5,63.5,3.9,10.0,552.0,432.14,339.06
2016,12,2,12,30,949.0,63.0,3.9,10.0,547.0,391.85,301.26
2016,12,2,12,45,943.5,62.5,3.9,10.5,534.0,348.68,260.04
2016,12,2,13,0,938.0,62.0,3.9,11.0,521.0,303.98,217.34
2016,12,2,13,15,929.0,61.0,3.9,11.0,500.5,256.76,173.41
2016,12,2,13,30,920.0,60.0,3.9,11.0,480.0,208.76,130.31
2016,12,2,13,45,904.5,59.5,3.9,11.0,452.0,159.79,90.35
2016,12,2,14,0,889.0,59.0,3.9,11.0,424.0,111.05,57.96
2016,12,2,14,15,869.5,57.0,3.8,10.5,390.5,61.56,39.01
2016,12,2,14,30,850.0,55.0,3.7,10.0,357.0,49.14,38.97
2016,12,2,14,45,819.0,53.0,3.65,10.0,318.0,42.4,32.94
2016,12,2,15,0,788.0,51.0,3.6,10.0,279.0,41.4,32.05
2016,12,2,15,15,745.0,47.5,3.1,9.0,237.0,39.13,30.1
2016,12,2,15,30,702.0,44.0,2.6,8.0,195.0,36.91,28.09
2016,12,2,15,45,629.0,39.0,2.1,7.5,151.5,33.27,24.59
2016,12,2,16,0,556.0,34.0,1.6,7.0,108.0,29.68,20.96
2016,12,2,16,15,427.0,25.5,1.5,6.0,69.5,22.56,13.51
2016,12,2,16,30,298.0,17.0,1.4,5.0,31.0,15.3,0.0
2016,12,2,16,45,149.0,8.5,1.35,4.5,15.5,7.73,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,3,7,15,195.0,11.0,0.95,3.5,24.5,111.92,0.0
2016,12,3,7,30,390.0,22.0,0.9,4.0,49.0,260.77,171.94
2016,12,3,7,45,495.5,29.0,0.9,5.0,89.5,342.49,279.23
2016,12,3,8,0,601.0,36.0,0.9,6.0,130.0,420.25,348.39
2016,12,3,8,15,660.5,40.5,1.05,6.5,172.5,468.99,391.44
2016,12,3,8,30,720.0,45.0,1.2,7.0,215.0,516.82,431.74
2016,12,3,8,45,758.5,48.0,1.4,8.0,256.0,548.34,456.98
2016,12,3,9,0,797.0,51.0,1.6,9.0,297.0,577.65,479.31
2016,12,3,9,15,822.0,53.5,1.75,9.5,333.5,590.47,488.65
2016,12,3,9,30,847.0,56.0,1.9,10.0,370.0,605.37,499.04
2016,12,3,9,45,861.5,58.5,2.1,10.5,400.5,610.68,501.83
2016,12,3,10,0,876.0,61.0,2.3,11.0,431.0,612.8,501.91
2016,12,3,10,15,888.0,62.0,2.4,11.5,456.0,608.36,496.28
2016,12,3,10,30,900.0,63.0,2.5,12.0,481.0,600.63,487.94
2016,12,3,10,45,909.0,63.5,2.6,12.5,499.0,587.29,475.09
2016,12,3,11,0,918.0,64.0,2.7,13.0,517.0,570.69,459.45
2016,12,3,11,15,922.0,64.5,2.75,13.0,527.5,548.24,439.63
2016,12,3,11,30,926.0,65.0,2.8,13.0,538.0,522.8,417.04
2016,12,3,11,45,927.5,65.0,2.9,13.5,541.0,492.8,389.75
2016,12,3,12,0,929.0,65.0,3.0,14.0,544.0,460.17,359.77
2016,12,3,12,15,927.0,65.0,3.1,14.0,539.0,423.66,326.73
2016,12,3,12,30,925.0,65.0,3.2,14.0,534.0,385.02,291.2
2016,12,3,12,45,919.0,64.5,3.3,14.0,521.5,342.74,252.13
2016,12,3,13,0,913.0,64.0,3.4,14.0,509.0,299.02,211.48
2016,12,3,13,15,904.5,63.0,3.4,14.0,489.0,253.08,169.27
2016,12,3,13,30,896.0,62.0,3.4,14.0,469.0,206.34,127.81
2016,12,3,13,45,884.0,60.5,3.4,14.0,442.5,158.18,88.83
2016,12,3,14,0,872.0,59.0,3.4,14.0,416.0,109.97,56.93
2016,12,3,14,15,853.5,57.0,3.2,13.5,383.5,61.42,38.46
2016,12,3,14,30,835.0,55.0,3.0,13.0,351.0,49.04,38.41
2016,12,3,14,45,809.0,52.5,2.8,13.0,313.5,41.96,32.14
2016,12,3,15,0,783.0,50.0,2.6,13.0,276.0,40.56,30.91
2016,12,3,15,15,741.0,46.5,2.2,12.0,234.5,38.27,28.96
2016,12,3,15,30,699.0,43.0,1.8,11.0,193.0,36.02,26.94
2016,12,3,15,45,631.5,38.0,1.45,10.5,150.5,32.36,23.48
2016,12,3,16,0,564.0,33.0,1.1,10.0,108.0,28.75,19.86
2016,12,3,16,15,438.5,25.0,1.1,9.0,69.5,22.09,12.91
2016,12,3,16,30,313.0,17.0,1.1,8.0,31.0,15.33,0.0
2016,12,3,16,45,156.5,8.5,1.15,7.5,15.5,7.73,0.0
2016,12,3,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,7,15,167.5,11.5,0.3,5.5,22.5,97.64,0.0
2016,12,4,7,30,335.0,23.0,0.3,6.0,45.0,236.95,146.11
2016,12,4,7,45,444.5,30.5,0.35,6.5,84.5,321.1,257.82
2016,12,4,8,0,554.0,38.0,0.4,7.0,124.0,393.48,322.84
2016,12,4,8,15,618.0,43.5,0.5,7.5,166.0,445.63,367.85
2016,12,4,8,30,682.0,49.0,0.6,8.0,208.0,497.0,410.19
2016,12,4,8,45,723.5,52.5,0.7,8.5,248.5,530.83,437.18
2016,12,4,9,0,765.0,56.0,0.8,9.0,289.0,562.49,461.47
2016,12,4,9,15,792.0,58.5,1.0,9.5,326.0,581.35,476.03
2016,12,4,9,30,819.0,61.0,1.2,10.0,363.0,597.34,487.88
2016,12,4,9,45,806.0,71.5,1.4,10.5,389.0,594.77,484.79
2016,12,4,10,0,793.0,82.0,1.6,11.0,415.0,588.93,479.02
2016,12,4,10,15,807.0,83.5,1.75,11.5,440.0,586.62,475.71
2016,12,4,10,30,821.0,85.0,1.9,12.0,465.0,581.08,469.63
2016,12,4,10,45,831.0,86.0,2.1,12.5,483.0,569.47,458.88
2016,12,4,11,0,841.0,87.0,2.3,13.0,501.0,554.71,445.37
2016,12,4,11,15,845.5,88.0,2.4,13.0,511.0,533.95,427.29
2016,12,4,11,30,850.0,89.0,2.5,13.0,521.0,510.35,406.56
2016,12,4,11,45,852.0,88.5,2.6,13.5,524.0,481.36,380.42
2016,12,4,12,0,854.0,88.0,2.7,14.0,527.0,449.9,351.77
2016,12,4,12,15,850.5,88.0,2.7,14.0,521.5,414.45,319.86
2016,12,4,12,30,847.0,88.0,2.7,14.0,516.0,377.17,285.83
2016,12,4,12,45,661.0,130.0,2.7,14.0,459.0,317.06,237.68
2016,12,4,13,0,475.0,172.0,2.7,14.0,402.0,268.32,200.53
2016,12,4,13,15,493.5,160.0,2.7,13.5,391.0,236.38,171.71
2016,12,4,13,30,512.0,148.0,2.7,13.0,380.0,202.28,141.5
2016,12,4,13,45,442.0,151.0,2.7,13.0,343.0,166.68,115.47
2016,12,4,14,0,372.0,154.0,2.7,13.0,306.0,140.85,100.57
2016,12,4,14,15,328.0,146.5,2.45,12.5,272.5,111.32,86.0
2016,12,4,14,30,284.0,139.0,2.2,12.0,239.0,101.16,84.94
2016,12,4,14,45,250.0,130.5,1.95,12.0,211.5,95.59,80.12
2016,12,4,15,0,216.0,122.0,1.7,12.0,184.0,89.86,75.08
2016,12,4,15,15,192.0,105.5,1.5,11.0,154.5,78.77,65.41
2016,12,4,15,30,168.0,89.0,1.3,10.0,125.0,67.36,55.23
2016,12,4,15,45,135.5,71.0,1.15,9.5,95.5,55.91,44.66
2016,12,4,16,0,103.0,53.0,1.0,9.0,66.0,42.4,32.02
2016,12,4,16,15,51.5,35.0,1.0,8.5,41.5,28.57,18.35
2016,12,4,16,30,0.0,17.0,1.0,8.0,17.0,14.8,0.0
2016,12,4,16,45,0.0,8.5,1.0,8.0,8.5,7.73,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,22.5,11.5,1.4,6.0,13.0,22.13,0.0
2016,12,5,7,30,45.0,23.0,1.6,6.0,26.0,58.25,30.11
2016,12,5,7,45,77.5,40.0,1.8,6.5,50.0,102.68,81.14
2016,12,5,8,0,110.0,57.0,2.0,7.0,74.0,141.21,116.89
2016,12,5,8,15,128.0,75.0,2.0,7.0,100.0,172.56,145.36
2016,12,5,8,30,146.0,93.0,2.0,7.0,126.0,203.25,172.57
2016,12,5,8,45,160.0,109.5,2.0,7.5,152.0,228.73,194.31
2016,12,5,9,0,174.0,126.0,2.0,8.0,178.0,253.59,214.9
2016,12,5,9,15,183.0,140.0,2.0,8.0,201.0,271.36,229.43
2016,12,5,9,30,192.0,154.0,2.0,8.0,224.0,288.38,243.06
2016,12,5,9,45,163.5,168.5,2.05,8.5,232.0,281.93,236.16
2016,12,5,10,0,135.0,183.0,2.1,9.0,240.0,274.99,228.97
2016,12,5,10,15,219.0,187.5,2.1,9.5,285.5,323.89,269.0
2016,12,5,10,30,303.0,192.0,2.1,10.0,331.0,378.63,312.26
2016,12,5,10,45,445.0,167.0,2.15,10.5,380.5,431.26,353.43
2016,12,5,11,0,587.0,142.0,2.2,11.0,430.0,473.05,384.66
2016,12,5,11,15,746.5,108.0,2.2,11.0,481.5,502.82,406.02
2016,12,5,11,30,906.0,74.0,2.2,11.0,533.0,521.06,417.1
2016,12,5,11,45,907.5,74.0,2.25,11.0,536.0,491.67,390.71
2016,12,5,12,0,909.0,74.0,2.3,11.0,539.0,459.69,361.91
2016,12,5,12,15,907.0,74.0,2.35,11.0,534.5,423.88,329.38
2016,12,5,12,30,905.0,74.0,2.4,11.0,530.0,385.98,294.4
2016,12,5,12,45,891.5,75.5,2.45,11.5,516.0,343.98,255.26
2016,12,5,13,0,878.0,77.0,2.5,12.0,502.0,297.99,212.72
2016,12,5,13,15,868.5,76.0,2.45,11.5,482.5,252.67,171.5
2016,12,5,13,30,859.0,75.0,2.4,11.0,463.0,206.75,130.95
2016,12,5,13,45,608.0,115.5,2.4,11.0,382.0,160.86,104.1
2016,12,5,14,0,357.0,156.0,2.4,11.0,301.0,141.33,102.21
2016,12,5,14,15,316.5,147.5,2.3,10.5,269.0,111.92,87.18
2016,12,5,14,30,276.0,139.0,2.2,10.0,237.0,101.12,85.55
2016,12,5,14,45,257.5,127.0,2.1,10.0,210.5,93.36,78.76
2016,12,5,15,0,239.0,115.0,2.0,10.0,184.0,85.41,71.7
2016,12,5,15,15,223.5,99.0,1.7,9.5,155.5,74.58,62.05
2016,12,5,15,30,208.0,83.0,1.4,9.0,127.0,63.44,51.93
2016,12,5,15,45,179.5,66.0,1.1,9.0,98.0,51.23,40.56
2016,12,5,16,0,151.0,49.0,0.8,9.0,69.0,38.68,28.74
2016,12,5,16,15,75.5,34.0,0.75,8.5,44.0,27.16,17.18
2016,12,5,16,30,0.0,19.0,0.7,8.0,19.0,16.32,0.0
2016,12,5,16,45,0.0,9.5,0.7,7.5,9.5,8.64,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,106.5,11.0,1.4,2.5,17.5,65.02,0.0
2016,12,6,7,30,213.0,22.0,1.7,3.0,35.0,166.43,89.04
2016,12,6,7,45,287.0,35.0,2.05,3.5,68.0,235.62,192.92
2016,12,6,8,0,361.0,48.0,2.4,4.0,101.0,296.48,251.21
2016,12,6,8,15,411.0,57.5,2.55,4.5,136.5,341.4,292.38
2016,12,6,8,30,461.0,67.0,2.7,5.0,172.0,385.9,331.5
2016,12,6,8,45,491.5,75.5,2.9,5.5,206.5,416.45,357.57
2016,12,6,9,0,522.0,84.0,3.1,6.0,241.0,445.33,381.29
2016,12,6,9,15,538.5,92.5,3.2,6.5,272.0,463.52,395.18
2016,12,6,9,30,555.0,101.0,3.3,7.0,303.0,479.45,406.77
2016,12,6,9,45,514.5,120.0,3.4,7.5,319.5,464.45,392.37
2016,12,6,10,0,474.0,139.0,3.5,8.0,336.0,452.49,380.41
2016,12,6,10,15,692.5,101.0,3.5,8.0,408.0,537.71,449.78
2016,12,6,10,30,911.0,63.0,3.5,8.0,480.0,604.24,501.88
2016,12,6,10,45,919.5,64.0,3.55,8.5,498.5,591.23,488.2
2016,12,6,11,0,928.0,65.0,3.6,9.0,517.0,574.92,472.14
2016,12,6,11,15,932.5,65.5,3.65,9.0,528.0,552.73,451.97
2016,12,6,11,30,937.0,66.0,3.7,9.0,539.0,527.51,428.92
2016,12,6,11,45,938.0,66.0,3.75,9.5,542.0,497.21,400.58
2016,12,6,12,0,939.0,66.0,3.8,10.0,545.0,464.27,369.56
2016,12,6,12,15,937.0,66.0,3.8,10.0,540.5,427.66,335.56
2016,12,6,12,30,935.0,66.0,3.8,10.0,536.0,388.89,299.07
2016,12,6,12,45,924.5,67.0,3.8,10.0,522.5,346.43,259.15
2016,12,6,13,0,914.0,68.0,3.8,10.0,509.0,302.81,217.98
2016,12,6,13,15,905.0,67.0,3.8,9.5,489.5,256.86,175.45
2016,12,6,13,30,896.0,66.0,3.8,9.0,470.0,210.13,133.55
2016,12,6,13,45,883.0,64.5,3.8,9.0,443.0,161.94,93.8
2016,12,6,14,0,870.0,63.0,3.8,9.0,416.0,113.79,61.18
2016,12,6,14,15,629.5,93.5,3.7,8.5,338.5,75.55,53.16
2016,12,6,14,30,389.0,124.0,3.6,8.0,261.0,87.51,74.05
2016,12,6,14,45,580.0,88.5,3.5,8.0,267.5,65.24,53.98
2016,12,6,15,0,771.0,53.0,3.4,8.0,274.0,43.05,33.82
2016,12,6,15,15,727.0,49.0,3.0,7.5,232.5,40.4,31.45
2016,12,6,15,30,683.0,45.0,2.6,7.0,191.0,37.78,29.0
2016,12,6,15,45,610.0,40.0,2.25,6.5,148.5,34.18,25.52
2016,12,6,16,0,537.0,35.0,1.9,6.0,106.0,30.65,21.9
2016,12,6,16,15,407.5,26.5,1.7,5.5,68.0,23.56,14.35
2016,12,6,16,30,278.0,18.0,1.5,5.0,30.0,14.96,0.0
2016,12,6,16,45,139.0,9.0,1.35,4.5,15.0,8.19,0.0
2016,12,6,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,0.45,1.0,2.5,2.27,0.0
2016,12,7,7,30,0.0,5.0,0.4,1.0,5.0,4.38,0.0
2016,12,7,7,45,0.0,9.5,0.4,1.5,9.5,8.34,1.46
2016,12,7,8,0,0.0,14.0,0.4,2.0,14.0,12.3,5.22
2016,12,7,8,15,0.0,19.5,0.5,2.0,19.5,17.14,9.69
2016,12,7,8,30,0.0,25.0,0.6,2.0,25.0,22.0,14.14
2016,12,7,8,45,0.0,29.5,0.75,2.5,29.5,25.97,17.71
2016,12,7,9,0,0.0,34.0,0.9,3.0,34.0,29.95,21.23
2016,12,7,9,15,0.0,38.5,1.05,3.0,38.5,33.93,24.75
2016,12,7,9,30,0.0,43.0,1.2,3.0,43.0,37.92,28.25
2016,12,7,9,45,2.5,93.5,1.35,3.5,95.0,85.73,70.28
2016,12,7,10,0,5.0,144.0,1.5,4.0,147.0,136.59,113.97
2016,12,7,10,15,31.0,168.5,1.6,4.5,183.0,182.85,153.32
2016,12,7,10,30,57.0,193.0,1.7,5.0,219.0,220.32,184.48
2016,12,7,10,45,295.0,175.0,1.85,5.5,317.5,346.35,290.39
2016,12,7,11,0,533.0,157.0,2.0,6.0,416.0,454.09,376.27
2016,12,7,11,15,428.5,184.5,1.95,6.0,396.0,409.27,337.36
2016,12,7,11,30,324.0,212.0,1.9,6.0,376.0,362.04,297.75
2016,12,7,11,45,230.0,223.0,1.85,6.5,339.5,310.48,254.53
2016,12,7,12,0,136.0,234.0,1.8,7.0,303.0,269.02,220.0
2016,12,7,12,15,162.5,231.5,1.6,6.5,313.0,267.9,218.32
2016,12,7,12,30,189.0,229.0,1.4,6.0,323.0,264.43,214.13
2016,12,7,12,45,158.5,223.5,1.25,6.0,301.5,238.66,192.44
2016,12,7,13,0,128.0,218.0,1.1,6.0,280.0,215.19,173.09
2016,12,7,13,15,244.5,197.5,1.25,6.0,309.5,213.36,166.57
2016,12,7,13,30,361.0,177.0,1.4,6.0,339.0,201.57,150.83
2016,12,7,13,45,288.0,175.0,1.55,6.0,300.0,169.13,127.16
2016,12,7,14,0,215.0,173.0,1.7,6.0,261.0,146.99,113.88
2016,12,7,14,15,510.5,113.0,1.8,6.0,298.5,87.87,65.38
2016,12,7,14,30,806.0,53.0,1.9,6.0,336.0,47.37,37.99
2016,12,7,14,45,778.5,50.5,2.0,6.0,299.5,40.23,31.52
2016,12,7,15,0,751.0,48.0,2.1,6.0,263.0,38.78,30.21
2016,12,7,15,15,710.0,44.5,1.9,5.5,223.5,36.46,28.1
2016,12,7,15,30,669.0,41.0,1.7,5.0,184.0,34.16,25.93
2016,12,7,15,45,598.0,36.5,1.5,5.0,143.0,30.91,22.71
2016,12,7,16,0,527.0,32.0,1.3,5.0,102.0,27.71,19.37
2016,12,7,16,15,263.5,30.5,1.25,5.0,65.5,25.07,15.68
2016,12,7,16,30,0.0,29.0,1.2,5.0,29.0,23.26,0.0
2016,12,7,16,45,0.0,14.5,1.2,5.0,14.5,13.19,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.75,9.0,1.5,1.36,0.0
2016,12,8,7,30,0.0,3.0,3.8,9.0,3.0,2.63,0.0
2016,12,8,7,45,0.0,6.5,3.9,9.5,6.5,5.7,0.0
2016,12,8,8,0,0.0,10.0,4.0,10.0,10.0,8.77,1.83
2016,12,8,8,15,0.0,14.0,4.0,10.0,14.0,12.29,4.99
2016,12,8,8,30,0.0,18.0,4.0,10.0,18.0,15.82,8.13
2016,12,8,8,45,0.0,22.0,4.0,10.0,22.0,19.35,11.25
2016,12,8,9,0,0.0,26.0,4.0,10.0,26.0,22.88,14.34
2016,12,8,9,15,0.0,29.5,4.0,10.0,29.5,25.98,17.03
2016,12,8,9,30,0.0,33.0,4.0,10.0,33.0,29.07,19.69
2016,12,8,9,45,0.0,51.5,4.0,10.5,51.5,45.46,33.77
2016,12,8,10,0,0.0,70.0,4.0,11.0,70.0,61.89,47.74
2016,12,8,10,15,0.0,100.0,3.95,11.0,100.0,89.55,71.25
2016,12,8,10,30,0.0,130.0,3.9,11.0,130.0,117.58,94.85
2016,12,8,10,45,0.0,135.5,3.9,11.5,135.5,122.13,98.33
2016,12,8,11,0,0.0,141.0,3.9,12.0,141.0,126.65,101.82
2016,12,8,11,15,2.0,152.5,3.85,12.0,153.5,137.67,110.94
2016,12,8,11,30,4.0,164.0,3.8,12.0,166.0,148.37,119.76
2016,12,8,11,45,4.0,165.0,3.75,12.5,167.0,148.38,119.45
2016,12,8,12,0,4.0,166.0,3.7,13.0,168.0,148.37,119.18
2016,12,8,12,15,40.5,193.5,3.6,13.0,214.0,186.43,150.12
2016,12,8,12,30,77.0,221.0,3.5,13.0,260.0,218.1,175.06
2016,12,8,12,45,38.5,180.0,3.45,13.0,199.5,166.99,133.62
2016,12,8,13,0,0.0,139.0,3.4,13.0,139.0,120.9,96.55
2016,12,8,13,15,0.0,134.0,3.3,13.0,134.0,116.1,92.71
2016,12,8,13,30,0.0,129.0,3.2,13.0,129.0,111.3,88.81
2016,12,8,13,45,0.0,84.0,3.15,13.0,84.0,74.05,57.56
2016,12,8,14,0,0.0,39.0,3.1,13.0,39.0,34.39,23.89
2016,12,8,14,15,0.0,22.0,2.95,12.5,22.0,19.37,11.08
2016,12,8,14,30,0.0,5.0,2.8,12.0,5.0,4.39,0.0
2016,12,8,14,45,0.0,4.5,2.65,12.0,4.5,3.95,0.0
2016,12,8,15,0,0.0,4.0,2.5,12.0,4.0,3.51,0.0
2016,12,8,15,15,0.0,3.0,2.25,11.5,3.0,2.63,0.0
2016,12,8,15,30,0.0,2.0,2.0,11.0,2.0,1.75,0.0
2016,12,8,15,45,0.0,1.5,1.8,11.0,1.5,1.31,0.0
2016,12,8,16,0,0.0,1.0,1.6,11.0,1.0,0.88,0.0
2016,12,8,16,15,0.0,0.5,1.55,10.5,0.5,0.44,0.0
2016,12,8,16,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,16,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,8.0,0.85,9.0,8.0,7.28,0.0
2016,12,9,7,30,0.0,16.0,0.8,9.0,16.0,14.1,0.0
2016,12,9,7,45,9.0,33.0,0.75,9.5,34.0,39.19,26.52
2016,12,9,8,0,18.0,50.0,0.7,10.0,52.0,68.59,52.9
2016,12,9,8,15,26.5,66.5,0.9,10.5,71.5,90.89,72.7
2016,12,9,8,30,35.0,83.0,1.1,11.0,91.0,112.75,91.81
2016,12,9,8,45,41.5,99.5,1.3,11.5,110.5,133.07,109.21
2016,12,9,9,0,48.0,116.0,1.5,12.0,130.0,153.03,125.95
2016,12,9,9,15,51.0,130.5,1.55,12.5,147.0,167.92,138.04
2016,12,9,9,30,54.0,145.0,1.6,13.0,164.0,182.53,149.66
2016,12,9,9,45,27.0,120.5,1.7,13.5,130.0,134.4,108.73
2016,12,9,10,0,0.0,96.0,1.8,14.0,96.0,86.17,67.57
2016,12,9,10,15,144.5,142.5,1.8,14.0,208.0,231.15,189.75
2016,12,9,10,30,289.0,189.0,1.8,14.0,320.0,367.02,298.48
2016,12,9,10,45,241.5,203.0,1.85,14.5,315.5,345.12,278.57
2016,12,9,11,0,194.0,217.0,1.9,15.0,311.0,316.59,254.49
2016,12,9,11,15,273.0,211.0,1.9,15.0,346.5,348.69,279.37
2016,12,9,11,30,352.0,205.0,1.9,15.0,382.0,369.06,294.02
2016,12,9,11,45,202.5,210.5,1.95,15.0,312.5,286.77,228.31
2016,12,9,12,0,53.0,216.0,2.0,15.0,243.0,215.31,171.62
2016,12,9,12,15,156.0,218.0,1.85,15.0,296.0,254.12,201.27
2016,12,9,12,30,259.0,220.0,1.7,15.0,349.0,282.92,220.98
2016,12,9,12,45,236.5,217.0,1.6,15.0,333.0,257.52,199.57
2016,12,9,13,0,214.0,214.0,1.5,15.0,317.0,234.89,180.8
2016,12,9,13,15,266.5,198.5,1.3,15.0,321.5,219.3,165.04
2016,12,9,13,30,319.0,183.0,1.1,15.0,326.0,199.37,145.68
2016,12,9,13,45,317.0,172.0,0.9,15.0,307.0,171.05,122.89
2016,12,9,14,0,315.0,161.0,0.7,15.0,288.0,142.75,102.58
2016,12,9,14,15,188.5,152.5,0.6,14.5,227.0,118.13,91.66
2016,12,9,14,30,62.0,144.0,0.5,14.0,166.0,111.5,93.01
2016,12,9,14,45,59.0,128.5,0.45,14.0,148.0,100.52,83.58
2016,12,9,15,0,56.0,113.0,0.4,14.0,130.0,89.27,73.81
2016,12,9,15,15,344.0,78.0,0.4,13.5,154.0,57.53,45.91
2016,12,9,15,30,632.0,43.0,0.4,13.0,178.0,35.79,26.54
2016,12,9,15,45,564.5,38.0,0.4,13.0,138.0,32.17,23.1
2016,12,9,16,0,497.0,33.0,0.4,13.0,98.0,28.59,19.49
2016,12,9,16,15,376.5,24.5,0.45,12.5,63.0,21.48,12.22
2016,12,9,16,30,256.0,16.0,0.5,12.0,28.0,13.05,0.0
2016,12,9,16,45,128.0,8.0,0.55,12.0,14.0,7.28,0.0
2016,12,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.0,1.4,10.0,3.0,2.73,0.0
2016,12,10,7,30,0.0,6.0,1.6,10.0,6.0,5.26,0.0
2016,12,10,7,45,0.0,12.5,1.85,10.5,12.5,10.98,3.25
2016,12,10,8,0,0.0,19.0,2.1,11.0,19.0,16.71,8.53
2016,12,10,8,15,0.0,26.5,2.35,11.0,26.5,23.33,14.45
2016,12,10,8,30,0.0,34.0,2.6,11.0,34.0,29.96,20.33
2016,12,10,8,45,0.0,41.0,2.85,11.5,41.0,36.15,25.72
2016,12,10,9,0,0.0,48.0,3.1,12.0,48.0,42.35,31.04
2016,12,10,9,15,0.0,54.5,3.25,12.0,54.5,48.12,35.98
2016,12,10,9,30,0.0,61.0,3.4,12.0,61.0,53.89,40.88
2016,12,10,9,45,0.0,47.5,3.6,12.5,47.5,41.91,30.45
2016,12,10,10,0,0.0,34.0,3.8,13.0,34.0,29.97,20.11
2016,12,10,10,15,0.0,85.0,3.85,13.0,85.0,75.49,58.85
2016,12,10,10,30,0.0,136.0,3.9,13.0,136.0,123.43,99.07
2016,12,10,10,45,4.5,152.0,4.0,13.5,154.0,140.38,112.88
2016,12,10,11,0,9.0,168.0,4.1,14.0,172.0,156.87,126.22
2016,12,10,11,15,72.5,198.0,4.05,14.0,234.0,221.31,179.41
2016,12,10,11,30,136.0,228.0,4.0,14.0,296.0,280.89,227.25
2016,12,10,11,45,124.5,229.0,3.95,14.0,291.5,268.34,216.29
2016,12,10,12,0,113.0,230.0,3.9,14.0,287.0,253.0,203.32
2016,12,10,12,15,62.0,203.5,3.85,13.5,235.0,203.43,163.39
2016,12,10,12,30,11.0,177.0,3.8,13.0,183.0,158.26,127.2
2016,12,10,12,45,5.5,97.5,3.8,13.0,100.5,87.74,68.62
2016,12,10,13,0,0.0,18.0,3.8,13.0,18.0,15.86,7.91
2016,12,10,13,15,0.0,17.5,3.75,13.0,17.5,15.42,7.56
2016,12,10,13,30,0.0,17.0,3.7,13.0,17.0,14.97,7.19
2016,12,10,13,45,0.0,64.0,3.7,13.0,64.0,56.56,42.78
2016,12,10,14,0,0.0,111.0,3.7,13.0,111.0,95.37,75.77
2016,12,10,14,15,0.0,65.0,3.55,13.0,65.0,57.44,43.65
2016,12,10,14,30,0.0,19.0,3.4,13.0,19.0,16.72,9.41
