Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,14,45,0.0,17.0,3.3,13.0,17.0,14.95,7.85
2016,12,10,15,0,0.0,15.0,3.2,13.0,15.0,13.18,6.26
2016,12,10,15,15,0.0,12.5,3.0,12.5,12.5,10.98,4.28
2016,12,10,15,30,0.0,10.0,2.8,12.0,10.0,8.78,2.27
2016,12,10,15,45,0.0,7.5,2.65,12.0,7.5,6.58,0.24
2016,12,10,16,0,0.0,5.0,2.5,12.0,5.0,4.38,0.0
2016,12,10,16,15,0.0,3.0,2.35,11.5,3.0,2.63,0.0
2016,12,10,16,30,0.0,1.0,2.2,11.0,1.0,0.87,0.0
2016,12,10,16,45,0.0,0.5,2.1,11.0,0.5,0.45,0.0
2016,12,10,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,15,161.5,9.0,0.55,5.0,17.0,90.25,0.0
2016,12,11,7,30,323.0,18.0,0.6,5.0,34.0,208.37,29.59
2016,12,11,7,45,446.0,25.5,0.7,5.5,72.0,303.78,238.3
2016,12,11,8,0,569.0,33.0,0.8,6.0,110.0,389.72,320.34
2016,12,11,8,15,635.5,38.0,0.85,6.5,152.0,442.32,367.05
2016,12,11,8,30,702.0,43.0,0.9,7.0,194.0,494.38,410.81
2016,12,11,8,45,455.5,78.5,1.0,7.5,184.5,391.05,327.69
2016,12,11,9,0,209.0,114.0,1.1,8.0,175.0,270.62,227.48
2016,12,11,9,15,212.5,129.5,1.15,8.5,198.0,287.35,241.38
2016,12,11,9,30,216.0,145.0,1.2,9.0,221.0,302.92,253.17
2016,12,11,9,45,420.5,123.5,1.3,9.5,288.0,408.99,340.22
2016,12,11,10,0,625.0,102.0,1.4,10.0,355.0,507.04,417.01
2016,12,11,10,15,484.5,140.5,1.4,10.0,344.0,449.35,368.41
2016,12,11,10,30,344.0,179.0,1.4,10.0,333.0,388.12,317.99
2016,12,11,10,45,291.5,195.0,1.45,10.5,329.5,364.89,297.96
2016,12,11,11,0,239.0,211.0,1.5,11.0,326.0,334.89,272.46
2016,12,11,11,15,202.5,219.0,1.6,11.0,318.0,314.25,255.22
2016,12,11,11,30,166.0,227.0,1.7,11.0,310.0,294.59,238.78
2016,12,11,11,45,160.5,229.0,1.85,11.5,309.5,284.8,229.98
2016,12,11,12,0,155.0,231.0,2.0,12.0,309.0,274.84,220.97
2016,12,11,12,15,203.5,225.5,2.0,12.0,327.0,279.06,222.94
2016,12,11,12,30,252.0,220.0,2.0,12.0,345.0,280.93,222.31
2016,12,11,12,45,335.5,200.0,2.0,12.0,363.0,274.88,213.76
2016,12,11,13,0,419.0,180.0,2.0,12.0,381.0,261.84,198.46
2016,12,11,13,15,222.0,176.5,2.0,12.0,283.0,193.28,147.88
2016,12,11,13,30,25.0,173.0,2.0,12.0,185.0,150.11,120.2
2016,12,11,13,45,37.0,169.5,2.0,12.0,185.5,141.75,112.96
2016,12,11,14,0,49.0,166.0,2.0,12.0,186.0,134.86,107.26
2016,12,11,14,15,58.5,155.0,2.0,11.5,177.0,121.51,97.45
2016,12,11,14,30,68.0,144.0,2.0,11.0,168.0,111.52,94.42
2016,12,11,14,45,64.0,129.0,2.05,11.0,150.0,100.85,85.1
2016,12,11,15,0,60.0,114.0,2.1,11.0,132.0,89.92,75.44
2016,12,11,15,15,54.5,98.0,1.8,10.5,112.0,78.11,64.96
2016,12,11,15,30,49.0,82.0,1.5,10.0,92.0,66.04,54.05
2016,12,11,15,45,39.5,64.5,1.25,9.5,71.5,52.73,41.82
2016,12,11,16,0,30.0,47.0,1.0,9.0,51.0,39.15,29.17
2016,12,11,16,15,15.0,31.0,0.95,8.5,33.0,26.34,16.59
2016,12,11,16,30,0.0,15.0,0.9,8.0,15.0,13.22,0.0
2016,12,11,16,45,0.0,7.5,0.9,7.5,7.5,6.82,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.5,5.0,7.5,6.82,0.0
2016,12,12,7,30,0.0,15.0,0.5,5.0,15.0,13.22,0.0
2016,12,12,7,45,18.5,31.5,0.5,5.5,34.0,48.26,33.91
2016,12,12,8,0,37.0,48.0,0.5,6.0,53.0,77.54,61.42
2016,12,12,8,15,46.0,65.0,0.65,6.0,73.5,101.24,82.99
2016,12,12,8,30,55.0,82.0,0.8,6.0,94.0,124.32,103.68
2016,12,12,8,45,60.5,98.5,0.95,6.5,114.0,144.12,120.91
2016,12,12,9,0,66.0,115.0,1.1,7.0,134.0,163.52,137.4
2016,12,12,9,15,69.0,130.0,1.05,7.5,152.5,179.03,150.08
2016,12,12,9,30,72.0,145.0,1.0,8.0,171.0,194.16,162.17
2016,12,12,9,45,132.0,159.5,1.0,8.5,211.5,252.68,210.84
2016,12,12,10,0,192.0,174.0,1.0,9.0,252.0,299.7,248.65
2016,12,12,10,15,240.5,180.5,0.95,9.5,284.0,338.27,278.46
2016,12,12,10,30,289.0,187.0,0.9,10.0,316.0,364.99,298.22
2016,12,12,10,45,340.0,186.5,0.85,10.5,344.5,383.24,310.97
2016,12,12,11,0,391.0,186.0,0.8,11.0,373.0,398.62,321.03
2016,12,12,11,15,368.5,195.5,0.75,11.0,374.5,382.77,306.84
2016,12,12,11,30,346.0,205.0,0.7,11.0,376.0,366.54,292.64
2016,12,12,11,45,408.0,193.0,0.7,11.0,397.0,373.4,296.34
2016,12,12,12,0,470.0,181.0,0.7,11.0,418.0,370.23,291.41
2016,12,12,12,15,394.5,195.5,0.65,11.0,393.0,329.27,257.86
2016,12,12,12,30,319.0,210.0,0.6,11.0,368.0,296.01,230.99
2016,12,12,12,45,238.0,213.0,0.55,11.0,329.5,255.41,199.02
2016,12,12,13,0,157.0,216.0,0.5,11.0,291.0,222.04,173.62
2016,12,12,13,15,221.5,201.5,0.5,11.0,303.0,213.89,163.97
2016,12,12,13,30,286.0,187.0,0.5,11.0,315.0,197.66,147.29
2016,12,12,13,45,224.0,181.0,0.5,11.0,278.0,169.94,127.54
2016,12,12,14,0,162.0,175.0,0.5,11.0,241.0,145.45,111.65
2016,12,12,14,15,158.5,162.0,0.5,11.0,222.0,123.9,97.71
2016,12,12,14,30,155.0,149.0,0.5,11.0,203.0,110.84,93.49
2016,12,12,14,45,150.5,133.0,0.55,11.0,181.0,100.2,84.31
2016,12,12,15,0,146.0,117.0,0.6,11.0,159.0,89.26,74.72
2016,12,12,15,15,136.0,100.5,0.6,10.5,135.0,77.68,64.51
2016,12,12,15,30,126.0,84.0,0.6,10.0,111.0,65.79,53.82
2016,12,12,15,45,110.5,66.5,0.6,9.5,86.0,52.93,42.02
2016,12,12,16,0,95.0,49.0,0.6,9.0,61.0,39.73,29.72
2016,12,12,16,15,47.5,33.5,0.6,8.5,39.5,27.57,17.69
2016,12,12,16,30,0.0,18.0,0.6,8.0,18.0,15.62,0.0
2016,12,12,16,45,0.0,9.0,0.65,8.0,9.0,8.19,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,1.0,7.5,9.0,8.19,0.0
2016,12,13,7,30,0.0,18.0,1.1,8.0,18.0,17.96,0.0
2016,12,13,7,45,66.5,33.0,1.25,8.5,41.5,87.62,64.87
2016,12,13,8,0,133.0,48.0,1.4,9.0,65.0,152.35,124.19
2016,12,13,8,15,155.5,64.5,1.5,9.0,92.0,184.91,153.95
2016,12,13,8,30,178.0,81.0,1.6,9.0,119.0,217.02,182.52
2016,12,13,8,45,191.5,97.5,1.7,9.5,145.5,243.1,204.79
2016,12,13,9,0,205.0,114.0,1.8,10.0,172.0,268.26,225.61
2016,12,13,9,15,214.0,128.5,1.8,10.5,196.5,287.11,240.5
2016,12,13,9,30,223.0,143.0,1.8,11.0,221.0,304.9,254.12
2016,12,13,9,45,348.5,138.0,1.8,11.5,272.5,369.82,307.09
2016,12,13,10,0,474.0,133.0,1.8,12.0,324.0,444.16,365.32
2016,12,13,10,15,394.0,158.0,1.8,12.0,323.0,414.1,339.04
2016,12,13,10,30,314.0,183.0,1.8,12.0,322.0,375.21,306.55
2016,12,13,10,45,209.5,198.0,1.85,12.5,293.0,314.51,256.16
2016,12,13,11,0,105.0,213.0,1.9,13.0,264.0,258.49,209.46
2016,12,13,11,15,105.0,218.5,1.9,13.0,270.0,258.15,208.86
2016,12,13,11,30,105.0,224.0,1.9,13.0,276.0,257.41,207.71
2016,12,13,11,45,120.5,227.0,1.9,13.0,287.0,265.15,213.34
2016,12,13,12,0,136.0,230.0,1.9,13.0,298.0,266.3,213.48
2016,12,13,12,15,161.0,228.0,1.85,13.0,308.0,265.22,211.5
2016,12,13,12,30,186.0,226.0,1.8,13.0,318.0,261.91,207.4
2016,12,13,12,45,268.0,210.0,1.8,13.0,339.0,263.02,205.12
2016,12,13,13,0,350.0,194.0,1.8,13.0,360.0,255.7,194.95
2016,12,13,13,15,296.5,193.5,1.75,13.0,330.5,223.3,168.8
2016,12,13,13,30,243.0,193.0,1.7,13.0,301.0,195.0,146.98
2016,12,13,13,45,239.0,182.5,1.7,13.0,284.0,170.2,126.95
2016,12,13,14,0,235.0,172.0,1.7,13.0,267.0,145.68,108.83
2016,12,13,14,15,487.5,118.5,1.6,13.0,295.5,94.45,67.57
2016,12,13,14,30,740.0,65.0,1.5,13.0,324.0,50.9,40.07
2016,12,13,14,45,709.5,62.0,1.45,13.0,288.5,49.28,38.71
2016,12,13,15,0,679.0,59.0,1.4,13.0,253.0,47.71,37.34
2016,12,13,15,15,634.0,54.5,1.2,12.5,214.5,40.99,31.36
2016,12,13,15,30,589.0,50.0,1.0,12.0,176.0,38.37,28.96
2016,12,13,15,45,519.0,43.5,0.85,11.5,136.5,33.98,24.85
2016,12,13,16,0,449.0,37.0,0.7,11.0,97.0,29.56,20.54
2016,12,13,16,15,224.5,32.5,0.7,10.5,62.5,25.42,15.77
2016,12,13,16,30,0.0,28.0,0.7,10.0,28.0,22.79,0.0
2016,12,13,16,45,0.0,14.0,0.75,10.0,14.0,12.73,0.0
2016,12,13,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.0,1.35,7.5,7.0,6.37,0.0
2016,12,14,7,30,0.0,14.0,1.6,8.0,14.0,12.34,0.0
2016,12,14,7,45,20.5,30.0,1.85,8.5,33.0,47.53,32.26
2016,12,14,8,0,41.0,46.0,2.1,9.0,52.0,77.25,60.36
2016,12,14,8,15,52.0,64.0,2.15,9.0,73.5,103.95,84.49
2016,12,14,8,30,63.0,82.0,2.2,9.0,95.0,129.76,107.49
2016,12,14,8,45,71.0,98.5,2.3,9.5,116.5,151.04,125.97
2016,12,14,9,0,79.0,115.0,2.4,10.0,138.0,171.95,143.69
2016,12,14,9,15,84.5,130.0,2.5,10.5,157.5,188.96,157.71
2016,12,14,9,30,90.0,145.0,2.6,11.0,177.0,205.56,171.11
2016,12,14,9,45,174.5,155.5,2.75,11.5,223.5,274.08,228.49
2016,12,14,10,0,259.0,166.0,2.9,12.0,270.0,340.88,282.79
2016,12,14,10,15,229.5,180.5,2.95,12.0,277.0,331.98,274.11
2016,12,14,10,30,200.0,195.0,3.0,12.0,284.0,313.85,258.35
2016,12,14,10,45,133.5,200.5,3.1,12.5,261.0,274.92,225.02
2016,12,14,11,0,67.0,206.0,3.2,13.0,238.0,231.23,188.03
2016,12,14,11,15,97.5,215.5,3.25,13.0,263.5,251.52,204.46
2016,12,14,11,30,128.0,225.0,3.3,13.0,289.0,274.8,222.82
2016,12,14,11,45,182.5,224.5,3.35,13.0,316.0,291.21,235.27
2016,12,14,12,0,237.0,224.0,3.4,13.0,343.0,303.76,244.0
2016,12,14,12,15,239.5,222.0,3.4,13.0,341.5,290.6,232.05
2016,12,14,12,30,242.0,220.0,3.4,13.0,340.0,276.68,219.39
2016,12,14,12,45,365.5,192.5,3.4,13.5,368.5,279.0,216.32
2016,12,14,13,0,489.0,165.0,3.4,14.0,397.0,269.56,202.07
2016,12,14,13,15,374.0,178.0,3.35,13.5,351.5,228.87,170.87
2016,12,14,13,30,259.0,191.0,3.3,13.0,306.0,196.7,148.29
2016,12,14,13,45,198.5,183.5,3.3,13.0,269.0,169.06,128.21
2016,12,14,14,0,138.0,176.0,3.3,13.0,232.0,144.8,111.93
2016,12,14,14,15,132.0,163.5,3.1,12.5,213.5,124.67,98.54
2016,12,14,14,30,126.0,151.0,2.9,12.0,195.0,111.84,94.42
2016,12,14,14,45,123.5,135.0,2.7,12.0,174.0,101.27,85.19
2016,12,14,15,0,121.0,119.0,2.5,12.0,153.0,90.39,75.58
2016,12,14,15,15,111.5,102.0,2.15,11.5,130.0,78.55,65.11
2016,12,14,15,30,102.0,85.0,1.8,11.0,107.0,66.38,54.15
2016,12,14,15,45,91.0,67.0,1.45,11.0,83.5,53.24,42.04
2016,12,14,16,0,80.0,49.0,1.1,11.0,60.0,39.74,29.47
2016,12,14,16,15,40.0,33.5,1.1,10.5,39.0,27.6,17.62
2016,12,14,16,30,0.0,18.0,1.1,10.0,18.0,15.66,0.0
2016,12,14,16,45,0.0,9.0,1.1,9.5,9.0,8.19,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.5,2.55,9.0,3.5,3.18,0.0
2016,12,15,7,30,0.0,7.0,2.6,9.0,7.0,6.14,0.0
2016,12,15,7,45,0.0,17.5,2.7,9.5,17.5,15.4,6.41
2016,12,15,8,0,0.0,28.0,2.8,10.0,28.0,24.68,15.23
2016,12,15,8,15,0.0,39.5,2.9,10.0,39.5,35.07,24.54
2016,12,15,8,30,0.0,51.0,3.0,10.0,51.0,46.08,34.33
2016,12,15,8,45,0.0,62.5,3.2,10.5,62.5,56.95,43.81
2016,12,15,9,0,0.0,74.0,3.4,11.0,74.0,67.71,53.05
2016,12,15,9,15,0.0,85.0,3.55,11.0,85.0,77.87,61.75
2016,12,15,9,30,0.0,96.0,3.7,11.0,96.0,87.96,70.31
2016,12,15,9,45,0.0,100.5,3.9,11.0,100.5,91.45,73.17
2016,12,15,10,0,0.0,105.0,4.1,11.0,105.0,95.08,76.13
2016,12,15,10,15,0.0,119.0,4.1,11.0,119.0,107.99,86.96
2016,12,15,10,30,0.0,133.0,4.1,11.0,133.0,120.74,97.59
2016,12,15,10,45,0.0,137.5,4.2,11.5,137.5,124.25,100.22
2016,12,15,11,0,0.0,142.0,4.3,12.0,142.0,127.79,102.88
2016,12,15,11,15,1.5,151.5,4.4,12.0,152.5,136.7,110.26
2016,12,15,11,30,3.0,161.0,4.5,12.0,163.0,145.36,117.42
2016,12,15,11,45,3.5,162.0,4.6,12.5,164.5,145.64,117.37
2016,12,15,12,0,4.0,163.0,4.7,13.0,166.0,145.88,117.32
2016,12,15,12,15,5.0,164.5,4.7,13.0,167.5,146.68,117.95
2016,12,15,12,30,6.0,166.0,4.7,13.0,169.0,147.3,118.46
2016,12,15,12,45,6.0,164.5,4.75,13.0,167.5,144.89,116.49
2016,12,15,13,0,6.0,163.0,4.8,13.0,166.0,142.4,114.48
2016,12,15,13,15,3.0,147.0,4.7,13.0,148.5,127.43,102.16
2016,12,15,13,30,0.0,131.0,4.6,13.0,131.0,112.96,90.3
2016,12,15,13,45,0.0,122.0,4.55,13.0,122.0,104.94,83.69
2016,12,15,14,0,0.0,113.0,4.5,13.0,113.0,96.98,77.11
2016,12,15,14,15,0.0,104.0,4.35,12.5,104.0,89.07,70.68
2016,12,15,14,30,0.0,95.0,4.2,12.0,95.0,81.44,67.53
2016,12,15,14,45,0.0,85.0,4.1,12.0,85.0,73.17,60.24
2016,12,15,15,0,0.0,75.0,4.0,12.0,75.0,64.82,52.81
2016,12,15,15,15,0.0,63.5,4.0,12.0,63.5,55.22,44.16
2016,12,15,15,30,0.0,52.0,4.0,12.0,52.0,45.53,35.32
2016,12,15,15,45,0.0,40.5,4.05,12.0,40.5,35.74,26.3
2016,12,15,16,0,0.0,29.0,4.1,12.0,29.0,25.56,16.87
2016,12,15,16,15,0.0,19.0,4.1,11.5,19.0,16.73,8.42
2016,12,15,16,30,0.0,9.0,4.1,11.0,9.0,7.91,0.0
2016,12,15,16,45,0.0,4.5,4.2,11.0,4.5,4.09,0.0
2016,12,15,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,3.4,5.0,9.0,8.19,0.0
2016,12,16,7,30,0.0,18.0,3.5,5.0,18.0,16.37,0.0
2016,12,16,7,45,89.0,33.0,3.65,5.0,44.0,111.27,82.52
2016,12,16,8,0,178.0,48.0,3.8,5.0,70.0,178.75,148.57
2016,12,16,8,15,213.5,63.5,3.95,5.0,100.5,217.64,185.24
2016,12,16,8,30,249.0,79.0,4.1,5.0,131.0,256.67,220.91
2016,12,16,8,45,276.0,93.0,4.3,5.5,161.5,288.21,248.81
2016,12,16,9,0,303.0,107.0,4.5,6.0,192.0,319.12,275.31
2016,12,16,9,15,327.5,116.5,4.6,6.0,219.5,341.86,294.71
2016,12,16,9,30,352.0,126.0,4.7,6.0,247.0,374.86,322.1
2016,12,16,9,45,352.0,141.5,4.85,6.5,272.0,376.07,321.86
2016,12,16,10,0,352.0,157.0,5.0,7.0,297.0,386.76,329.27
2016,12,16,10,15,193.0,167.5,5.0,7.0,245.0,287.21,243.3
2016,12,16,10,30,34.0,178.0,5.0,7.0,193.0,192.34,160.54
2016,12,16,10,45,35.5,185.0,5.05,7.5,201.5,196.96,164.0
2016,12,16,11,0,37.0,192.0,5.1,8.0,210.0,201.37,167.13
2016,12,16,11,15,64.5,206.5,5.1,8.0,238.0,226.12,187.8
2016,12,16,11,30,92.0,221.0,5.1,8.0,266.0,248.71,206.3
2016,12,16,11,45,91.0,223.5,5.15,8.0,268.5,244.78,202.5
2016,12,16,12,0,90.0,226.0,5.2,8.0,271.0,240.6,198.54
2016,12,16,12,15,129.5,226.0,5.25,8.0,290.0,252.01,207.08
2016,12,16,12,30,169.0,226.0,5.3,8.0,309.0,256.77,209.54
2016,12,16,12,45,204.5,218.0,5.35,8.0,316.5,250.27,202.19
2016,12,16,13,0,240.0,210.0,5.4,8.0,324.0,240.63,191.73
2016,12,16,13,15,261.5,199.0,5.35,7.5,319.0,221.05,173.41
2016,12,16,13,30,283.0,188.0,5.3,7.0,314.0,199.61,153.6
2016,12,16,13,45,310.5,173.0,5.3,7.0,304.0,173.93,130.5
2016,12,16,14,0,338.0,158.0,5.3,7.0,294.0,145.64,107.58
2016,12,16,14,15,327.5,148.0,5.2,6.5,271.5,116.85,90.5
2016,12,16,14,30,317.0,138.0,5.1,6.0,249.0,100.74,86.64
2016,12,16,14,45,526.5,99.5,5.05,6.0,261.0,72.05,60.63
2016,12,16,15,0,736.0,61.0,5.0,6.0,273.0,49.69,40.18
2016,12,16,15,15,691.5,56.5,4.8,5.5,232.5,46.8,37.58
2016,12,16,15,30,647.0,52.0,4.6,5.0,192.0,40.19,31.44
2016,12,16,15,45,567.5,46.5,4.4,5.0,149.5,36.64,27.93
2016,12,16,16,0,488.0,41.0,4.2,5.0,107.0,33.16,24.3
2016,12,16,16,15,244.0,37.0,4.1,4.5,70.0,28.99,19.39
2016,12,16,16,30,0.0,33.0,4.0,4.0,33.0,26.17,3.28
2016,12,16,16,45,0.0,16.5,3.9,4.0,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,157.5,8.0,1.15,-0.5,13.5,86.22,0.0
2016,12,17,7,30,315.0,16.0,1.2,0.0,27.0,179.01,0.0
2016,12,17,7,45,451.0,24.5,1.25,0.5,66.5,299.96,228.75
2016,12,17,8,0,587.0,33.0,1.3,1.0,106.0,395.44,329.85
2016,12,17,8,15,658.5,38.5,1.45,1.5,149.5,452.16,382.81
2016,12,17,8,30,730.0,44.0,1.6,2.0,193.0,508.27,432.18
2016,12,17,8,45,774.0,47.5,1.8,2.5,235.5,544.38,463.47
2016,12,17,9,0,818.0,51.0,2.0,3.0,278.0,578.33,491.55
2016,12,17,9,15,846.0,53.5,2.1,3.5,316.5,598.72,507.17
2016,12,17,9,30,874.0,56.0,2.2,4.0,355.0,611.69,516.34
2016,12,17,9,45,894.0,58.0,2.3,4.5,388.5,620.66,521.75
2016,12,17,10,0,914.0,60.0,2.4,5.0,422.0,626.38,524.24
2016,12,17,10,15,926.5,61.5,2.45,5.0,449.0,623.64,520.51
2016,12,17,10,30,939.0,63.0,2.5,5.0,476.0,617.49,513.91
2016,12,17,10,45,947.5,63.5,2.6,5.5,495.5,604.5,501.03
2016,12,17,11,0,956.0,64.0,2.7,6.0,515.0,588.17,485.25
2016,12,17,11,15,960.0,65.0,2.75,6.0,527.0,566.71,465.72
2016,12,17,11,30,964.0,66.0,2.8,6.0,539.0,542.12,443.26
2016,12,17,11,45,965.0,66.0,2.85,6.5,543.5,512.08,415.18
2016,12,17,12,0,966.0,66.0,2.9,7.0,548.0,479.3,384.34
2016,12,17,12,15,964.0,66.0,2.9,7.0,544.0,442.74,350.36
2016,12,17,12,30,962.0,66.0,2.9,7.0,540.0,403.9,313.78
2016,12,17,12,45,955.0,66.0,2.9,7.0,528.5,361.39,273.62
2016,12,17,13,0,948.0,66.0,2.9,7.0,517.0,317.36,231.74
2016,12,17,13,15,940.0,65.0,2.85,7.0,498.0,270.9,187.94
2016,12,17,13,30,932.0,64.0,2.8,7.0,479.0,223.46,144.44
2016,12,17,13,45,919.0,62.5,2.8,7.0,453.0,174.17,102.67
2016,12,17,14,0,906.0,61.0,2.8,7.0,427.0,124.79,67.16
2016,12,17,14,15,888.0,59.0,2.65,6.5,395.0,75.01,43.42
2016,12,17,14,30,870.0,57.0,2.5,6.0,363.0,50.73,41.07
2016,12,17,14,45,843.0,54.5,2.4,6.0,325.0,43.78,34.77
2016,12,17,15,0,816.0,52.0,2.3,6.0,287.0,42.37,33.51
2016,12,17,15,15,775.5,48.5,2.0,5.0,245.5,40.1,31.52
2016,12,17,15,30,735.0,45.0,1.7,4.0,204.0,37.85,29.47
2016,12,17,15,45,669.0,40.0,1.4,3.5,160.5,34.2,25.93
2016,12,17,16,0,603.0,35.0,1.1,3.0,117.0,30.59,22.26
2016,12,17,16,15,301.5,36.0,1.1,2.5,77.0,30.1,20.66
2016,12,17,16,30,0.0,37.0,1.1,2.0,37.0,28.66,5.57
2016,12,17,16,45,0.0,18.5,1.15,2.0,18.5,16.83,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,155.0,7.5,1.15,-1.5,13.0,6.82,0.0
2016,12,18,7,30,310.0,15.0,1.3,-1.0,26.0,175.2,0.0
2016,12,18,7,45,447.0,23.0,1.5,-0.5,64.5,295.8,224.31
2016,12,18,8,0,584.0,31.0,1.7,0.0,103.0,391.51,328.57
2016,12,18,8,15,656.0,36.0,1.8,0.5,146.0,447.53,381.52
2016,12,18,8,30,728.0,41.0,1.9,1.0,189.0,503.16,430.85
2016,12,18,8,45,772.5,44.5,2.05,1.5,231.5,539.47,462.34
2016,12,18,9,0,817.0,48.0,2.2,2.0,274.0,569.1,487.06
2016,12,18,9,15,846.0,50.5,2.3,2.5,312.5,590.12,503.37
2016,12,18,9,30,875.0,53.0,2.4,3.0,351.0,608.43,516.76
2016,12,18,9,45,892.5,55.5,2.55,4.0,384.0,616.69,520.87
2016,12,18,10,0,910.0,58.0,2.7,5.0,417.0,621.7,522.06
2016,12,18,10,15,923.5,59.5,2.7,5.0,444.5,619.75,518.73
2016,12,18,10,30,937.0,61.0,2.7,5.0,472.0,614.39,512.49
2016,12,18,10,45,946.5,61.5,2.7,5.5,492.0,602.15,499.74
2016,12,18,11,0,956.0,62.0,2.7,6.0,512.0,586.53,484.11
2016,12,18,11,15,961.0,63.0,2.7,6.0,524.5,565.74,464.93
2016,12,18,11,30,966.0,64.0,2.7,6.0,537.0,541.76,442.81
2016,12,18,11,45,968.0,64.0,2.7,6.5,542.0,512.27,415.05
2016,12,18,12,0,970.0,64.0,2.7,7.0,547.0,479.95,384.51
2016,12,18,12,15,968.5,64.0,2.65,7.0,543.5,443.57,350.64
2016,12,18,12,30,967.0,64.0,2.6,7.0,540.0,404.87,314.16
2016,12,18,12,45,962.5,63.5,2.6,7.5,529.0,362.6,273.73
2016,12,18,13,0,958.0,63.0,2.6,8.0,518.0,318.61,231.51
2016,12,18,13,15,950.0,62.0,2.55,8.0,499.5,271.84,187.61
2016,12,18,13,30,942.0,61.0,2.5,8.0,481.0,224.07,143.96
2016,12,18,13,45,929.0,60.0,2.5,8.0,455.0,174.82,102.28
2016,12,18,14,0,916.0,59.0,2.5,8.0,429.0,125.45,66.73
2016,12,18,14,15,897.5,57.0,2.4,7.5,396.5,75.23,42.44
2016,12,18,14,30,879.0,55.0,2.3,7.0,364.0,49.32,39.62
2016,12,18,14,45,851.5,52.5,2.2,7.0,326.5,47.19,37.76
2016,12,18,15,0,824.0,50.0,2.1,7.0,289.0,45.01,35.79
2016,12,18,15,15,783.5,47.0,1.85,6.0,247.0,38.82,30.22
2016,12,18,15,30,743.0,44.0,1.6,5.0,205.0,36.96,28.54
2016,12,18,15,45,676.5,39.0,1.35,4.5,161.5,33.27,24.98
2016,12,18,16,0,610.0,34.0,1.1,4.0,118.0,29.61,21.28
2016,12,18,16,15,489.5,26.5,1.1,3.0,78.0,23.41,14.85
2016,12,18,16,30,369.0,19.0,1.1,2.0,38.0,17.15,1.84
2016,12,18,16,45,184.5,9.5,1.15,1.5,19.0,8.64,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,7,15,144.0,7.0,0.55,0.0,12.0,6.37,0.0
2016,12,19,7,30,288.0,14.0,0.5,0.0,24.0,162.58,0.0
2016,12,19,7,45,426.5,22.5,0.5,0.5,62.0,283.3,209.92
2016,12,19,8,0,565.0,31.0,0.5,1.0,100.0,380.37,313.69
2016,12,19,8,15,638.0,36.5,0.55,1.5,142.5,437.3,365.71
2016,12,19,8,30,711.0,42.0,0.6,2.0,185.0,493.98,414.26
2016,12,19,8,45,754.5,45.5,0.7,3.0,227.0,529.63,443.58
2016,12,19,9,0,798.0,49.0,0.8,4.0,269.0,563.27,469.83
2016,12,19,9,15,827.0,52.0,0.85,4.5,307.0,585.01,485.95
2016,12,19,9,30,856.0,55.0,0.9,5.0,345.0,599.38,495.89
2016,12,19,9,45,876.0,56.5,1.0,5.5,378.0,608.02,501.37
2016,12,19,10,0,896.0,58.0,1.1,6.0,411.0,613.52,504.1
2016,12,19,10,15,909.0,59.5,1.1,6.5,438.0,611.53,499.94
2016,12,19,10,30,922.0,61.0,1.1,7.0,465.0,606.18,493.08
2016,12,19,10,45,930.5,62.0,1.15,7.5,484.5,594.31,481.52
2016,12,19,11,0,939.0,63.0,1.2,8.0,504.0,579.12,467.19
2016,12,19,11,15,943.5,63.5,1.2,8.5,516.5,558.02,447.7
2016,12,19,11,30,948.0,64.0,1.2,9.0,529.0,533.83,425.51
2016,12,19,11,45,949.0,64.5,1.2,9.5,533.5,505.01,399.34
2016,12,19,12,0,950.0,65.0,1.2,10.0,538.0,473.47,370.52
2016,12,19,12,15,948.0,65.0,1.1,10.0,534.5,437.65,337.98
2016,12,19,12,30,946.0,65.0,1.0,10.0,531.0,399.6,303.02
2016,12,19,12,45,942.5,64.0,0.9,10.0,520.0,358.07,264.72
2016,12,19,13,0,939.0,63.0,0.8,10.0,509.0,314.79,224.57
2016,12,19,13,15,930.5,62.0,0.95,10.0,490.5,268.81,182.95
2016,12,19,13,30,922.0,61.0,1.1,10.0,472.0,221.88,141.17
2016,12,19,13,45,795.5,76.0,1.25,10.0,417.0,167.08,100.57
2016,12,19,14,0,669.0,91.0,1.4,10.0,362.0,122.25,72.74
2016,12,19,14,15,762.0,73.5,1.3,9.5,359.5,79.7,47.82
2016,12,19,14,30,855.0,56.0,1.2,9.0,357.0,49.91,39.84
2016,12,19,14,45,826.0,54.0,1.2,9.0,320.0,43.24,33.88
2016,12,19,15,0,797.0,52.0,1.2,9.0,283.0,42.23,32.99
2016,12,19,15,15,756.0,48.5,1.15,8.0,242.0,39.95,31.03
2016,12,19,15,30,715.0,45.0,1.1,7.0,201.0,37.71,29.0
2016,12,19,15,45,649.0,40.0,1.05,6.5,158.5,34.07,25.51
2016,12,19,16,0,583.0,35.0,1.0,6.0,116.0,30.46,21.88
2016,12,19,16,15,464.0,27.0,1.0,5.5,77.0,23.82,15.08
2016,12,19,16,30,345.0,19.0,1.0,5.0,38.0,17.08,2.45
2016,12,19,16,45,172.5,9.5,1.05,4.5,19.0,8.64,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,11.5,0.95,0.5,11.5,10.46,0.0
2016,12,20,7,30,0.0,23.0,0.9,1.0,23.0,20.92,0.0
2016,12,20,7,45,275.0,27.0,0.85,1.5,59.5,211.68,155.33
2016,12,20,8,0,550.0,31.0,0.8,2.0,96.0,371.55,307.25
2016,12,20,8,15,624.0,36.0,0.95,2.5,138.5,428.35,359.61
2016,12,20,8,30,698.0,41.0,1.1,3.0,181.0,484.86,409.14
2016,12,20,8,45,742.5,44.5,1.3,4.0,222.5,521.02,439.74
2016,12,20,9,0,787.0,48.0,1.5,5.0,264.0,555.25,467.27
2016,12,20,9,15,816.0,51.0,1.5,5.5,302.0,572.39,479.83
2016,12,20,9,30,845.0,54.0,1.5,6.0,340.0,591.5,493.15
2016,12,20,9,45,863.5,56.0,1.5,6.5,372.5,600.02,497.63
2016,12,20,10,0,882.0,58.0,1.5,7.0,405.0,605.42,499.43
2016,12,20,10,15,895.5,59.5,1.45,7.5,431.5,603.98,495.36
2016,12,20,10,30,909.0,61.0,1.4,8.0,458.0,599.21,488.58
2016,12,20,10,45,917.5,62.0,1.4,9.0,478.0,587.67,475.95
2016,12,20,11,0,926.0,63.0,1.4,10.0,498.0,572.85,460.68
2016,12,20,11,15,931.0,63.5,1.3,10.0,510.5,552.41,441.91
2016,12,20,11,30,936.0,64.0,1.2,10.0,523.0,528.9,420.46
2016,12,20,11,45,937.0,64.5,1.1,10.5,527.5,500.52,394.15
2016,12,20,12,0,938.0,65.0,1.0,11.0,532.0,469.45,365.36
2016,12,20,12,15,936.5,65.0,0.8,11.0,528.5,434.34,333.04
2016,12,20,12,30,935.0,65.0,0.6,11.0,525.0,396.96,298.39
2016,12,20,12,45,929.5,64.5,0.45,11.5,514.5,355.77,260.11
2016,12,20,13,0,924.0,64.0,0.3,12.0,504.0,312.99,220.38
2016,12,20,13,15,915.5,63.0,0.3,12.0,485.5,267.69,179.84
2016,12,20,13,30,907.0,62.0,0.3,12.0,467.0,221.47,139.31
2016,12,20,13,45,894.5,60.5,0.35,12.0,442.0,173.59,100.07
2016,12,20,14,0,882.0,59.0,0.4,12.0,417.0,125.59,66.05
2016,12,20,14,15,863.0,57.5,0.45,11.5,385.5,77.45,42.6
2016,12,20,14,30,844.0,56.0,0.5,11.0,354.0,49.84,39.46
2016,12,20,14,45,817.5,53.5,0.6,11.0,317.5,42.76,33.19
2016,12,20,15,0,791.0,51.0,0.7,11.0,281.0,41.33,31.93
2016,12,20,15,15,750.0,47.5,0.75,10.0,240.5,39.03,29.96
2016,12,20,15,30,709.0,44.0,0.8,9.0,200.0,36.76,27.92
2016,12,20,15,45,644.5,39.0,0.9,8.0,158.0,33.09,24.48
2016,12,20,16,0,580.0,34.0,1.0,7.0,116.0,29.44,20.89
2016,12,20,16,15,463.5,26.5,1.05,6.5,77.0,23.27,14.59
2016,12,20,16,30,347.0,19.0,1.1,6.0,38.0,17.03,3.09
2016,12,20,16,45,173.5,9.5,1.15,5.5,19.0,8.64,0.0
2016,12,20,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
