Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,7,15,110.5,7.0,1.0,4.5,10.5,0.0,0.0
2016,12,21,7,30,221.0,14.0,0.9,5.0,21.0,127.4,0.0
2016,12,21,7,45,359.0,23.0,0.85,5.5,56.0,252.43,179.79
2016,12,21,8,0,497.0,32.0,0.8,6.0,91.0,342.29,279.01
2016,12,21,8,15,573.5,38.0,0.7,6.5,132.0,401.08,331.62
2016,12,21,8,30,650.0,44.0,0.6,7.0,173.0,459.79,380.4
2016,12,21,8,45,695.5,48.0,0.55,7.5,213.5,496.93,410.04
2016,12,21,9,0,741.0,52.0,0.5,8.0,254.0,532.22,436.63
2016,12,21,9,15,772.0,55.0,0.5,8.5,291.5,555.19,453.02
2016,12,21,9,30,803.0,58.0,0.5,9.0,329.0,575.47,466.69
2016,12,21,9,45,827.0,59.5,0.5,9.5,361.5,586.71,473.05
2016,12,21,10,0,851.0,61.0,0.5,10.0,394.0,590.8,473.92
2016,12,21,10,15,865.0,62.5,0.4,10.0,420.5,589.99,470.5
2016,12,21,10,30,879.0,64.0,0.3,10.0,447.0,585.95,464.53
2016,12,21,10,45,887.5,65.0,0.2,10.5,466.5,574.94,452.51
2016,12,21,11,0,896.0,66.0,0.1,11.0,486.0,560.76,438.23
2016,12,21,11,15,901.5,66.5,0.15,11.5,498.5,541.3,421.26
2016,12,21,11,30,907.0,67.0,0.2,12.0,511.0,518.83,401.79
2016,12,21,11,45,908.0,67.5,0.3,12.5,515.5,491.33,378.62
2016,12,21,12,0,909.0,68.0,0.4,13.0,520.0,461.2,352.85
2016,12,21,12,15,907.5,67.5,0.35,13.0,517.0,426.62,322.49
2016,12,21,12,30,906.0,67.0,0.3,13.0,514.0,389.88,289.82
2016,12,21,12,45,902.0,66.5,0.3,13.0,504.0,350.33,254.65
2016,12,21,13,0,898.0,66.0,0.3,13.0,494.0,309.12,217.59
2016,12,21,13,15,889.5,65.0,0.3,13.0,476.0,264.96,178.18
2016,12,21,13,30,881.0,64.0,0.3,13.0,458.0,219.92,138.75
2016,12,21,13,45,868.0,63.0,0.3,13.0,433.5,173.57,100.74
2016,12,21,14,0,855.0,62.0,0.3,13.0,409.0,127.17,67.78
2016,12,21,14,15,836.5,60.0,0.3,12.5,378.5,74.32,39.47
2016,12,21,14,30,818.0,58.0,0.3,12.0,348.0,45.6,35.52
2016,12,21,14,45,792.0,55.0,0.35,12.0,312.0,43.79,34.0
2016,12,21,15,0,766.0,52.0,0.4,12.0,276.0,42.0,32.42
2016,12,21,15,15,725.5,48.5,0.5,11.5,236.5,39.74,30.42
2016,12,21,15,30,685.0,45.0,0.6,11.0,197.0,37.52,28.38
2016,12,21,15,45,622.0,40.0,0.7,10.5,155.5,33.9,24.96
2016,12,21,16,0,559.0,35.0,0.8,10.0,114.0,30.3,21.4
2016,12,21,16,15,444.5,27.0,0.9,9.0,76.0,23.68,14.83
2016,12,21,16,30,330.0,19.0,1.0,8.0,38.0,16.96,3.65
2016,12,21,16,45,165.0,9.5,1.1,7.5,19.0,8.64,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,22,7,15,123.0,6.5,0.25,5.0,10.0,0.0,0.0
2016,12,22,7,30,246.0,13.0,0.2,5.0,20.0,139.33,0.0
2016,12,22,7,45,387.5,22.0,0.15,5.5,56.5,259.28,180.81
2016,12,22,8,0,529.0,31.0,0.1,6.0,93.0,359.17,288.66
2016,12,22,8,15,606.0,36.5,0.15,6.5,135.0,418.1,341.14
2016,12,22,8,30,683.0,42.0,0.2,7.0,177.0,476.92,390.2
2016,12,22,8,45,729.5,46.0,0.3,7.5,219.0,514.97,421.42
2016,12,22,9,0,776.0,50.0,0.4,8.0,261.0,551.15,449.91
2016,12,22,9,15,806.5,53.0,0.35,8.5,299.5,574.02,465.44
2016,12,22,9,30,837.0,56.0,0.3,9.0,338.0,594.11,478.14
2016,12,22,9,45,857.0,58.5,0.3,9.5,371.0,599.83,480.34
2016,12,22,10,0,877.0,61.0,0.3,10.0,404.0,606.9,483.25
2016,12,22,10,15,890.5,62.5,0.35,10.5,431.0,605.63,480.39
2016,12,22,10,30,904.0,64.0,0.4,11.0,458.0,601.07,474.99
2016,12,22,10,45,913.0,65.0,0.45,11.5,478.0,590.02,464.66
2016,12,22,11,0,922.0,66.0,0.5,12.0,498.0,575.69,451.71
2016,12,22,11,15,926.5,66.5,0.65,12.0,510.0,555.21,435.72
2016,12,22,11,30,931.0,67.0,0.8,12.0,522.0,531.68,416.79
2016,12,22,11,45,931.0,67.5,0.95,12.5,527.0,503.1,392.51
2016,12,22,12,0,931.0,68.0,1.1,13.0,532.0,471.89,365.41
2016,12,22,12,15,929.5,68.0,1.25,13.0,529.0,437.09,335.29
2016,12,22,12,30,928.0,68.0,1.4,13.0,526.0,400.05,302.39
2016,12,22,12,45,923.5,67.0,1.6,13.0,515.0,359.05,265.59
2016,12,22,13,0,919.0,66.0,1.8,13.0,504.0,316.4,226.64
2016,12,22,13,15,911.0,65.0,1.85,13.0,486.5,271.47,185.51
2016,12,22,13,30,903.0,64.0,1.9,13.0,469.0,225.58,144.34
2016,12,22,13,45,890.5,63.0,1.95,13.0,444.0,178.28,104.63
2016,12,22,14,0,878.0,62.0,2.0,13.0,419.0,130.84,70.1
2016,12,22,14,15,860.0,60.0,1.75,12.5,388.0,82.47,45.16
2016,12,22,14,30,842.0,58.0,1.5,12.0,357.0,45.73,35.59
2016,12,22,14,45,816.0,55.0,1.3,12.0,320.5,43.9,34.05
2016,12,22,15,0,790.0,52.0,1.1,12.0,284.0,42.1,32.46
2016,12,22,15,15,749.0,48.5,0.95,11.5,243.5,39.82,30.46
2016,12,22,15,30,708.0,45.0,0.8,11.0,203.0,37.57,28.42
2016,12,22,15,45,642.0,40.0,0.7,10.5,160.5,33.92,24.99
2016,12,22,16,0,576.0,35.0,0.6,10.0,118.0,30.29,21.43
2016,12,22,16,15,461.0,27.5,0.55,9.5,79.0,24.15,15.27
2016,12,22,16,30,346.0,20.0,0.5,9.0,40.0,17.95,4.82
2016,12,22,16,45,173.0,10.0,0.5,9.0,20.0,9.1,0.0
2016,12,22,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,3.75,5.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,3.9,5.0,1.0,0.91,0.0
2016,12,23,7,45,0.0,3.0,4.1,5.5,3.0,2.63,0.0
2016,12,23,8,0,0.0,5.0,4.3,6.0,5.0,4.38,0.0
2016,12,23,8,15,0.0,8.0,4.35,6.0,8.0,7.02,0.45
2016,12,23,8,30,0.0,11.0,4.4,6.0,11.0,9.66,2.84
2016,12,23,8,45,0.0,13.5,4.5,6.5,13.5,11.86,4.82
2016,12,23,9,0,0.0,16.0,4.6,7.0,16.0,14.06,6.77
2016,12,23,9,15,0.0,19.0,4.6,7.0,19.0,16.71,9.1
2016,12,23,9,30,0.0,22.0,4.6,7.0,22.0,19.36,11.42
2016,12,23,9,45,0.0,54.0,4.65,7.5,54.0,47.67,36.17
2016,12,23,10,0,0.0,86.0,4.7,8.0,86.0,76.83,61.33
2016,12,23,10,15,18.0,130.5,4.65,8.0,138.5,130.21,107.44
2016,12,23,10,30,36.0,175.0,4.6,8.0,191.0,191.15,159.19
2016,12,23,10,45,37.0,183.0,4.55,8.0,200.0,196.55,163.33
2016,12,23,11,0,38.0,191.0,4.5,8.0,209.0,201.72,167.35
2016,12,23,11,15,19.0,99.5,4.35,8.0,108.5,100.93,81.61
2016,12,23,11,30,0.0,8.0,4.2,8.0,8.0,7.04,0.47
2016,12,23,11,45,0.0,35.5,4.05,8.5,35.5,31.32,21.52
2016,12,23,12,0,0.0,63.0,3.9,9.0,63.0,55.69,42.45
2016,12,23,12,15,0.0,61.0,3.75,9.0,61.0,53.92,40.92
2016,12,23,12,30,0.0,59.0,3.6,9.0,59.0,52.14,39.41
2016,12,23,12,45,8.0,118.0,3.45,9.0,122.0,106.31,85.55
2016,12,23,13,0,16.0,177.0,3.3,9.0,185.0,157.0,128.06
2016,12,23,13,15,8.0,128.5,3.35,9.0,132.5,113.65,91.7
2016,12,23,13,30,0.0,80.0,3.4,9.0,80.0,70.79,55.57
2016,12,23,13,45,0.0,97.0,3.5,9.0,97.0,84.89,67.79
2016,12,23,14,0,0.0,114.0,3.6,9.0,114.0,97.99,79.12
2016,12,23,14,15,0.0,59.5,3.7,8.5,59.5,52.55,40.19
2016,12,23,14,30,0.0,5.0,3.8,8.0,5.0,4.39,0.0
2016,12,23,14,45,0.0,4.5,3.9,8.0,4.5,3.95,0.0
2016,12,23,15,0,0.0,4.0,4.0,8.0,4.0,3.51,0.0
2016,12,23,15,15,0.0,3.5,3.85,7.5,3.5,3.07,0.0
2016,12,23,15,30,0.0,3.0,3.7,7.0,3.0,2.63,0.0
2016,12,23,15,45,0.0,2.0,3.55,6.5,2.0,1.75,0.0
2016,12,23,16,0,0.0,1.0,3.4,6.0,1.0,0.88,0.0
2016,12,23,16,15,0.0,0.5,3.3,5.5,0.5,0.44,0.0
2016,12,23,16,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,16,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,23,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,15,67.5,7.0,2.9,2.0,9.0,0.0,0.0
2016,12,24,7,30,135.0,14.0,3.0,2.0,18.0,82.61,0.0
2016,12,24,7,45,293.0,24.0,3.15,2.5,52.0,215.99,150.23
2016,12,24,8,0,451.0,34.0,3.3,3.0,86.0,325.72,271.52
2016,12,24,8,15,535.0,41.0,3.5,3.0,127.5,387.96,331.26
2016,12,24,8,30,619.0,48.0,3.7,3.0,169.0,451.13,388.63
2016,12,24,8,45,676.5,51.5,3.9,3.5,211.0,489.7,422.98
2016,12,24,9,0,734.0,55.0,4.1,4.0,253.0,531.98,458.9
2016,12,24,9,15,767.0,58.0,4.2,4.0,291.0,556.5,479.43
2016,12,24,9,30,800.0,61.0,4.3,4.0,329.0,578.32,497.04
2016,12,24,9,45,830.5,61.0,4.4,4.5,363.0,592.06,506.7
2016,12,24,10,0,861.0,61.0,4.5,5.0,397.0,598.53,510.16
2016,12,24,10,15,875.5,63.0,4.5,5.0,424.5,598.81,508.68
2016,12,24,10,30,890.0,65.0,4.5,5.0,452.0,595.79,504.31
2016,12,24,10,45,901.5,65.0,4.55,5.5,472.5,585.45,493.1
2016,12,24,11,0,913.0,65.0,4.6,6.0,493.0,571.82,479.01
2016,12,24,11,15,918.5,66.0,4.55,6.0,506.0,552.82,460.82
2016,12,24,11,30,924.0,67.0,4.5,6.0,519.0,530.72,439.76
2016,12,24,11,45,681.0,127.5,4.5,6.0,462.5,448.79,370.46
2016,12,24,12,0,438.0,188.0,4.5,6.0,406.0,369.94,304.6
2016,12,24,12,15,684.0,127.0,4.5,6.0,466.0,395.91,321.09
2016,12,24,12,30,930.0,66.0,4.5,6.0,526.0,401.99,317.8
2016,12,24,12,45,919.0,68.0,4.5,6.0,515.0,361.74,279.06
2016,12,24,13,0,908.0,70.0,4.5,6.0,504.0,320.21,239.0
2016,12,24,13,15,725.0,105.5,4.45,6.0,444.5,259.58,189.38
2016,12,24,13,30,542.0,141.0,4.4,6.0,385.0,215.72,156.58
2016,12,24,13,45,482.0,144.0,4.4,6.0,352.5,179.47,127.54
2016,12,24,14,0,422.0,147.0,4.4,6.0,320.0,148.04,105.38
2016,12,24,14,15,290.5,149.5,4.25,6.0,264.5,122.03,93.46
2016,12,24,14,30,159.0,152.0,4.1,6.0,209.0,112.95,97.6
2016,12,24,14,45,154.5,137.5,4.0,6.0,188.0,103.29,89.0
2016,12,24,15,0,150.0,123.0,3.9,6.0,167.0,93.37,80.07
2016,12,24,15,15,427.0,85.0,3.45,5.0,186.5,62.72,52.3
2016,12,24,15,30,704.0,47.0,3.0,4.0,206.0,39.24,30.75
2016,12,24,15,45,642.0,41.5,2.6,3.5,164.0,35.19,26.89
2016,12,24,16,0,580.0,36.0,2.2,3.0,122.0,31.14,22.86
2016,12,24,16,15,465.0,28.5,1.95,2.5,82.5,25.02,16.62
2016,12,24,16,30,350.0,21.0,1.7,2.0,43.0,18.85,6.88
2016,12,24,16,45,175.0,10.5,1.5,1.5,21.5,9.55,0.0
2016,12,24,17,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,3.5,0.9,1.0,3.5,0.0,0.0
2016,12,25,7,30,0.0,7.0,1.0,1.0,7.0,6.37,0.0
2016,12,25,7,45,0.0,21.5,1.15,1.5,21.5,20.01,8.66
2016,12,25,8,0,0.0,36.0,1.3,2.0,36.0,35.74,25.1
2016,12,25,8,15,4.0,53.0,1.4,2.5,53.5,55.81,43.45
2016,12,25,8,30,8.0,70.0,1.5,3.0,71.0,75.1,60.92
2016,12,25,8,45,14.5,85.5,1.6,3.5,89.0,93.58,77.49
2016,12,25,9,0,21.0,101.0,1.7,4.0,107.0,111.96,93.67
2016,12,25,9,15,25.0,115.0,1.75,4.5,123.0,135.41,113.89
2016,12,25,9,30,29.0,129.0,1.8,5.0,139.0,150.49,126.56
2016,12,25,9,45,438.5,96.0,1.85,5.5,266.5,390.22,333.49
2016,12,25,10,0,848.0,63.0,1.9,6.0,394.0,597.87,499.65
2016,12,25,10,15,862.5,64.5,1.9,6.0,421.0,593.7,493.09
2016,12,25,10,30,877.0,66.0,1.9,6.0,448.0,590.35,488.68
2016,12,25,10,45,888.5,66.5,1.95,6.5,468.0,580.87,478.66
2016,12,25,11,0,900.0,67.0,2.0,7.0,488.0,568.11,465.87
2016,12,25,11,15,905.0,67.5,1.95,7.0,501.0,548.66,447.94
2016,12,25,11,30,910.0,68.0,1.9,7.0,514.0,526.2,427.32
2016,12,25,11,45,677.0,127.5,1.9,7.5,461.0,448.09,362.56
2016,12,25,12,0,444.0,187.0,1.9,8.0,408.0,372.51,300.81
2016,12,25,12,15,676.5,128.0,1.9,8.0,463.5,395.12,314.46
2016,12,25,12,30,909.0,69.0,1.9,8.0,519.0,398.89,309.66
2016,12,25,12,45,904.5,68.5,1.9,8.0,508.5,359.23,272.43
2016,12,25,13,0,900.0,68.0,1.9,8.0,498.0,317.94,233.53
2016,12,25,13,15,660.0,117.5,1.9,8.0,427.5,255.96,186.08
2016,12,25,13,30,420.0,167.0,1.9,8.0,357.0,214.0,158.32
2016,12,25,13,45,405.0,160.0,1.95,8.0,335.0,181.72,131.36
2016,12,25,14,0,390.0,153.0,2.0,8.0,313.0,150.47,107.48
2016,12,25,14,15,242.0,152.5,1.95,7.5,249.5,122.61,94.19
2016,12,25,14,30,94.0,152.0,1.9,7.0,186.0,117.02,100.71
2016,12,25,14,45,90.5,137.0,1.9,7.0,167.0,106.48,91.4
2016,12,25,15,0,87.0,122.0,1.9,7.0,148.0,95.67,81.76
2016,12,25,15,15,390.0,84.0,1.65,6.5,175.5,61.76,51.12
2016,12,25,15,30,693.0,46.0,1.4,6.0,203.0,38.25,29.63
2016,12,25,15,45,632.0,40.5,1.2,5.5,161.5,34.19,25.79
2016,12,25,16,0,571.0,35.0,1.0,5.0,120.0,30.11,21.78
2016,12,25,16,15,461.5,28.0,1.0,4.5,81.5,24.46,16.06
2016,12,25,16,30,352.0,21.0,1.0,4.0,43.0,18.78,7.3
2016,12,25,16,45,176.0,10.5,1.05,3.5,21.5,9.55,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,109.5,6.0,1.0,0.0,8.5,0.0,0.0
2016,12,26,7,30,219.0,12.0,1.1,0.0,17.0,124.18,0.0
2016,12,26,7,45,363.5,20.5,1.2,0.5,51.5,243.3,165.24
2016,12,26,8,0,508.0,29.0,1.3,1.0,86.0,345.36,286.54
2016,12,26,8,15,585.5,34.5,1.5,1.5,127.5,404.13,342.77
2016,12,26,8,30,663.0,40.0,1.7,2.0,169.0,463.15,395.54
2016,12,26,8,45,710.5,44.0,1.9,2.5,210.0,501.87,429.51
2016,12,26,9,0,758.0,48.0,2.1,3.0,251.0,538.9,460.58
2016,12,26,9,15,789.0,50.5,2.2,3.5,289.0,561.79,478.59
2016,12,26,9,30,820.0,53.0,2.3,4.0,327.0,577.4,490.17
2016,12,26,9,45,840.0,55.0,2.45,5.0,360.0,587.56,496.06
2016,12,26,10,0,860.0,57.0,2.6,6.0,393.0,594.69,499.15
2016,12,26,10,15,874.5,58.5,2.5,6.5,420.0,594.73,496.21
2016,12,26,10,30,889.0,60.0,2.4,7.0,447.0,591.5,490.51
2016,12,26,10,45,898.0,61.5,2.35,7.5,467.5,581.78,479.75
2016,12,26,11,0,907.0,63.0,2.3,8.0,488.0,568.8,466.27
2016,12,26,11,15,913.0,63.5,2.15,8.0,501.0,549.9,448.37
2016,12,26,11,30,919.0,64.0,2.0,8.0,514.0,527.92,427.72
2016,12,26,11,45,920.5,64.5,1.95,8.5,519.5,500.79,402.32
2016,12,26,12,0,922.0,65.0,1.9,9.0,525.0,470.95,374.34
2016,12,26,12,15,921.0,65.0,1.8,9.0,523.0,437.03,343.11
2016,12,26,12,30,920.0,65.0,1.7,9.0,521.0,400.82,309.41
2016,12,26,12,45,915.0,64.5,1.65,9.0,511.0,360.72,272.15
2016,12,26,13,0,910.0,64.0,1.6,9.0,501.0,318.99,233.03
2016,12,26,13,15,902.0,63.5,1.5,9.0,484.0,275.09,192.03
2016,12,26,13,30,894.0,63.0,1.4,9.0,467.0,230.19,150.9
2016,12,26,13,45,880.5,62.0,1.3,9.0,442.5,183.26,110.49
2016,12,26,14,0,867.0,61.0,1.2,9.0,418.0,136.27,74.81
2016,12,26,14,15,849.0,59.0,1.1,9.0,387.5,88.45,47.74
2016,12,26,14,30,831.0,57.0,1.0,9.0,357.0,50.5,40.34
2016,12,26,14,45,804.0,54.5,0.95,9.0,321.0,43.28,33.91
2016,12,26,15,0,777.0,52.0,0.9,9.0,285.0,41.87,32.67
2016,12,26,15,15,738.0,49.0,0.85,8.0,245.0,40.02,31.12
2016,12,26,15,30,699.0,46.0,0.8,7.0,205.0,38.23,29.53
2016,12,26,15,45,637.0,41.0,0.8,6.5,163.5,34.61,26.1
2016,12,26,16,0,575.0,36.0,0.8,6.0,122.0,31.0,22.53
2016,12,26,16,15,467.5,28.5,0.85,5.5,83.0,24.89,16.42
2016,12,26,16,30,360.0,21.0,0.9,5.0,44.0,18.71,7.7
2016,12,26,16,45,180.0,10.5,0.95,5.0,22.0,9.55,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,8.0,0.8,1.5,8.0,0.0,0.0
2016,12,27,7,30,0.0,16.0,0.7,2.0,16.0,14.55,0.0
2016,12,27,7,45,243.5,23.5,0.65,2.5,50.5,187.58,124.21
2016,12,27,8,0,487.0,31.0,0.6,3.0,85.0,335.23,274.5
2016,12,27,8,15,567.0,37.0,0.65,3.5,126.5,396.27,330.42
2016,12,27,8,30,647.0,43.0,0.7,4.0,168.0,457.42,383.01
2016,12,27,8,45,695.5,47.5,0.75,4.5,209.5,497.44,416.43
2016,12,27,9,0,744.0,52.0,0.8,5.0,251.0,535.75,446.95
2016,12,27,9,15,776.0,55.0,0.75,5.5,289.0,559.96,464.28
2016,12,27,9,30,808.0,58.0,0.7,6.0,327.0,581.51,478.73
2016,12,27,9,45,831.5,59.5,0.65,7.0,360.5,593.08,484.08
2016,12,27,10,0,855.0,61.0,0.6,8.0,394.0,597.42,483.76
2016,12,27,10,15,869.5,62.5,0.8,8.5,421.5,597.49,483.53
2016,12,27,10,30,884.0,64.0,1.0,9.0,449.0,594.32,480.42
2016,12,27,10,45,894.0,65.0,1.25,9.5,469.5,584.68,472.35
2016,12,27,11,0,904.0,66.0,1.5,10.0,490.0,571.79,461.2
2016,12,27,11,15,909.5,67.0,1.55,10.0,503.5,553.25,444.86
2016,12,27,11,30,915.0,68.0,1.6,10.0,517.0,531.63,425.75
2016,12,27,11,45,917.0,68.0,1.7,10.5,522.5,504.33,401.25
2016,12,27,12,0,919.0,68.0,1.8,11.0,528.0,474.31,374.04
2016,12,27,12,15,917.5,68.0,1.85,11.0,525.5,440.28,343.52
2016,12,27,12,30,916.0,68.0,1.9,11.0,523.0,404.01,310.44
2016,12,27,12,45,911.5,68.0,2.0,11.0,513.0,364.66,274.29
2016,12,27,13,0,907.0,68.0,2.1,11.0,503.0,323.62,236.09
2016,12,27,13,15,898.5,67.0,2.1,11.0,486.0,279.22,194.95
2016,12,27,13,30,890.0,66.0,2.1,11.0,469.0,233.89,153.63
2016,12,27,13,45,878.5,64.5,2.1,11.0,445.0,186.96,113.16
2016,12,27,14,0,867.0,63.0,2.1,11.0,421.0,139.8,77.08
2016,12,27,14,15,849.0,61.0,1.95,10.5,390.5,91.9,49.61
2016,12,27,14,30,831.0,59.0,1.8,10.0,360.0,46.26,36.34
2016,12,27,14,45,805.0,56.0,1.65,10.0,324.0,44.45,34.81
2016,12,27,15,0,779.0,53.0,1.5,10.0,288.0,42.66,33.23
2016,12,27,15,15,740.0,50.0,1.35,9.0,248.0,40.83,31.71
2016,12,27,15,30,701.0,47.0,1.2,8.0,208.0,39.06,30.16
2016,12,27,15,45,639.5,42.0,1.1,7.5,166.5,35.47,26.77
2016,12,27,16,0,578.0,37.0,1.0,7.0,125.0,31.9,23.25
2016,12,27,16,15,471.0,29.5,1.0,6.0,85.5,25.81,17.24
2016,12,27,16,30,364.0,22.0,1.0,5.0,46.0,19.67,8.84
2016,12,27,16,45,182.0,11.0,1.05,4.5,23.0,10.01,0.0
2016,12,27,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,8.5,1.1,0.5,8.5,0.0,0.0
2016,12,28,7,30,0.0,17.0,1.1,1.0,17.0,15.46,0.0
2016,12,28,7,45,272.5,22.5,1.1,2.0,53.0,202.01,132.81
2016,12,28,8,0,545.0,28.0,1.1,3.0,89.0,365.36,299.9
2016,12,28,8,15,622.5,33.5,1.3,3.5,131.5,424.75,356.14
2016,12,28,8,30,700.0,39.0,1.5,4.0,174.0,484.44,409.01
2016,12,28,8,45,746.5,42.5,1.7,5.0,216.0,522.49,441.42
2016,12,28,9,0,793.0,46.0,1.9,6.0,258.0,554.01,467.07
2016,12,28,9,15,823.0,48.5,1.9,6.5,296.5,576.58,484.1
2016,12,28,9,30,853.0,51.0,1.9,7.0,335.0,596.61,498.28
2016,12,28,9,45,874.5,52.5,1.95,7.5,369.0,607.26,504.81
2016,12,28,10,0,896.0,54.0,2.0,8.0,403.0,614.78,508.59
2016,12,28,10,15,910.0,55.5,2.05,8.5,431.0,614.48,506.01
2016,12,28,10,30,924.0,57.0,2.1,9.0,459.0,610.81,500.66
2016,12,28,10,45,933.5,57.5,2.15,10.0,479.5,599.96,488.71
2016,12,28,11,0,943.0,58.0,2.2,11.0,500.0,585.76,474.01
2016,12,28,11,15,948.0,58.5,2.2,11.0,513.5,565.83,456.14
2016,12,28,11,30,953.0,59.0,2.2,11.0,527.0,542.75,435.46
2016,12,28,11,45,955.5,59.5,2.2,11.5,533.0,515.4,410.23
2016,12,28,12,0,958.0,60.0,2.2,12.0,539.0,485.18,382.26
2016,12,28,12,15,957.5,59.5,2.2,12.0,537.5,449.97,350.51
2016,12,28,12,30,957.0,59.0,2.2,12.0,536.0,412.38,316.09
2016,12,28,12,45,952.0,59.5,2.25,12.0,526.0,372.0,278.86
2016,12,28,13,0,947.0,60.0,2.3,12.0,516.0,329.84,239.56
2016,12,28,13,15,940.0,59.0,2.3,12.0,499.0,284.28,197.27
2016,12,28,13,30,933.0,58.0,2.3,12.0,482.0,237.58,154.59
2016,12,28,13,45,922.0,57.0,2.3,12.0,457.5,189.33,112.83
2016,12,28,14,0,911.0,56.0,2.3,12.0,433.0,140.72,75.43
2016,12,28,14,15,894.5,54.5,2.1,11.5,402.5,91.28,46.73
2016,12,28,14,30,878.0,53.0,1.9,11.0,372.0,47.86,37.63
2016,12,28,14,45,853.5,51.0,1.75,11.0,336.0,46.14,36.18
2016,12,28,15,0,829.0,49.0,1.6,11.0,300.0,44.36,34.62
2016,12,28,15,15,792.5,46.0,1.45,10.0,259.5,41.7,32.36
2016,12,28,15,30,756.0,43.0,1.3,9.0,219.0,35.75,27.02
2016,12,28,15,45,697.5,38.5,1.15,8.5,176.0,32.46,23.93
2016,12,28,16,0,639.0,34.0,1.0,8.0,133.0,29.19,20.73
2016,12,28,16,15,536.5,27.5,1.0,7.0,92.0,23.94,15.55
2016,12,28,16,30,434.0,21.0,1.0,6.0,51.0,18.67,8.45
2016,12,28,16,45,217.0,10.5,1.05,5.5,25.5,9.55,0.0
2016,12,28,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,8.0,1.3,3.5,8.0,0.0,0.0
2016,12,29,7,30,0.0,16.0,1.2,4.0,16.0,14.55,0.0
2016,12,29,7,45,255.5,23.5,1.15,5.0,51.5,193.58,124.26
2016,12,29,8,0,511.0,31.0,1.1,6.0,87.0,348.9,283.51
2016,12,29,8,15,592.5,37.0,1.25,6.5,129.5,411.48,341.54
2016,12,29,8,30,674.0,43.0,1.4,7.0,172.0,474.12,395.96
2016,12,29,8,45,721.5,47.0,1.55,8.0,214.5,513.49,428.77
2016,12,29,9,0,769.0,51.0,1.7,9.0,257.0,551.01,458.47
2016,12,29,9,15,800.5,54.5,1.7,9.5,296.0,575.85,476.93
2016,12,29,9,30,832.0,58.0,1.7,10.0,335.0,597.96,492.44
2016,12,29,9,45,842.5,62.5,1.7,10.5,367.0,605.31,495.92
2016,12,29,10,0,853.0,67.0,1.7,11.0,399.0,609.48,496.74
2016,12,29,10,15,868.0,69.0,1.7,11.5,427.0,610.23,494.81
2016,12,29,10,30,883.0,71.0,1.7,12.0,455.0,607.6,490.12
2016,12,29,10,45,892.5,72.0,1.7,12.5,476.0,594.33,477.32
2016,12,29,11,0,902.0,73.0,1.7,13.0,497.0,581.22,464.42
2016,12,29,11,15,908.0,74.0,1.7,13.5,510.5,562.99,447.38
2016,12,29,11,30,914.0,75.0,1.7,14.0,524.0,541.66,427.71
2016,12,29,11,45,915.0,75.5,1.75,14.5,529.5,514.4,403.4
2016,12,29,12,0,916.0,76.0,1.8,15.0,535.0,484.47,376.54
2016,12,29,12,15,914.5,76.0,1.75,15.0,533.0,450.47,346.32
2016,12,29,12,30,913.0,76.0,1.7,15.0,531.0,414.23,313.69
2016,12,29,12,45,915.5,73.0,1.65,15.5,522.5,374.48,277.05
2016,12,29,13,0,918.0,70.0,1.6,16.0,514.0,332.58,238.2
2016,12,29,13,15,909.5,69.0,1.5,16.0,496.5,287.7,197.48
2016,12,29,13,30,901.0,68.0,1.4,16.0,479.0,241.85,156.51
2016,12,29,13,45,662.5,109.0,1.3,16.0,402.5,186.43,119.67
2016,12,29,14,0,424.0,150.0,1.2,16.0,326.0,155.88,106.46
2016,12,29,14,15,455.5,132.5,1.0,15.5,309.5,118.96,80.91
2016,12,29,14,30,487.0,115.0,0.8,15.0,293.0,81.14,66.23
2016,12,29,14,45,463.5,107.5,0.65,15.0,263.5,76.79,62.59
2016,12,29,15,0,440.0,100.0,0.5,15.0,234.0,72.38,58.79
2016,12,29,15,15,418.0,88.5,0.5,14.0,202.0,64.97,52.5
2016,12,29,15,30,396.0,77.0,0.5,13.0,170.0,57.37,45.87
2016,12,29,15,45,352.5,65.5,0.55,12.5,136.0,49.47,38.71
2016,12,29,16,0,309.0,54.0,0.6,12.0,102.0,41.37,31.18
2016,12,29,16,15,248.0,39.5,0.7,11.5,70.5,30.64,21.1
2016,12,29,16,30,187.0,25.0,0.8,11.0,39.0,19.62,9.26
2016,12,29,16,45,93.5,12.5,0.9,10.5,19.5,11.37,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.0,1.25,5.0,2.0,0.0,0.0
2016,12,30,7,30,0.0,4.0,1.2,5.0,4.0,3.64,0.0
2016,12,30,7,45,0.0,15.5,1.2,5.5,15.5,13.65,3.41
2016,12,30,8,0,0.0,27.0,1.2,6.0,27.0,23.81,14.5
2016,12,30,8,15,0.0,41.0,1.2,6.5,41.0,37.92,27.25
2016,12,30,8,30,0.0,55.0,1.2,7.0,55.0,51.68,39.55
2016,12,30,8,45,0.0,69.5,1.25,7.5,69.5,65.72,51.92
2016,12,30,9,0,0.0,84.0,1.3,8.0,84.0,79.51,63.88
2016,12,30,9,15,0.0,97.5,1.4,8.5,97.5,92.01,74.52
2016,12,30,9,30,0.0,111.0,1.5,9.0,111.0,104.4,84.9
2016,12,30,9,45,1.0,122.5,1.6,9.5,123.0,115.18,93.8
2016,12,30,10,0,2.0,134.0,1.7,10.0,135.0,125.92,102.54
2016,12,30,10,15,4.0,143.0,1.75,10.0,144.5,134.63,109.72
2016,12,30,10,30,6.0,152.0,1.8,10.0,154.0,143.29,116.82
2016,12,30,10,45,7.0,158.5,1.85,10.0,161.5,148.82,121.27
2016,12,30,11,0,8.0,165.0,1.9,10.0,169.0,154.31,125.69
2016,12,30,11,15,9.0,169.5,1.9,10.0,174.0,157.83,128.45
2016,12,30,11,30,10.0,174.0,1.9,10.0,179.0,161.26,131.16
2016,12,30,11,45,5.0,109.5,1.9,10.5,112.0,99.53,79.23
2016,12,30,12,0,0.0,45.0,1.9,11.0,45.0,39.73,28.45
2016,12,30,12,15,0.0,44.5,1.9,11.0,44.5,39.29,28.11
2016,12,30,12,30,0.0,44.0,1.9,11.0,44.0,38.85,27.74
2016,12,30,12,45,0.0,94.0,1.9,11.5,94.0,83.09,65.28
2016,12,30,13,0,0.0,144.0,1.9,12.0,144.0,125.52,100.71
2016,12,30,13,15,71.5,175.0,1.85,12.0,207.5,166.13,131.89
2016,12,30,13,30,143.0,206.0,1.8,12.0,271.0,195.93,153.06
2016,12,30,13,45,99.5,190.5,1.8,12.0,235.0,169.51,132.89
2016,12,30,14,0,56.0,175.0,1.8,12.0,199.0,145.67,115.44
2016,12,30,14,15,28.0,135.0,1.65,11.5,147.0,110.98,88.34
2016,12,30,14,30,0.0,95.0,1.5,11.0,95.0,81.82,67.95
2016,12,30,14,45,0.0,86.0,1.4,11.0,86.0,74.33,61.43
2016,12,30,15,0,0.0,77.0,1.3,11.0,77.0,66.77,54.75
2016,12,30,15,15,0.0,66.0,1.2,10.5,66.0,57.57,46.6
2016,12,30,15,30,0.0,55.0,1.1,10.0,55.0,48.28,38.25
2016,12,30,15,45,0.0,44.0,1.05,9.5,44.0,38.84,29.61
2016,12,30,16,0,0.0,33.0,1.0,9.0,33.0,29.09,20.59
2016,12,30,16,15,0.0,23.0,1.05,8.0,23.0,20.25,12.31
2016,12,30,16,30,0.0,13.0,1.1,7.0,13.0,11.43,3.35
2016,12,30,16,45,0.0,6.5,1.15,6.5,6.5,5.91,0.0
2016,12,30,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
